Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,12,30,875.0,96.0,7.3,22.0,637.0,453.83,345.04
2017,1,11,12,45,661.0,170.5,7.25,22.5,578.5,385.94,289.13
2017,1,11,13,0,447.0,245.0,7.2,23.0,520.0,328.14,243.95
2017,1,11,13,15,658.0,169.5,7.1,23.0,567.5,301.32,212.47
2017,1,11,13,30,869.0,94.0,7.0,23.0,615.0,251.34,160.67
2017,1,11,13,45,862.0,93.0,6.9,23.0,597.0,196.65,116.09
2017,1,11,14,0,855.0,92.0,6.8,23.0,579.0,141.89,79.25
2017,1,11,14,15,844.0,90.0,6.65,23.0,554.0,86.46,57.78
2017,1,11,14,30,833.0,88.0,6.5,23.0,529.0,75.77,59.09
2017,1,11,14,45,818.0,86.0,6.35,23.0,496.5,74.34,58.0
2017,1,11,15,0,803.0,84.0,6.2,23.0,464.0,72.91,56.92
2017,1,11,15,15,781.5,81.0,5.9,22.5,426.0,70.64,55.23
2017,1,11,15,30,760.0,78.0,5.6,22.0,388.0,68.35,53.51
2017,1,11,15,45,730.5,73.5,5.35,22.0,345.0,64.77,50.55
2017,1,11,16,0,701.0,69.0,5.1,22.0,302.0,56.48,43.47
2017,1,11,16,15,654.5,64.0,4.75,21.5,255.5,52.49,40.13
2017,1,11,16,30,608.0,59.0,4.4,21.0,209.0,48.52,36.69
2017,1,11,16,45,537.0,51.5,4.1,20.5,162.5,42.42,31.24
2017,1,11,17,0,466.0,44.0,3.8,20.0,116.0,36.37,25.63
2017,1,11,17,15,339.0,33.0,3.85,19.5,75.0,27.18,16.92
2017,1,11,17,30,212.0,22.0,3.9,19.0,34.0,18.11,1.71
2017,1,11,17,45,106.0,11.0,3.95,18.5,17.0,8.65,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.35,16.5,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.2,16.5,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,45,143.0,15.5,3.75,16.5,28.5,156.29,0.0
2017,1,12,8,0,286.0,31.0,3.8,17.0,57.0,309.44,233.75
2017,1,12,8,15,392.0,41.5,3.9,17.5,100.5,405.44,328.96
2017,1,12,8,30,498.0,52.0,4.0,18.0,144.0,502.33,411.02
2017,1,12,8,45,562.5,58.5,4.1,18.5,191.0,560.56,459.05
2017,1,12,9,0,627.0,65.0,4.2,19.0,238.0,616.36,502.8
2017,1,12,9,15,668.5,70.0,4.45,19.5,284.0,649.06,527.62
2017,1,12,9,30,710.0,75.0,4.7,20.0,330.0,678.44,549.17
2017,1,12,9,45,742.5,78.0,4.95,20.5,372.5,690.44,556.96
2017,1,12,10,0,775.0,81.0,5.2,21.0,415.0,703.59,565.47
2017,1,12,10,15,795.0,83.5,5.25,21.0,451.5,702.67,563.6
2017,1,12,10,30,815.0,86.0,5.3,21.0,488.0,697.81,558.75
2017,1,12,10,45,531.0,166.5,5.4,21.5,434.5,553.9,442.43
2017,1,12,11,0,247.0,247.0,5.5,22.0,381.0,394.82,313.62
2017,1,12,11,15,558.5,168.5,5.45,22.5,489.0,527.35,417.76
2017,1,12,11,30,870.0,90.0,5.4,23.0,597.0,616.07,483.2
2017,1,12,11,45,513.0,190.5,5.35,23.5,491.5,467.05,364.09
2017,1,12,12,0,156.0,291.0,5.3,24.0,386.0,323.55,250.54
2017,1,12,12,15,188.0,293.0,5.2,24.0,409.0,325.97,251.42
2017,1,12,12,30,220.0,295.0,5.1,24.0,432.0,324.94,248.81
2017,1,12,12,45,110.0,216.0,5.05,24.0,284.5,209.36,159.51
2017,1,12,13,0,0.0,137.0,5.0,24.0,137.0,104.68,78.79
2017,1,12,13,15,5.0,171.5,4.95,24.0,174.5,130.65,99.44
2017,1,12,13,30,10.0,206.0,4.9,24.0,212.0,154.41,118.1
2017,1,12,13,45,109.5,237.0,4.85,24.0,300.0,179.68,133.87
2017,1,12,14,0,209.0,268.0,4.8,24.0,388.0,193.38,142.0
2017,1,12,14,15,178.5,257.0,4.7,24.0,356.0,166.9,126.88
2017,1,12,14,30,148.0,246.0,4.6,24.0,324.0,156.51,126.31
2017,1,12,14,45,470.5,167.0,4.55,24.0,395.0,111.62,89.08
2017,1,12,15,0,793.0,88.0,4.5,24.0,466.0,75.55,58.87
2017,1,12,15,15,412.5,125.5,4.25,23.5,321.0,86.86,68.76
2017,1,12,15,30,32.0,163.0,4.0,23.0,176.0,111.71,90.19
2017,1,12,15,45,27.5,146.0,3.8,23.0,156.0,100.92,81.18
2017,1,12,16,0,23.0,129.0,3.6,23.0,136.0,92.25,73.93
2017,1,12,16,15,299.5,97.0,3.35,22.5,173.0,69.12,54.28
2017,1,12,16,30,576.0,65.0,3.1,22.0,210.0,52.76,40.2
2017,1,12,16,45,495.0,57.5,2.9,21.5,163.0,46.77,34.88
2017,1,12,17,0,414.0,50.0,2.7,21.0,116.0,40.9,29.42
2017,1,12,17,15,289.0,37.5,2.9,20.5,75.5,30.69,19.85
2017,1,12,17,30,164.0,25.0,3.1,20.0,35.0,18.96,3.54
2017,1,12,17,45,82.0,12.5,3.3,19.5,17.5,9.83,0.0
2017,1,12,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,3.0,3.45,17.5,3.0,2.27,0.0
2017,1,13,8,0,0.0,6.0,3.7,18.0,6.0,4.54,0.0
2017,1,13,8,15,0.0,11.0,3.75,18.5,11.0,8.34,1.21
2017,1,13,8,30,0.0,16.0,3.8,19.0,16.0,12.15,4.51
2017,1,13,8,45,0.0,20.5,3.9,19.5,20.5,15.59,7.47
2017,1,13,9,0,0.0,25.0,4.0,20.0,25.0,19.03,10.39
2017,1,13,9,15,0.0,30.0,4.2,20.0,30.0,22.86,13.61
2017,1,13,9,30,0.0,35.0,4.4,20.0,35.0,26.71,16.81
2017,1,13,9,45,0.0,39.5,4.6,20.5,39.5,30.17,19.62
2017,1,13,10,0,0.0,44.0,4.8,21.0,44.0,33.65,22.4
2017,1,13,10,15,0.0,48.0,4.9,21.0,48.0,36.74,24.9
2017,1,13,10,30,0.0,52.0,5.0,21.0,52.0,39.84,27.39
2017,1,13,10,45,0.0,55.0,5.15,21.5,55.0,42.17,29.18
2017,1,13,11,0,0.0,58.0,5.3,22.0,58.0,44.5,30.96
2017,1,13,11,15,0.0,60.5,5.3,22.0,60.5,46.45,32.5
2017,1,13,11,30,0.0,63.0,5.3,22.0,63.0,48.4,34.04
2017,1,13,11,45,0.0,64.5,5.3,22.5,64.5,49.57,34.88
2017,1,13,12,0,0.0,66.0,5.3,23.0,66.0,50.74,35.72
2017,1,13,12,15,0.0,67.0,5.2,23.0,67.0,51.52,36.33
2017,1,13,12,30,0.0,68.0,5.1,23.0,68.0,52.3,36.95
2017,1,13,12,45,0.0,45.5,5.05,23.0,45.5,34.92,22.84
2017,1,13,13,0,0.0,23.0,5.0,23.0,23.0,17.62,8.74
2017,1,13,13,15,184.0,140.5,4.9,23.0,252.0,155.07,113.36
2017,1,13,13,30,368.0,258.0,4.8,23.0,481.0,257.76,185.49
2017,1,13,13,45,279.0,264.0,4.7,23.5,430.5,219.1,157.71
2017,1,13,14,0,190.0,270.0,4.6,24.0,380.0,193.44,142.48
2017,1,13,14,15,189.5,258.0,4.45,23.5,363.5,168.6,127.98
2017,1,13,14,30,189.0,246.0,4.3,23.0,347.0,157.53,127.58
2017,1,13,14,45,157.5,231.0,4.15,23.0,311.5,148.83,120.57
2017,1,13,15,0,126.0,216.0,4.0,23.0,276.0,139.94,113.39
2017,1,13,15,15,196.0,193.5,3.7,22.5,279.0,129.01,104.66
2017,1,13,15,30,266.0,171.0,3.4,22.0,282.0,114.54,92.85
2017,1,13,15,45,255.0,154.0,3.1,22.0,251.0,104.55,84.56
2017,1,13,16,0,244.0,137.0,2.8,22.0,220.0,94.25,75.91
2017,1,13,16,15,229.0,118.0,2.6,21.5,186.5,82.39,65.93
2017,1,13,16,30,214.0,99.0,2.4,21.0,153.0,70.16,55.43
2017,1,13,16,45,189.5,79.5,2.25,20.5,119.5,57.17,44.03
2017,1,13,17,0,165.0,60.0,2.1,20.0,86.0,43.83,32.11
2017,1,13,17,15,111.5,41.5,2.2,19.5,56.5,30.66,20.03
2017,1,13,17,30,58.0,23.0,2.3,19.0,27.0,17.3,3.91
2017,1,13,17,45,29.0,11.5,2.45,18.5,13.5,9.05,0.0
2017,1,13,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,10.0,2.95,14.5,10.0,7.6,0.0
2017,1,14,8,0,0.0,20.0,3.1,15.0,20.0,15.25,6.16
2017,1,14,8,15,0.0,35.0,3.1,15.0,35.0,27.57,17.34
2017,1,14,8,30,0.0,50.0,3.1,15.0,50.0,41.22,29.3
2017,1,14,8,45,0.0,66.0,3.15,15.5,66.0,55.47,41.59
2017,1,14,9,0,0.0,82.0,3.2,16.0,82.0,69.28,53.32
2017,1,14,9,15,0.0,98.0,3.3,16.5,98.0,82.8,64.59
2017,1,14,9,30,0.0,114.0,3.4,17.0,114.0,96.08,75.47
2017,1,14,9,45,0.0,118.5,3.5,17.5,118.5,97.72,76.5
2017,1,14,10,0,0.0,123.0,3.6,18.0,123.0,99.95,78.0
2017,1,14,10,15,0.0,125.0,3.7,18.5,125.0,100.28,77.92
2017,1,14,10,30,0.0,127.0,3.8,19.0,127.0,100.96,78.14
2017,1,14,10,45,5.5,161.0,3.9,19.5,164.0,133.45,104.47
2017,1,14,11,0,11.0,195.0,4.0,20.0,201.0,165.2,129.75
2017,1,14,11,15,15.5,209.0,4.0,20.0,218.0,177.82,139.66
2017,1,14,11,30,20.0,223.0,4.0,20.0,235.0,189.8,149.0
2017,1,14,11,45,33.0,243.0,4.05,20.5,263.5,219.12,171.83
2017,1,14,12,0,46.0,263.0,4.1,21.0,292.0,237.04,185.27
2017,1,14,12,15,41.5,261.5,4.1,21.0,287.5,227.24,177.14
2017,1,14,12,30,37.0,260.0,4.1,21.0,283.0,217.98,169.54
2017,1,14,12,45,78.0,278.5,4.1,21.0,327.0,240.73,186.42
2017,1,14,13,0,119.0,297.0,4.1,21.0,371.0,257.73,198.01
2017,1,14,13,15,72.0,268.0,4.05,21.0,312.5,214.16,164.43
2017,1,14,13,30,25.0,239.0,4.0,21.0,254.0,180.16,139.11
2017,1,14,13,45,15.5,214.0,3.95,21.0,223.5,158.54,122.41
2017,1,14,14,0,6.0,189.0,3.9,21.0,193.0,138.52,106.99
2017,1,14,14,15,3.0,169.5,3.8,21.0,171.5,123.85,95.54
2017,1,14,14,30,0.0,150.0,3.7,21.0,150.0,110.38,88.86
2017,1,14,14,45,26.0,176.5,3.65,21.0,189.5,122.14,99.01
2017,1,14,15,0,52.0,203.0,3.6,21.0,229.0,136.17,111.08
2017,1,14,15,15,26.0,172.0,3.4,20.5,185.0,122.48,99.9
2017,1,14,15,30,0.0,141.0,3.2,20.0,141.0,101.96,82.79
2017,1,14,15,45,0.0,125.5,3.0,19.5,125.5,91.22,73.92
2017,1,14,16,0,0.0,110.0,2.8,19.0,110.0,80.36,64.79
2017,1,14,16,15,0.0,93.5,2.6,18.5,93.5,68.75,54.86
2017,1,14,16,30,0.0,77.0,2.4,18.0,77.0,57.02,44.64
2017,1,14,16,45,0.0,60.5,2.2,17.5,60.5,45.17,34.13
2017,1,14,17,0,0.0,44.0,2.0,17.0,44.0,33.21,23.36
2017,1,14,17,15,0.0,29.0,2.15,16.5,29.0,22.15,13.2
2017,1,14,17,30,0.0,14.0,2.3,16.0,14.0,10.65,0.89
2017,1,14,17,45,0.0,7.0,2.45,16.0,7.0,5.51,0.0
2017,1,14,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,15,7,45,136.5,15.5,3.1,13.5,28.0,152.9,0.0
2017,1,15,8,0,273.0,31.0,3.3,14.0,56.0,301.17,231.53
2017,1,15,8,15,373.0,42.0,3.45,14.5,99.0,393.38,322.96
2017,1,15,8,30,473.0,53.0,3.6,15.0,142.0,486.63,402.82
2017,1,15,8,45,533.5,61.0,3.75,15.5,188.5,543.97,450.64
2017,1,15,9,0,594.0,69.0,3.9,16.0,235.0,599.03,494.38
2017,1,15,9,15,297.0,62.0,4.2,16.5,145.0,334.35,280.7
2017,1,15,9,30,0.0,55.0,4.5,17.0,55.0,42.1,29.99
2017,1,15,9,45,0.0,59.0,4.8,18.0,59.0,45.2,32.49
2017,1,15,10,0,0.0,63.0,5.1,19.0,63.0,48.3,34.85
2017,1,15,10,15,2.5,116.0,5.25,19.0,117.5,94.07,72.81
2017,1,15,10,30,5.0,169.0,5.4,19.0,172.0,142.32,112.28
2017,1,15,10,45,2.5,122.0,5.55,19.5,123.5,97.65,75.2
2017,1,15,11,0,0.0,75.0,5.7,20.0,75.0,57.65,42.05
2017,1,15,11,15,0.0,53.0,5.9,20.5,53.0,40.66,27.93
2017,1,15,11,30,0.0,31.0,6.1,21.0,31.0,23.74,13.92
2017,1,15,11,45,0.0,93.0,6.3,21.5,93.0,71.67,53.05
2017,1,15,12,0,0.0,155.0,6.5,22.0,155.0,120.22,92.13
2017,1,15,12,15,0.0,92.0,6.65,22.0,92.0,70.91,52.21
2017,1,15,12,30,0.0,29.0,6.8,22.0,29.0,22.23,12.55
2017,1,15,12,45,20.5,147.5,6.95,22.0,160.5,122.19,93.35
2017,1,15,13,0,41.0,266.0,7.1,22.0,292.0,211.55,163.98
2017,1,15,13,15,34.0,254.0,7.1,22.0,275.5,194.95,150.66
2017,1,15,13,30,27.0,242.0,7.1,22.0,259.0,182.79,141.14
2017,1,15,13,45,21.0,227.0,7.15,22.0,240.0,168.09,129.72
2017,1,15,14,0,15.0,212.0,7.2,22.0,221.0,154.37,119.23
2017,1,15,14,15,14.0,203.0,7.05,22.0,211.0,145.53,112.65
2017,1,15,14,30,13.0,194.0,6.9,22.0,201.0,138.47,112.36
2017,1,15,14,45,225.5,186.5,6.75,22.0,296.5,121.91,98.58
2017,1,15,15,0,438.0,179.0,6.6,22.0,392.0,118.65,96.04
2017,1,15,15,15,531.5,146.0,6.45,21.5,383.5,101.51,81.84
2017,1,15,15,30,625.0,113.0,6.3,21.0,375.0,84.98,68.01
2017,1,15,15,45,581.5,108.5,6.15,21.0,332.5,82.28,65.85
2017,1,15,16,0,538.0,104.0,6.0,21.0,290.0,76.55,61.03
2017,1,15,16,15,488.0,95.5,5.95,20.5,245.5,70.47,55.94
2017,1,15,16,30,438.0,87.0,5.9,20.0,201.0,64.35,50.66
2017,1,15,16,45,365.5,75.0,5.85,20.0,156.5,55.58,42.8
2017,1,15,17,0,293.0,63.0,5.8,20.0,112.0,46.77,34.7
2017,1,15,17,15,193.0,46.0,5.85,19.5,73.5,34.25,23.19
2017,1,15,17,30,93.0,29.0,5.9,19.0,35.0,21.55,8.33
2017,1,15,17,45,46.5,14.5,5.95,19.0,17.5,11.41,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,16,7,45,148.0,16.0,1.4,13.5,29.5,162.87,0.0
2017,1,16,8,0,296.0,32.0,1.5,14.0,59.0,320.38,245.24
2017,1,16,8,15,400.5,42.5,1.45,14.0,103.5,416.47,338.09
2017,1,16,8,30,505.0,53.0,1.4,14.0,148.0,513.27,418.69
2017,1,16,8,45,562.5,60.5,1.4,14.5,195.0,567.88,462.24
2017,1,16,9,0,620.0,68.0,1.4,15.0,242.0,620.1,501.61
2017,1,16,9,15,310.0,57.0,1.25,15.5,144.0,350.53,289.94
2017,1,16,9,30,0.0,46.0,1.1,16.0,46.0,35.16,24.14
2017,1,16,9,45,0.0,52.0,1.0,16.5,52.0,39.8,28.19
2017,1,16,10,0,0.0,58.0,0.9,17.0,58.0,44.44,31.95
2017,1,16,10,15,0.0,93.5,0.7,17.5,93.5,72.66,55.31
2017,1,16,10,30,0.0,129.0,0.5,18.0,129.0,102.67,79.61
2017,1,16,10,45,0.0,137.0,0.35,18.5,137.0,108.68,84.0
2017,1,16,11,0,0.0,145.0,0.2,19.0,145.0,114.65,88.35
2017,1,16,11,15,16.5,193.0,0.3,19.0,203.0,164.77,128.46
2017,1,16,11,30,33.0,241.0,0.4,19.0,261.0,223.09,173.86
2017,1,16,11,45,16.5,164.5,0.5,19.5,174.5,137.69,106.1
2017,1,16,12,0,0.0,88.0,0.6,20.0,88.0,67.8,49.95
2017,1,16,12,15,4.0,146.5,0.65,20.0,149.5,115.0,88.12
2017,1,16,12,30,8.0,205.0,0.7,20.0,211.0,160.7,124.16
2017,1,16,12,45,14.5,222.0,0.75,20.5,231.5,174.14,134.13
2017,1,16,13,0,21.0,239.0,0.8,21.0,252.0,186.16,142.96
2017,1,16,13,15,186.5,253.5,0.9,21.0,368.0,236.73,176.71
2017,1,16,13,30,352.0,268.0,1.0,21.0,484.0,264.14,189.98
2017,1,16,13,45,231.5,271.0,1.1,21.0,411.5,221.34,161.14
2017,1,16,14,0,111.0,274.0,1.2,21.0,339.0,194.3,146.22
2017,1,16,14,15,76.5,250.5,1.3,20.5,294.0,167.85,128.99
2017,1,16,14,30,42.0,227.0,1.4,20.0,249.0,150.69,122.66
2017,1,16,14,45,49.5,218.0,1.5,20.0,243.0,145.26,118.45
2017,1,16,15,0,57.0,209.0,1.6,20.0,237.0,139.62,114.02
2017,1,16,15,15,166.5,192.0,1.55,19.5,264.5,127.96,104.66
2017,1,16,15,30,276.0,175.0,1.5,19.0,292.0,116.98,95.79
2017,1,16,15,45,244.0,164.0,1.5,19.0,259.0,110.1,90.16
2017,1,16,16,0,212.0,153.0,1.5,19.0,226.0,104.43,85.47
2017,1,16,16,15,189.0,133.0,1.4,18.5,191.5,91.7,74.74
2017,1,16,16,30,166.0,113.0,1.3,18.0,157.0,78.68,63.53
2017,1,16,16,45,130.5,92.0,1.25,17.5,122.0,64.71,51.23
2017,1,16,17,0,95.0,71.0,1.2,17.0,87.0,50.49,38.45
2017,1,16,17,15,53.5,48.5,1.3,16.5,57.0,35.14,24.4
2017,1,16,17,30,12.0,26.0,1.4,16.0,27.0,19.48,7.87
2017,1,16,17,45,6.0,13.0,1.5,16.0,13.5,10.23,0.0
2017,1,16,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,8.5,4.95,10.0,8.5,6.45,0.0
2017,1,17,8,0,0.0,17.0,5.0,10.0,17.0,12.94,4.64
2017,1,17,8,15,0.0,31.0,5.05,10.0,31.0,23.68,14.47
2017,1,17,8,30,0.0,45.0,5.1,10.0,45.0,35.15,24.71
2017,1,17,8,45,0.0,60.5,5.15,10.0,60.5,49.02,36.96
2017,1,17,9,0,0.0,76.0,5.2,10.0,76.0,62.51,48.76
2017,1,17,9,15,0.0,91.0,5.15,10.0,91.0,75.2,59.72
2017,1,17,9,30,0.0,106.0,5.1,10.0,106.0,87.69,70.37
2017,1,17,9,45,0.0,109.5,5.1,10.0,109.5,88.87,71.21
2017,1,17,10,0,0.0,113.0,5.1,10.0,113.0,90.58,72.48
2017,1,17,10,15,0.0,108.0,5.05,10.0,108.0,85.13,67.64
2017,1,17,10,30,0.0,103.0,5.0,10.0,103.0,80.31,63.36
2017,1,17,10,45,0.0,102.0,4.95,10.5,102.0,79.18,62.14
2017,1,17,11,0,0.0,101.0,4.9,11.0,101.0,78.18,61.05
2017,1,17,11,15,0.0,110.0,4.85,11.0,110.0,85.31,66.97
2017,1,17,11,30,0.0,119.0,4.8,11.0,119.0,92.35,72.8
2017,1,17,11,45,0.0,109.5,4.8,11.0,109.5,84.64,66.22
2017,1,17,12,0,0.0,100.0,4.8,11.0,100.0,77.14,59.84
2017,1,17,12,15,0.0,127.0,4.8,11.0,127.0,98.0,77.36
2017,1,17,12,30,0.0,154.0,4.8,11.0,154.0,118.43,94.41
2017,1,17,12,45,0.0,125.5,4.8,11.0,125.5,96.41,75.96
2017,1,17,13,0,0.0,97.0,4.8,11.0,97.0,74.73,57.76
2017,1,17,13,15,0.0,85.5,4.8,11.0,85.5,65.87,50.32
2017,1,17,13,30,0.0,74.0,4.8,11.0,74.0,56.94,42.8
2017,1,17,13,45,0.0,102.5,4.85,11.0,102.5,78.64,61.21
2017,1,17,14,0,0.0,131.0,4.9,11.0,131.0,98.85,78.31
2017,1,17,14,15,0.0,76.5,4.9,10.5,76.5,58.83,44.65
2017,1,17,14,30,0.0,22.0,4.9,10.0,22.0,16.82,9.47
2017,1,17,14,45,0.5,91.0,4.9,10.0,91.5,69.83,57.0
2017,1,17,15,0,1.0,160.0,4.9,10.0,161.0,115.88,98.04
2017,1,17,15,15,4.5,156.0,4.9,10.0,158.5,112.61,95.34
2017,1,17,15,30,8.0,152.0,4.9,10.0,156.0,109.19,92.54
2017,1,17,15,45,4.0,137.0,4.9,10.0,139.0,98.74,83.44
2017,1,17,16,0,0.0,122.0,4.9,10.0,122.0,88.18,74.16
2017,1,17,16,15,0.0,103.5,4.8,9.5,103.5,75.38,62.86
2017,1,17,16,30,0.0,85.0,4.7,9.0,85.0,62.43,51.22
2017,1,17,16,45,0.0,67.0,4.65,9.0,67.0,49.66,39.47
2017,1,17,17,0,0.0,49.0,4.6,9.0,49.0,36.75,27.44
2017,1,17,17,15,0.0,32.5,4.5,8.5,32.5,24.71,16.14
2017,1,17,17,30,0.0,16.0,4.4,8.0,16.0,12.18,3.41
2017,1,17,17,45,0.0,8.0,4.3,8.0,8.0,6.29,0.0
2017,1,17,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,11.0,3.35,7.0,11.0,8.37,0.0
2017,1,18,8,0,0.0,22.0,3.4,7.0,22.0,16.79,7.9
2017,1,18,8,15,0.0,40.0,3.3,7.0,40.0,33.78,23.39
2017,1,18,8,30,0.0,58.0,3.2,7.0,58.0,50.86,38.72
2017,1,18,8,45,0.0,77.5,3.15,7.5,77.5,68.88,54.66
2017,1,18,9,0,0.0,97.0,3.1,8.0,97.0,86.16,69.7
2017,1,18,9,15,4.5,114.5,3.0,8.0,116.5,104.26,85.48
2017,1,18,9,30,9.0,132.0,2.9,8.0,136.0,122.07,100.78
2017,1,18,9,45,4.5,129.5,2.8,8.5,131.5,111.9,91.45
2017,1,18,10,0,0.0,127.0,2.7,9.0,127.0,103.52,83.73
2017,1,18,10,15,5.0,152.5,2.7,9.0,155.5,129.21,105.5
2017,1,18,10,30,10.0,178.0,2.7,9.0,184.0,154.23,126.41
2017,1,18,10,45,27.0,206.5,2.7,9.5,221.5,189.67,155.81
2017,1,18,11,0,44.0,235.0,2.7,10.0,259.0,236.74,194.14
2017,1,18,11,15,48.5,247.5,2.7,10.0,275.0,245.07,200.39
2017,1,18,11,30,53.0,260.0,2.7,10.0,291.0,252.57,206.03
2017,1,18,11,45,38.5,251.0,2.75,10.0,274.0,229.67,186.77
2017,1,18,12,0,24.0,242.0,2.8,10.0,257.0,202.01,163.78
2017,1,18,12,15,24.5,245.0,2.8,10.0,260.5,201.51,163.17
2017,1,18,12,30,25.0,248.0,2.8,10.0,264.0,200.85,162.38
2017,1,18,12,45,25.5,249.0,2.8,10.5,265.5,198.51,159.93
2017,1,18,13,0,26.0,250.0,2.8,11.0,267.0,195.97,157.36
2017,1,18,13,15,70.5,272.0,2.7,11.5,316.5,217.87,173.2
2017,1,18,13,30,115.0,294.0,2.6,12.0,366.0,232.65,182.49
2017,1,18,13,45,75.5,269.0,2.55,12.5,315.5,198.9,156.25
2017,1,18,14,0,36.0,244.0,2.5,13.0,265.0,170.69,135.13
2017,1,18,14,15,93.0,250.0,2.4,13.0,302.0,169.44,133.95
2017,1,18,14,30,150.0,256.0,2.3,13.0,339.0,161.81,135.75
2017,1,18,14,45,95.0,229.5,2.25,13.5,281.0,152.37,127.67
2017,1,18,15,0,40.0,203.0,2.2,14.0,223.0,136.42,114.0
2017,1,18,15,15,20.0,138.0,2.1,13.5,148.0,101.59,84.22
2017,1,18,15,30,0.0,73.0,2.0,13.0,73.0,56.03,44.44
2017,1,18,15,45,0.0,65.5,1.9,13.0,65.5,50.22,39.42
2017,1,18,16,0,0.0,58.0,1.8,13.0,58.0,44.42,34.33
2017,1,18,16,15,0.0,49.5,1.55,12.5,49.5,37.86,28.56
2017,1,18,16,30,0.0,41.0,1.3,12.0,41.0,31.31,22.72
2017,1,18,16,45,0.0,32.5,1.05,12.0,32.5,24.78,16.75
2017,1,18,17,0,0.0,24.0,0.8,12.0,24.0,18.27,10.73
2017,1,18,17,15,0.0,16.0,0.8,11.5,16.0,12.15,5.03
2017,1,18,17,30,0.0,8.0,0.8,11.0,8.0,6.06,0.0
2017,1,18,17,45,0.0,4.0,0.85,11.0,4.0,3.15,0.0
2017,1,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,19,7,45,127.5,17.5,2.4,10.5,29.5,148.6,0.0
2017,1,19,8,0,255.0,35.0,2.8,11.0,59.0,294.92,231.82
2017,1,19,8,15,355.5,47.5,2.95,11.0,103.5,387.91,322.84
2017,1,19,8,30,456.0,60.0,3.1,11.0,148.0,484.52,406.61
2017,1,19,8,45,537.0,66.0,3.3,11.5,198.0,557.68,467.46
2017,1,19,9,0,618.0,72.0,3.5,12.0,248.0,627.89,523.37
2017,1,19,9,15,321.5,106.5,3.6,12.5,199.5,416.18,350.29
2017,1,19,9,30,25.0,141.0,3.7,13.0,151.0,144.71,118.16
2017,1,19,9,45,82.5,168.5,3.8,14.0,204.5,230.58,190.95
2017,1,19,10,0,140.0,196.0,3.9,15.0,258.0,315.27,259.76
2017,1,19,10,15,478.0,145.5,3.95,15.0,383.0,540.32,444.43
2017,1,19,10,30,816.0,95.0,4.0,15.0,508.0,723.63,586.51
2017,1,19,10,45,834.5,96.0,4.05,15.5,540.5,712.49,573.97
2017,1,19,11,0,853.0,97.0,4.1,16.0,573.0,697.25,559.16
2017,1,19,11,15,863.5,98.5,4.2,16.5,597.5,673.22,537.63
2017,1,19,11,30,874.0,100.0,4.3,17.0,622.0,645.58,513.17
2017,1,19,11,45,884.5,99.0,4.4,17.5,639.5,611.98,483.8
2017,1,19,12,0,895.0,98.0,4.5,18.0,657.0,572.42,449.31
2017,1,19,12,15,898.5,98.5,4.55,18.0,665.5,531.2,413.31
2017,1,19,12,30,902.0,99.0,4.6,18.0,674.0,487.42,374.35
2017,1,19,12,45,903.5,98.0,4.65,18.5,674.0,439.26,330.37
2017,1,19,13,0,905.0,97.0,4.7,19.0,674.0,389.15,284.08
2017,1,19,13,15,903.0,96.5,4.7,19.0,665.5,336.66,236.09
2017,1,19,13,30,901.0,96.0,4.7,19.0,657.0,282.94,187.63
2017,1,19,13,45,897.0,94.5,4.75,19.0,640.0,227.17,140.16
2017,1,19,14,0,893.0,93.0,4.8,19.0,623.0,164.68,93.55
2017,1,19,14,15,884.0,91.5,4.75,19.0,598.0,106.84,64.12
2017,1,19,14,30,875.0,90.0,4.7,19.0,573.0,77.83,61.67
2017,1,19,14,45,863.5,87.0,4.7,19.5,541.0,75.78,59.94
2017,1,19,15,0,852.0,84.0,4.7,20.0,509.0,73.7,58.17
2017,1,19,15,15,833.0,81.5,4.4,19.5,470.0,71.78,56.78
2017,1,19,15,30,814.0,79.0,4.1,19.0,431.0,69.85,55.37
2017,1,19,15,45,789.5,74.5,3.85,19.0,387.5,66.31,52.43
2017,1,19,16,0,765.0,70.0,3.6,19.0,344.0,62.7,49.41
2017,1,19,16,15,724.5,65.5,3.25,18.0,295.5,58.82,46.28
2017,1,19,16,30,684.0,61.0,2.9,17.0,247.0,50.72,39.32
2017,1,19,16,45,626.5,53.5,2.6,16.0,198.0,44.62,33.96
2017,1,19,17,0,569.0,46.0,2.3,15.0,149.0,38.5,28.37
2017,1,19,17,15,461.0,36.5,2.35,14.5,102.5,30.45,20.77
2017,1,19,17,30,353.0,27.0,2.4,14.0,56.0,22.5,11.73
2017,1,19,17,45,176.5,13.5,2.45,13.5,28.0,10.62,0.0
2017,1,19,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,7,45,101.0,16.0,1.85,11.0,26.0,125.33,0.0
2017,1,20,8,0,202.0,32.0,1.9,12.0,52.0,247.44,193.86
2017,1,20,8,15,244.5,50.0,2.1,12.5,87.5,302.68,250.33
2017,1,20,8,30,287.0,68.0,2.3,13.0,123.0,357.16,298.73
2017,1,20,8,45,309.0,85.5,2.5,13.5,160.0,393.1,329.48
2017,1,20,9,0,331.0,103.0,2.7,14.0,197.0,427.28,357.25
2017,1,20,9,15,344.0,119.5,2.6,14.0,233.0,450.9,375.36
2017,1,20,9,30,357.0,136.0,2.5,14.0,269.0,472.31,391.0
2017,1,20,9,45,363.5,153.5,2.4,14.5,302.5,469.13,386.4
2017,1,20,10,0,370.0,171.0,2.3,15.0,336.0,482.33,394.17
2017,1,20,10,15,423.0,176.0,2.2,15.5,380.0,532.11,430.28
2017,1,20,10,30,476.0,181.0,2.1,16.0,424.0,560.51,449.29
2017,1,20,10,45,697.5,128.5,2.05,17.0,508.0,654.74,518.59
2017,1,20,11,0,919.0,76.0,2.0,18.0,592.0,716.6,560.95
2017,1,20,11,15,926.5,77.5,2.05,18.5,616.0,689.93,537.53
2017,1,20,11,30,934.0,79.0,2.1,19.0,640.0,659.73,511.96
2017,1,20,11,45,928.5,83.5,2.2,20.0,654.0,621.53,479.33
2017,1,20,12,0,923.0,88.0,2.3,21.0,668.0,580.81,444.32
2017,1,20,12,15,924.5,88.5,2.05,21.0,675.5,537.68,407.17
2017,1,20,12,30,926.0,89.0,1.8,21.0,683.0,492.1,367.39
2017,1,20,12,45,916.0,93.0,1.55,21.5,680.0,442.62,323.39
2017,1,20,13,0,906.0,97.0,1.3,22.0,677.0,391.99,278.06
2017,1,20,13,15,787.0,135.0,1.3,22.0,634.0,329.24,227.86
2017,1,20,13,30,668.0,173.0,1.3,22.0,591.0,279.71,189.51
2017,1,20,13,45,757.5,140.5,1.3,22.0,602.5,227.98,143.57
2017,1,20,14,0,847.0,108.0,1.3,22.0,614.0,172.31,99.23
2017,1,20,14,15,762.0,124.5,1.3,22.0,565.5,117.77,73.36
2017,1,20,14,30,677.0,141.0,1.3,22.0,517.0,99.57,79.09
2017,1,20,14,45,673.5,132.0,1.3,22.0,488.0,94.76,75.24
2017,1,20,15,0,670.0,123.0,1.3,22.0,459.0,89.85,71.27
2017,1,20,15,15,696.0,111.5,1.3,21.5,437.0,83.69,66.37
2017,1,20,15,30,722.0,100.0,1.3,21.0,415.0,77.21,61.15
2017,1,20,15,45,689.5,95.5,1.3,20.5,371.0,74.28,58.93
2017,1,20,16,0,657.0,91.0,1.3,20.0,327.0,71.36,56.67
2017,1,20,16,15,612.0,84.0,1.35,19.0,280.5,66.43,52.71
2017,1,20,16,30,567.0,77.0,1.4,18.0,234.0,61.47,48.59
2017,1,20,16,45,502.0,67.5,1.5,17.5,186.0,54.31,42.26
2017,1,20,17,0,437.0,58.0,1.6,17.0,138.0,47.12,35.68
2017,1,20,17,15,333.5,45.0,1.65,16.5,94.5,36.72,26.04
2017,1,20,17,30,230.0,32.0,1.7,16.0,51.0,24.34,13.42
2017,1,20,17,45,115.0,16.0,1.75,15.5,25.5,12.59,0.0
2017,1,20,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,21,7,45,169.0,16.0,2.6,10.5,32.5,183.25,0.0
2017,1,21,8,0,338.0,32.0,2.9,11.0,65.0,357.39,282.63
2017,1,21,8,15,440.5,42.0,2.9,11.5,111.5,452.81,374.34
2017,1,21,8,30,543.0,52.0,2.9,12.0,158.0,548.96,455.71
2017,1,21,8,45,271.5,71.0,2.9,13.0,124.0,343.36,289.25
2017,1,21,9,0,0.0,90.0,2.9,14.0,90.0,77.51,60.5
2017,1,21,9,15,70.5,124.0,3.1,14.5,150.5,182.31,151.26
2017,1,21,9,30,141.0,158.0,3.3,15.0,211.0,290.96,241.68
2017,1,21,9,45,120.0,177.0,3.55,16.0,226.0,287.65,236.45
2017,1,21,10,0,99.0,196.0,3.8,17.0,241.0,267.33,217.96
2017,1,21,10,15,491.0,135.0,3.8,17.5,383.0,541.54,441.66
2017,1,21,10,30,883.0,74.0,3.8,18.0,525.0,747.42,596.72
2017,1,21,10,45,902.0,73.0,3.85,19.0,558.0,733.84,582.07
2017,1,21,11,0,921.0,72.0,3.9,20.0,591.0,716.24,565.29
2017,1,21,11,15,928.5,73.0,4.0,20.5,615.0,689.15,541.79
2017,1,21,11,30,936.0,74.0,4.1,21.0,639.0,658.57,515.37
2017,1,21,11,45,935.0,77.5,4.25,21.5,654.0,622.11,484.17
2017,1,21,12,0,934.0,81.0,4.4,22.0,669.0,582.83,450.32
2017,1,21,12,15,935.5,81.0,4.55,22.0,676.5,538.97,413.19
2017,1,21,12,30,937.0,81.0,4.7,22.0,684.0,492.67,373.07
2017,1,21,12,45,936.0,81.0,4.85,22.5,683.0,443.11,328.67
2017,1,21,13,0,935.0,81.0,5.0,23.0,682.0,391.71,281.99
2017,1,21,13,15,932.5,80.5,5.05,23.0,673.5,337.86,233.36
2017,1,21,13,30,930.0,80.0,5.1,23.0,665.0,282.79,184.15
2017,1,21,13,45,928.0,78.0,5.2,23.0,648.5,225.7,135.68
2017,1,21,14,0,926.0,76.0,5.3,23.0,632.0,167.84,92.64
2017,1,21,14,15,544.5,169.5,5.2,22.5,493.0,135.14,91.55
2017,1,21,14,30,163.0,263.0,5.1,22.0,354.0,165.67,134.8
2017,1,21,14,45,438.0,187.5,5.0,22.0,413.0,121.94,98.32
2017,1,21,15,0,713.0,112.0,4.9,22.0,472.0,83.39,65.89
2017,1,21,15,15,356.5,113.0,4.5,21.5,293.0,77.57,61.23
2017,1,21,15,30,0.0,114.0,4.1,21.0,114.0,84.98,67.88
2017,1,21,15,45,0.0,102.5,3.7,20.5,102.5,76.69,61.04
2017,1,21,16,0,0.0,91.0,3.3,20.0,91.0,68.33,54.07
2017,1,21,16,15,0.0,78.0,2.9,19.0,78.0,58.88,46.13
2017,1,21,16,30,0.0,65.0,2.5,18.0,65.0,49.34,37.96
2017,1,21,16,45,0.0,52.0,2.2,17.5,52.0,39.73,29.47
2017,1,21,17,0,0.0,39.0,1.9,17.0,39.0,29.81,20.58
2017,1,21,17,15,0.0,27.0,1.9,16.5,27.0,20.59,12.19
2017,1,21,17,30,0.0,15.0,1.9,16.0,15.0,11.41,3.44
2017,1,21,17,45,0.0,7.5,1.95,15.5,7.5,5.9,0.0
2017,1,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
