Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.1,12.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.05,10.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,22,7,45,192.5,15.5,9.2,11.5,34.5,201.77,0.0
2017,1,22,8,0,385.0,31.0,9.3,12.0,69.0,394.59,316.41
2017,1,22,8,15,490.5,39.5,9.5,12.0,117.5,491.06,413.43
2017,1,22,8,30,596.0,48.0,9.7,12.0,166.0,588.25,500.67
2017,1,22,8,45,662.5,53.0,9.95,12.5,217.5,641.24,547.06
2017,1,22,9,0,729.0,58.0,10.2,13.0,269.0,699.86,595.53
2017,1,22,9,15,767.5,62.0,10.25,13.5,318.0,730.95,619.44
2017,1,22,9,30,806.0,66.0,10.3,14.0,367.0,758.31,639.35
2017,1,22,9,45,835.0,68.5,10.45,14.5,412.5,772.19,648.03
2017,1,22,10,0,864.0,71.0,10.6,15.0,458.0,781.93,653.23
2017,1,22,10,15,882.0,73.0,10.5,15.0,497.5,770.88,642.64
2017,1,22,10,30,900.0,75.0,10.4,15.0,537.0,763.65,635.27
2017,1,22,10,45,912.0,77.0,10.35,15.0,569.5,748.0,621.44
2017,1,22,11,0,924.0,79.0,10.3,15.0,602.0,728.48,603.76
2017,1,22,11,15,932.5,80.5,10.2,15.0,627.0,702.25,579.71
2017,1,22,11,30,941.0,82.0,10.1,15.0,652.0,672.4,552.45
2017,1,22,11,45,949.5,81.0,10.05,15.5,669.5,636.58,519.11
2017,1,22,12,0,958.0,80.0,10.0,16.0,687.0,597.44,482.6
2017,1,22,12,15,961.0,80.5,9.85,16.0,695.5,553.72,442.52
2017,1,22,12,30,964.0,81.0,9.7,16.0,704.0,507.31,399.41
2017,1,22,12,45,966.5,80.0,9.6,16.5,704.5,456.92,351.57
2017,1,22,13,0,969.0,79.0,9.5,17.0,705.0,404.33,301.26
2017,1,22,13,15,967.0,78.5,9.35,17.0,696.5,348.82,248.91
2017,1,22,13,30,965.0,78.0,9.2,17.0,688.0,291.96,196.02
2017,1,22,13,45,964.0,76.0,9.05,17.0,671.5,233.07,144.02
2017,1,22,14,0,963.0,74.0,8.9,17.0,655.0,173.24,97.69
2017,1,22,14,15,955.5,73.0,8.75,17.0,629.5,112.97,64.86
2017,1,22,14,30,948.0,72.0,8.6,17.0,604.0,75.62,60.24
2017,1,22,14,45,936.5,70.0,8.45,17.0,571.5,73.61,58.64
2017,1,22,15,0,925.0,68.0,8.3,17.0,539.0,71.51,56.94
2017,1,22,15,15,908.0,66.0,8.0,16.5,499.0,69.18,55.17
2017,1,22,15,30,891.0,64.0,7.7,16.0,459.0,66.75,53.3
2017,1,22,15,45,868.0,61.0,7.4,16.0,414.0,63.41,50.49
2017,1,22,16,0,845.0,58.0,7.1,16.0,369.0,59.93,47.55
2017,1,22,16,15,808.5,54.5,6.6,15.5,319.0,51.31,40.08
2017,1,22,16,30,772.0,51.0,6.1,15.0,269.0,47.86,37.11
2017,1,22,16,45,714.0,46.0,5.6,14.5,217.5,42.98,32.74
2017,1,22,17,0,656.0,41.0,5.1,14.0,166.0,38.16,28.24
2017,1,22,17,15,553.5,33.5,4.85,13.5,116.5,30.95,21.43
2017,1,22,17,30,451.0,26.0,4.6,13.0,67.0,23.89,13.83
2017,1,22,17,45,225.5,13.0,4.45,12.5,33.5,11.62,0.0
2017,1,22,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,7,45,241.0,13.5,1.4,8.0,37.5,232.4,6.54
2017,1,23,8,0,482.0,27.0,1.5,9.0,75.0,457.16,360.61
2017,1,23,8,15,576.0,33.5,1.3,9.5,124.0,545.16,443.7
2017,1,23,8,30,670.0,40.0,1.1,10.0,173.0,632.45,513.69
2017,1,23,8,45,715.5,46.5,0.9,11.0,223.5,678.5,546.32
2017,1,23,9,0,761.0,53.0,0.7,12.0,274.0,721.8,573.68
2017,1,23,9,15,797.0,56.5,1.0,13.0,323.5,750.11,595.16
2017,1,23,9,30,833.0,60.0,1.3,14.0,373.0,774.76,612.93
2017,1,23,9,45,859.0,62.0,1.65,15.0,418.0,777.36,614.57
2017,1,23,10,0,885.0,64.0,2.0,16.0,463.0,784.34,618.92
2017,1,23,10,15,902.0,66.0,2.25,16.0,502.0,780.29,616.4
2017,1,23,10,30,919.0,68.0,2.5,16.0,541.0,772.23,610.94
2017,1,23,10,45,931.5,69.0,2.8,16.5,574.0,755.66,598.39
2017,1,23,11,0,944.0,70.0,3.1,17.0,607.0,735.17,582.48
2017,1,23,11,15,952.0,71.0,3.25,17.5,632.0,707.79,559.15
2017,1,23,11,30,960.0,72.0,3.4,18.0,657.0,676.8,532.71
2017,1,23,11,45,965.5,72.5,3.55,18.5,673.5,640.29,501.62
2017,1,23,12,0,971.0,73.0,3.7,19.0,690.0,600.56,467.39
2017,1,23,12,15,973.0,73.0,3.8,19.0,698.0,555.53,429.01
2017,1,23,12,30,975.0,73.0,3.9,19.0,706.0,507.89,387.53
2017,1,23,12,45,974.0,73.0,4.05,19.5,705.5,456.63,341.53
2017,1,23,13,0,973.0,73.0,4.2,20.0,705.0,403.44,293.05
2017,1,23,13,15,970.5,73.0,4.15,20.0,696.0,348.1,242.69
2017,1,23,13,30,968.0,73.0,4.1,20.0,687.0,291.42,191.54
2017,1,23,13,45,962.0,72.5,4.1,20.0,669.5,232.64,141.08
2017,1,23,14,0,956.0,72.0,4.1,20.0,652.0,173.41,96.15
2017,1,23,14,15,948.0,70.5,3.95,20.0,626.5,113.16,63.21
2017,1,23,14,30,940.0,69.0,3.8,20.0,601.0,73.51,57.65
2017,1,23,14,45,925.0,68.5,3.65,20.0,567.5,72.41,56.85
2017,1,23,15,0,910.0,68.0,3.5,20.0,534.0,71.25,55.99
2017,1,23,15,15,893.0,66.0,3.1,19.5,494.5,68.95,54.26
2017,1,23,15,30,876.0,64.0,2.7,19.0,455.0,66.54,52.44
2017,1,23,15,45,852.5,61.0,2.3,19.0,410.5,63.22,49.69
2017,1,23,16,0,829.0,58.0,1.9,19.0,366.0,54.52,42.25
2017,1,23,16,15,793.0,54.5,1.8,18.0,317.0,51.11,39.52
2017,1,23,16,30,757.0,51.0,1.7,17.0,268.0,47.7,36.69
2017,1,23,16,45,701.0,46.0,1.6,16.0,217.0,42.86,32.48
2017,1,23,17,0,645.0,41.0,1.5,15.0,166.0,38.07,28.12
2017,1,23,17,15,546.5,33.5,1.55,14.0,117.5,30.9,21.43
2017,1,23,17,30,448.0,26.0,1.6,13.0,69.0,23.86,14.07
2017,1,23,17,45,224.0,13.0,1.65,12.5,34.5,11.6,0.0
2017,1,23,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,7,45,135.0,17.0,4.2,10.0,31.0,156.39,15.14
2017,1,24,8,0,270.0,34.0,4.4,11.0,62.0,307.61,247.5
2017,1,24,8,15,339.5,48.5,4.45,11.5,103.5,378.61,317.51
2017,1,24,8,30,409.0,63.0,4.5,12.0,145.0,451.98,382.01
2017,1,24,8,45,469.0,71.0,4.6,13.0,189.0,514.48,433.92
2017,1,24,9,0,529.0,79.0,4.7,14.0,233.0,571.06,478.58
2017,1,24,9,15,651.0,74.5,4.9,15.0,297.5,660.56,547.52
2017,1,24,9,30,773.0,70.0,5.1,16.0,362.0,740.8,606.81
2017,1,24,9,45,691.0,96.0,5.35,17.0,380.0,698.71,571.44
2017,1,24,10,0,609.0,122.0,5.6,18.0,398.0,648.08,529.32
2017,1,24,10,15,736.0,101.5,5.6,18.5,463.0,707.42,573.29
2017,1,24,10,30,863.0,81.0,5.6,19.0,528.0,755.1,606.69
2017,1,24,10,45,876.5,82.5,5.7,19.5,560.0,733.66,588.29
2017,1,24,11,0,890.0,84.0,5.8,20.0,592.0,715.58,571.98
2017,1,24,11,15,899.0,85.5,5.8,20.5,617.0,690.68,549.34
2017,1,24,11,30,908.0,87.0,5.8,21.0,642.0,662.22,523.77
2017,1,24,11,45,924.0,83.5,5.85,21.5,661.0,629.56,494.9
2017,1,24,12,0,940.0,80.0,5.9,22.0,680.0,593.16,462.56
2017,1,24,12,15,943.0,80.0,5.85,22.0,689.0,549.77,424.79
2017,1,24,12,30,946.0,80.0,5.8,22.0,698.0,503.76,384.09
2017,1,24,12,45,947.0,79.5,5.75,22.5,698.0,454.05,338.94
2017,1,24,13,0,948.0,79.0,5.7,23.0,698.0,402.31,291.43
2017,1,24,13,15,946.0,79.0,5.55,23.0,689.5,348.21,242.18
2017,1,24,13,30,944.0,79.0,5.4,23.0,681.0,292.77,192.21
2017,1,24,13,45,938.0,78.5,5.25,23.0,664.0,235.1,142.8
2017,1,24,14,0,932.0,78.0,5.1,23.0,647.0,177.01,98.7
2017,1,24,14,15,924.0,77.0,4.9,23.0,622.0,118.26,66.21
2017,1,24,14,30,916.0,76.0,4.7,23.0,597.0,77.54,60.34
2017,1,24,14,45,903.5,74.5,4.55,23.0,564.5,75.92,59.12
2017,1,24,15,0,891.0,73.0,4.4,23.0,532.0,74.21,57.81
2017,1,24,15,15,874.0,71.0,4.0,22.5,493.0,71.99,56.17
2017,1,24,15,30,857.0,69.0,3.6,22.0,454.0,63.33,49.03
2017,1,24,15,45,827.5,67.0,3.25,22.0,409.0,61.31,47.43
2017,1,24,16,0,798.0,65.0,2.9,22.0,364.0,59.33,45.84
2017,1,24,16,15,760.5,61.0,2.6,21.0,315.0,55.71,42.99
2017,1,24,16,30,723.0,57.0,2.3,20.0,266.0,52.09,40.04
2017,1,24,16,45,659.5,52.0,2.05,19.0,215.0,47.39,36.01
2017,1,24,17,0,596.0,47.0,1.8,18.0,164.0,39.43,28.95
2017,1,24,17,15,495.0,38.5,1.8,17.5,116.0,32.17,22.21
2017,1,24,17,30,394.0,30.0,1.8,17.0,68.0,25.03,14.92
2017,1,24,17,45,197.0,15.0,1.8,16.5,34.0,12.24,0.0
2017,1,24,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,25,7,45,219.0,15.0,4.6,9.5,37.5,224.97,41.78
2017,1,25,8,0,438.0,30.0,4.8,10.0,75.0,438.61,353.63
2017,1,25,8,15,537.5,38.0,4.85,10.5,124.5,521.54,435.41
2017,1,25,8,30,637.0,46.0,4.9,11.0,174.0,615.95,516.65
2017,1,25,8,45,532.0,69.5,5.0,11.5,196.5,566.21,478.75
2017,1,25,9,0,427.0,93.0,5.1,12.0,219.0,498.18,423.49
2017,1,25,9,15,478.0,102.5,5.15,12.0,266.0,545.16,462.12
2017,1,25,9,30,529.0,112.0,5.2,12.0,313.0,589.62,497.18
2017,1,25,9,45,454.0,143.5,5.3,12.5,330.5,554.66,464.88
2017,1,25,10,0,379.0,175.0,5.4,13.0,348.0,499.07,416.74
2017,1,25,10,15,641.0,125.0,5.4,13.0,447.0,662.0,548.93
2017,1,25,10,30,903.0,75.0,5.4,13.0,546.0,773.61,634.25
2017,1,25,10,45,915.0,77.0,5.4,13.5,578.5,758.05,619.26
2017,1,25,11,0,927.0,79.0,5.4,14.0,611.0,738.58,601.64
2017,1,25,11,15,589.5,183.0,5.4,14.5,527.0,583.7,473.95
2017,1,25,11,30,252.0,287.0,5.4,15.0,443.0,414.21,334.42
2017,1,25,11,45,602.5,184.5,5.45,15.5,568.5,540.7,435.07
2017,1,25,12,0,953.0,82.0,5.5,16.0,694.0,604.82,481.78
2017,1,25,12,15,596.0,198.5,5.45,16.0,583.0,481.69,381.27
2017,1,25,12,30,239.0,315.0,5.4,16.0,472.0,358.72,283.44
2017,1,25,12,45,141.0,298.5,5.4,16.5,391.0,287.9,226.69
2017,1,25,13,0,43.0,282.0,5.4,17.0,310.0,225.96,177.92
2017,1,25,13,15,291.0,252.5,5.35,17.0,439.5,272.8,207.78
2017,1,25,13,30,539.0,223.0,5.3,17.0,569.0,289.49,209.44
2017,1,25,13,45,733.5,154.0,5.3,17.5,611.5,242.86,160.9
2017,1,25,14,0,928.0,85.0,5.3,18.0,654.0,183.63,105.94
2017,1,25,14,15,709.0,147.0,5.05,17.5,572.0,138.13,88.88
2017,1,25,14,30,490.0,209.0,4.8,17.0,490.0,133.83,110.14
2017,1,25,14,45,441.5,207.5,4.55,16.5,449.5,132.95,109.8
2017,1,25,15,0,393.0,206.0,4.3,16.0,409.0,136.24,113.05
2017,1,25,15,15,455.5,175.5,4.15,15.5,394.5,116.88,96.79
2017,1,25,15,30,518.0,145.0,4.0,15.0,380.0,100.66,83.11
2017,1,25,15,45,499.0,134.5,3.85,15.0,343.0,94.49,77.95
2017,1,25,16,0,480.0,124.0,3.7,15.0,306.0,88.14,72.58
2017,1,25,16,15,462.0,109.5,3.5,14.5,265.0,79.04,64.83
2017,1,25,16,30,444.0,95.0,3.3,14.0,224.0,69.62,56.65
2017,1,25,16,45,405.0,81.0,3.1,13.5,182.0,59.99,48.09
2017,1,25,17,0,366.0,67.0,2.9,13.0,140.0,50.13,39.1
2017,1,25,17,15,306.0,51.0,2.85,12.5,99.5,38.49,28.31
2017,1,25,17,30,246.0,35.0,2.8,12.0,59.0,26.64,16.81
2017,1,25,17,45,123.0,17.5,2.8,11.5,29.5,13.35,0.0
2017,1,25,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,7,45,12.0,18.0,2.65,4.0,19.5,27.87,2.46
2017,1,26,8,0,24.0,36.0,3.0,5.0,39.0,62.95,47.78
2017,1,26,8,15,37.0,57.0,3.15,5.5,63.5,97.89,80.4
2017,1,26,8,30,50.0,78.0,3.3,6.0,88.0,130.19,109.79
2017,1,26,8,45,58.0,98.5,3.45,7.0,113.5,156.18,132.65
2017,1,26,9,0,66.0,119.0,3.6,8.0,139.0,181.27,154.01
2017,1,26,9,15,114.5,141.0,3.65,8.0,182.0,258.01,220.35
2017,1,26,9,30,163.0,163.0,3.7,8.0,225.0,316.28,269.7
2017,1,26,9,45,525.0,116.5,3.75,8.5,350.5,582.15,492.84
2017,1,26,10,0,887.0,70.0,3.8,9.0,476.0,800.85,659.91
2017,1,26,10,15,904.0,72.0,3.7,9.0,516.0,796.75,653.08
2017,1,26,10,30,921.0,74.0,3.6,9.0,556.0,788.62,644.97
2017,1,26,10,45,932.5,76.0,3.5,9.5,589.0,772.32,629.75
2017,1,26,11,0,944.0,78.0,3.4,10.0,622.0,752.07,611.59
2017,1,26,11,15,952.0,79.0,3.2,10.0,647.5,724.48,587.03
2017,1,26,11,30,960.0,80.0,3.0,10.0,673.0,693.26,559.44
2017,1,26,11,45,964.0,81.0,2.9,10.5,690.0,656.09,526.4
2017,1,26,12,0,968.0,82.0,2.8,11.0,707.0,615.78,490.43
2017,1,26,12,15,970.5,82.5,2.65,11.0,716.0,571.23,451.22
2017,1,26,12,30,973.0,83.0,2.5,11.0,725.0,523.99,408.98
2017,1,26,12,45,973.0,83.0,2.45,11.0,724.5,472.8,362.92
2017,1,26,13,0,973.0,83.0,2.4,11.0,724.0,419.57,314.12
2017,1,26,13,15,970.0,82.5,2.3,11.0,715.0,363.21,262.02
2017,1,26,13,30,967.0,82.0,2.2,11.0,706.0,305.59,208.96
2017,1,26,13,45,961.0,81.5,2.1,11.5,688.5,246.38,156.29
2017,1,26,14,0,955.0,81.0,2.0,12.0,671.0,186.71,108.83
2017,1,26,14,15,946.5,79.5,1.95,12.0,645.0,125.98,72.86
2017,1,26,14,30,938.0,78.0,1.9,12.0,619.0,79.45,64.62
2017,1,26,14,45,609.0,153.0,1.9,12.0,497.0,106.06,88.11
2017,1,26,15,0,280.0,228.0,1.9,12.0,375.0,145.41,122.45
2017,1,26,15,15,577.0,149.5,1.8,11.5,423.0,103.83,86.61
2017,1,26,15,30,874.0,71.0,1.7,11.0,471.0,65.09,52.78
2017,1,26,15,45,848.0,68.5,1.65,11.0,425.0,62.78,50.91
2017,1,26,16,0,822.0,66.0,1.6,11.0,379.0,60.47,48.98
2017,1,26,16,15,785.5,62.0,1.4,10.5,329.5,56.84,45.92
2017,1,26,16,30,749.0,58.0,1.2,10.0,280.0,53.21,42.77
2017,1,26,16,45,690.5,52.5,1.05,9.5,228.0,48.11,38.18
2017,1,26,17,0,632.0,47.0,0.9,9.0,176.0,43.06,33.45
2017,1,26,17,15,535.5,39.0,0.95,8.0,126.0,32.8,23.86
2017,1,26,17,30,439.0,31.0,1.0,7.0,76.0,26.0,16.87
2017,1,26,17,45,219.5,15.5,1.1,6.5,38.0,12.66,0.0
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,27,7,45,183.0,18.0,3.25,2.5,37.5,204.16,68.62
2017,1,27,8,0,366.0,36.0,3.5,3.0,75.0,388.86,323.15
2017,1,27,8,15,464.5,46.0,3.55,3.5,123.5,483.88,413.59
2017,1,27,8,30,563.0,56.0,3.6,4.0,172.0,578.91,496.15
2017,1,27,8,45,390.0,86.5,3.65,5.0,177.5,467.01,404.2
2017,1,27,9,0,217.0,117.0,3.7,6.0,183.0,338.2,292.32
2017,1,27,9,15,161.5,140.5,4.0,6.5,193.5,296.25,255.19
2017,1,27,9,30,106.0,164.0,4.3,7.0,204.0,270.95,231.15
2017,1,27,9,45,218.0,175.0,4.6,8.0,271.0,365.56,312.09
2017,1,27,10,0,330.0,186.0,4.9,9.0,338.0,474.81,401.66
2017,1,27,10,15,320.0,209.0,4.8,9.0,367.0,479.29,402.67
2017,1,27,10,30,310.0,232.0,4.7,9.0,396.0,481.68,402.37
2017,1,27,10,45,335.5,238.5,4.6,9.5,425.0,491.17,407.97
2017,1,27,11,0,361.0,245.0,4.5,10.0,454.0,498.01,411.21
2017,1,27,11,15,305.0,267.5,4.4,10.0,449.5,462.56,380.17
2017,1,27,11,30,249.0,290.0,4.3,10.0,445.0,416.56,341.22
2017,1,27,11,45,191.0,301.5,4.2,10.5,422.0,375.25,305.64
2017,1,27,12,0,133.0,313.0,4.1,11.0,399.0,337.48,273.3
2017,1,27,12,15,105.0,310.5,4.0,11.0,379.0,301.03,243.13
2017,1,27,12,30,77.0,308.0,3.9,11.0,359.0,275.63,222.05
2017,1,27,12,45,227.5,298.0,3.85,11.5,449.0,323.98,257.96
2017,1,27,13,0,378.0,288.0,3.8,12.0,539.0,353.72,275.9
2017,1,27,13,15,283.0,301.0,3.7,12.0,487.5,304.82,236.42
2017,1,27,13,30,188.0,314.0,3.6,12.0,436.0,265.97,206.72
2017,1,27,13,45,125.5,296.0,3.5,12.0,376.5,224.91,175.43
2017,1,27,14,0,63.0,278.0,3.4,12.0,317.0,196.45,155.27
2017,1,27,14,15,90.0,274.5,3.35,12.0,328.0,186.71,147.61
2017,1,27,14,30,117.0,271.0,3.3,12.0,339.0,175.75,148.09
2017,1,27,14,45,168.5,254.5,3.3,12.0,346.5,161.69,136.3
2017,1,27,15,0,220.0,238.0,3.3,12.0,354.0,154.15,130.11
2017,1,27,15,15,112.0,197.5,3.15,11.5,256.5,130.64,110.17
2017,1,27,15,30,4.0,157.0,3.0,11.0,159.0,113.23,95.39
2017,1,27,15,45,2.0,142.0,2.95,11.0,143.0,102.81,86.46
2017,1,27,16,0,0.0,127.0,2.9,11.0,127.0,92.28,77.34
2017,1,27,16,15,0.0,110.0,2.55,10.0,110.0,80.41,67.17
2017,1,27,16,30,0.0,93.0,2.2,9.0,93.0,68.42,56.68
2017,1,27,16,45,0.0,75.5,1.9,8.5,75.5,55.98,45.45
2017,1,27,17,0,0.0,58.0,1.6,8.0,58.0,43.41,33.9
2017,1,27,17,15,0.0,41.0,1.55,7.5,41.0,31.05,22.36
2017,1,27,17,30,0.0,24.0,1.5,7.0,24.0,18.31,10.3
2017,1,27,17,45,0.0,12.0,1.45,6.5,12.0,9.13,0.0
2017,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,7,45,157.0,18.5,3.3,4.5,35.5,185.75,72.92
2017,1,28,8,0,314.0,37.0,3.5,5.0,71.0,348.84,289.49
2017,1,28,8,15,394.5,50.0,3.7,5.5,116.5,431.84,368.68
2017,1,28,8,30,475.0,63.0,3.9,6.0,162.0,515.19,441.89
2017,1,28,8,45,566.0,62.5,4.15,6.5,211.0,590.84,505.76
2017,1,28,9,0,657.0,62.0,4.4,7.0,260.0,662.47,563.84
2017,1,28,9,15,526.0,100.0,4.4,7.5,275.5,593.53,506.42
2017,1,28,9,30,395.0,138.0,4.4,8.0,291.0,514.43,438.04
2017,1,28,9,45,643.0,105.5,4.45,9.0,388.0,678.77,570.21
2017,1,28,10,0,891.0,73.0,4.5,10.0,485.0,812.81,669.52
2017,1,28,10,15,909.5,75.0,4.35,10.5,526.5,809.84,662.49
2017,1,28,10,30,928.0,77.0,4.2,11.0,568.0,802.74,653.37
2017,1,28,10,45,948.5,76.0,4.05,11.5,603.5,789.51,640.13
2017,1,28,11,0,969.0,75.0,3.9,12.0,639.0,771.95,624.09
2017,1,28,11,15,977.5,76.0,3.8,12.0,665.5,744.03,600.07
2017,1,28,11,30,986.0,77.0,3.7,12.0,692.0,712.33,572.7
2017,1,28,11,45,992.5,77.5,3.65,12.5,710.5,675.24,539.95
2017,1,28,12,0,999.0,78.0,3.6,13.0,729.0,634.72,504.04
2017,1,28,12,15,1001.5,78.5,3.6,13.0,738.0,588.87,464.31
2017,1,28,12,30,1004.0,79.0,3.6,13.0,747.0,540.23,421.34
2017,1,28,12,45,1005.5,78.0,3.65,13.0,747.5,487.3,373.93
2017,1,28,13,0,1007.0,77.0,3.7,13.0,748.0,432.16,323.5
2017,1,28,13,15,1004.5,76.5,3.7,13.0,739.0,374.17,269.9
2017,1,28,13,30,1002.0,76.0,3.7,13.0,730.0,314.81,215.1
2017,1,28,13,45,998.0,75.0,3.75,13.5,712.0,253.64,160.32
2017,1,28,14,0,994.0,74.0,3.8,14.0,694.0,191.77,110.38
2017,1,28,14,15,986.0,73.0,3.75,13.5,668.0,129.13,72.25
2017,1,28,14,30,978.0,72.0,3.7,13.0,642.0,76.68,61.97
2017,1,28,14,45,964.0,71.5,3.7,13.0,608.0,75.6,61.19
2017,1,28,15,0,950.0,71.0,3.7,13.0,574.0,74.46,60.32
2017,1,28,15,15,933.5,69.0,3.55,12.5,533.0,72.17,58.58
2017,1,28,15,30,917.0,67.0,3.4,12.0,492.0,69.77,56.73
2017,1,28,15,45,894.5,64.0,3.3,12.0,445.5,66.46,53.95
2017,1,28,16,0,872.0,61.0,3.2,12.0,399.0,63.02,51.02
2017,1,28,16,15,838.0,57.5,2.75,11.0,348.0,54.16,43.38
2017,1,28,16,30,804.0,54.0,2.3,10.0,297.0,50.74,40.53
2017,1,28,16,45,751.0,49.0,1.9,9.5,244.0,45.9,36.18
2017,1,28,17,0,698.0,44.0,1.5,9.0,191.0,41.09,31.7
2017,1,28,17,15,606.5,37.0,1.5,8.0,139.0,34.33,25.3
2017,1,28,17,30,515.0,30.0,1.5,7.0,87.0,27.7,18.57
2017,1,28,17,45,257.5,15.0,1.5,6.5,43.5,13.42,0.69
2017,1,28,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,1,29,7,45,255.0,14.5,4.45,4.0,43.0,252.72,115.67
2017,1,29,8,0,510.0,29.0,4.6,5.0,86.0,489.5,405.21
2017,1,29,8,15,601.0,36.0,4.45,6.0,137.0,577.73,488.38
2017,1,29,8,30,692.0,43.0,4.3,7.0,188.0,665.2,562.07
2017,1,29,8,45,748.0,46.5,4.15,8.0,241.0,717.15,602.7
2017,1,29,9,0,804.0,50.0,4.0,9.0,294.0,757.68,631.6
2017,1,29,9,15,837.0,53.0,4.05,10.0,344.5,783.26,648.24
2017,1,29,9,30,870.0,56.0,4.1,11.0,395.0,805.47,661.46
2017,1,29,9,45,893.0,58.0,4.2,12.0,441.0,814.32,664.42
2017,1,29,10,0,916.0,60.0,4.3,13.0,487.0,819.24,664.49
2017,1,29,10,15,931.5,62.0,4.4,13.5,527.0,814.07,658.33
2017,1,29,10,30,947.0,64.0,4.5,14.0,567.0,804.8,649.3
2017,1,29,10,45,956.5,66.0,4.65,15.0,600.5,786.88,633.06
2017,1,29,11,0,966.0,68.0,4.8,16.0,634.0,765.01,614.07
2017,1,29,11,15,973.5,69.0,4.7,16.0,659.5,736.78,590.19
2017,1,29,11,30,981.0,70.0,4.6,16.0,685.0,704.84,562.63
2017,1,29,11,45,982.0,72.5,4.6,16.5,702.5,666.88,529.43
2017,1,29,12,0,983.0,75.0,4.6,17.0,720.0,625.81,493.34
2017,1,29,12,15,985.5,75.5,4.55,17.0,729.0,580.75,454.25
2017,1,29,12,30,988.0,76.0,4.5,17.0,738.0,532.93,412.04
2017,1,29,12,45,986.0,77.0,4.45,17.5,737.5,481.1,364.99
2017,1,29,13,0,984.0,78.0,4.4,18.0,737.0,427.32,315.54
2017,1,29,13,15,981.5,78.0,4.25,18.0,728.0,370.88,263.81
2017,1,29,13,30,979.0,78.0,4.1,18.0,719.0,313.06,211.04
2017,1,29,13,45,972.5,77.5,4.0,18.0,701.5,252.95,158.32
2017,1,29,14,0,966.0,77.0,3.9,18.0,684.0,192.43,110.21
2017,1,29,14,15,958.0,76.0,3.8,17.5,658.5,131.27,72.91
2017,1,29,14,30,950.0,75.0,3.7,17.0,633.0,77.97,62.08
2017,1,29,14,45,933.5,75.5,3.6,17.0,599.0,77.53,61.87
2017,1,29,15,0,917.0,76.0,3.5,17.0,565.0,77.04,61.59
2017,1,29,15,15,900.5,73.5,3.1,16.5,525.0,74.52,59.68
2017,1,29,15,30,884.0,71.0,2.7,16.0,485.0,71.88,57.66
2017,1,29,15,45,860.5,68.0,2.35,16.0,439.0,62.65,49.73
2017,1,29,16,0,837.0,65.0,2.0,16.0,393.0,59.97,47.52
2017,1,29,16,15,802.5,61.5,1.8,15.0,343.0,56.71,44.95
2017,1,29,16,30,768.0,58.0,1.6,14.0,293.0,53.45,42.29
2017,1,29,16,45,715.0,52.5,1.45,13.0,240.5,48.37,37.88
2017,1,29,17,0,662.0,47.0,1.3,12.0,188.0,43.3,33.3
2017,1,29,17,15,570.5,39.5,1.3,11.5,137.0,36.25,26.66
2017,1,29,17,30,479.0,32.0,1.3,11.0,86.0,29.32,19.73
2017,1,29,17,45,239.5,16.0,1.35,10.5,43.0,13.08,1.48
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,30,7,45,268.5,14.5,3.4,9.0,44.5,264.91,131.93
2017,1,30,8,0,537.0,29.0,3.7,10.0,89.0,512.92,415.44
2017,1,30,8,15,625.0,35.5,3.6,10.5,141.0,598.58,494.55
2017,1,30,8,30,713.0,42.0,3.5,11.0,193.0,683.33,565.08
2017,1,30,8,45,765.0,46.0,3.45,12.0,246.5,732.79,603.04
2017,1,30,9,0,817.0,50.0,3.4,13.0,300.0,770.77,629.61
2017,1,30,9,15,849.5,53.0,3.15,14.0,351.0,796.05,643.87
2017,1,30,9,30,882.0,56.0,2.9,15.0,402.0,817.9,654.48
2017,1,30,9,45,904.5,58.0,2.65,16.0,448.5,826.31,654.61
2017,1,30,10,0,927.0,60.0,2.4,17.0,495.0,830.75,651.69
2017,1,30,10,15,942.5,62.0,2.45,18.0,535.5,825.45,644.17
2017,1,30,10,30,958.0,64.0,2.5,19.0,576.0,815.99,633.96
2017,1,30,10,45,969.0,65.0,2.6,20.0,610.0,797.78,618.13
2017,1,30,11,0,980.0,66.0,2.7,21.0,644.0,775.56,599.69
2017,1,30,11,15,987.5,67.0,2.7,21.0,669.5,746.96,577.49
2017,1,30,11,30,995.0,68.0,2.7,21.0,695.0,714.59,551.38
2017,1,30,11,45,999.0,69.0,2.7,21.5,712.5,676.44,519.56
2017,1,30,12,0,1003.0,70.0,2.7,22.0,730.0,635.0,484.77
2017,1,30,12,15,1005.0,70.0,2.7,22.0,739.0,588.45,446.38
2017,1,30,12,30,1007.0,70.0,2.7,22.0,748.0,539.17,404.87
2017,1,30,12,45,1006.0,70.5,2.75,22.0,748.0,486.52,359.76
2017,1,30,13,0,1005.0,71.0,2.8,22.0,748.0,431.81,311.82
2017,1,30,13,15,1002.0,70.5,2.8,22.0,739.0,373.83,260.37
2017,1,30,13,30,999.0,70.0,2.8,22.0,730.0,314.51,207.65
2017,1,30,13,45,992.5,70.5,2.85,22.0,712.0,254.16,155.67
2017,1,30,14,0,986.0,71.0,2.9,22.0,694.0,193.3,107.96
2017,1,30,14,15,978.5,70.0,2.85,22.0,668.0,131.08,69.98
2017,1,30,14,30,971.0,69.0,2.8,22.0,642.0,74.67,58.0
2017,1,30,14,45,953.5,70.0,2.75,22.0,608.0,74.49,58.02
2017,1,30,15,0,936.0,71.0,2.7,22.0,574.0,74.27,57.97
2017,1,30,15,15,920.0,69.0,2.45,21.5,533.5,72.02,56.32
2017,1,30,15,30,904.0,67.0,2.2,21.0,493.0,69.67,54.57
2017,1,30,15,45,878.5,65.0,2.0,20.5,446.5,67.02,52.56
2017,1,30,16,0,853.0,63.0,1.8,20.0,400.0,58.76,45.67
2017,1,30,16,15,819.0,59.0,1.7,18.5,349.5,55.05,42.84
2017,1,30,16,30,785.0,55.0,1.6,17.0,299.0,51.31,39.88
2017,1,30,16,45,729.5,50.5,1.55,16.0,245.5,46.9,36.12
2017,1,30,17,0,674.0,46.0,1.5,15.0,192.0,42.56,32.24
2017,1,30,17,15,585.5,38.5,1.55,14.0,140.5,35.48,25.71
2017,1,30,17,30,497.0,31.0,1.6,13.0,89.0,28.49,18.92
2017,1,30,17,45,248.5,15.5,1.7,12.5,44.5,13.82,2.7
2017,1,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,31,7,45,256.5,15.5,3.55,8.0,45.0,258.47,141.12
2017,1,31,8,0,513.0,31.0,3.9,9.0,90.0,496.49,405.58
2017,1,31,8,15,602.5,38.5,3.85,10.0,142.5,585.15,486.04
2017,1,31,8,30,692.0,46.0,3.8,11.0,195.0,672.78,558.24
2017,1,31,8,45,743.0,51.0,3.75,12.0,248.5,723.12,597.02
2017,1,31,9,0,794.0,56.0,3.7,13.0,302.0,770.44,630.81
2017,1,31,9,15,828.0,59.5,3.95,13.5,353.0,798.05,650.46
2017,1,31,9,30,862.0,63.0,4.2,14.0,404.0,821.86,666.52
2017,1,31,9,45,883.5,66.5,4.45,15.0,450.5,822.73,664.46
2017,1,31,10,0,905.0,70.0,4.7,16.0,497.0,828.23,665.84
2017,1,31,10,15,921.0,72.0,4.9,16.5,537.5,823.36,660.41
2017,1,31,10,30,937.0,74.0,5.1,17.0,578.0,814.4,652.08
2017,1,31,10,45,946.0,76.5,5.3,18.0,611.5,796.58,636.04
2017,1,31,11,0,955.0,79.0,5.5,19.0,645.0,774.83,617.25
2017,1,31,11,15,962.5,80.0,5.5,19.0,670.5,746.57,593.85
2017,1,31,11,30,970.0,81.0,5.5,19.0,696.0,714.64,566.88
2017,1,31,11,45,974.0,82.0,5.5,19.5,713.5,676.99,534.07
2017,1,31,12,0,978.0,83.0,5.5,20.0,731.0,636.12,498.31
2017,1,31,12,15,979.5,83.5,5.4,20.0,739.5,590.43,458.86
2017,1,31,12,30,981.0,84.0,5.3,20.0,748.0,542.08,416.46
2017,1,31,12,45,978.0,85.5,5.2,20.5,747.0,490.22,369.66
2017,1,31,13,0,975.0,87.0,5.1,21.0,746.0,436.48,320.6
2017,1,31,13,15,972.0,86.5,4.95,21.0,737.0,379.57,269.02
2017,1,31,13,30,969.0,86.0,4.8,21.0,728.0,321.39,216.4
2017,1,31,13,45,960.5,86.0,4.65,21.0,710.0,261.4,164.1
2017,1,31,14,0,952.0,86.0,4.5,21.0,692.0,201.21,116.25
2017,1,31,14,15,943.5,85.0,4.35,21.0,666.0,140.41,78.26
2017,1,31,14,30,935.0,84.0,4.2,21.0,640.0,83.36,65.62
2017,1,31,14,45,921.0,82.5,4.1,21.0,606.0,81.79,64.46
2017,1,31,15,0,907.0,81.0,4.0,21.0,572.0,80.14,63.2
2017,1,31,15,15,889.5,79.0,3.65,20.5,531.5,77.99,61.66
2017,1,31,15,30,872.0,77.0,3.3,20.0,491.0,69.3,54.48
2017,1,31,15,45,846.5,74.0,3.0,19.5,444.5,66.76,52.55
2017,1,31,16,0,821.0,71.0,2.7,19.0,398.0,64.19,50.58
2017,1,31,16,15,785.5,67.0,2.45,18.0,348.0,60.69,47.85
2017,1,31,16,30,750.0,63.0,2.2,17.0,298.0,57.18,45.04
2017,1,31,16,45,695.5,57.0,2.0,16.0,245.0,51.82,40.46
2017,1,31,17,0,641.0,51.0,1.8,15.0,192.0,46.47,35.71
2017,1,31,17,15,551.0,43.0,1.85,14.5,141.0,36.03,26.17
2017,1,31,17,30,461.0,35.0,1.9,14.0,90.0,29.3,19.61
2017,1,31,17,45,230.5,17.5,1.95,13.5,45.0,14.26,3.65
2017,1,31,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
