Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,203.5,19.0,3.35,11.0,42.5,229.76,132.94
2017,2,1,8,0,407.0,38.0,3.7,12.0,85.0,429.98,349.94
2017,2,1,8,15,501.5,47.0,3.8,12.5,135.5,522.51,432.97
2017,2,1,8,30,596.0,56.0,3.9,13.0,186.0,614.71,509.86
2017,2,1,8,45,657.5,61.5,4.05,14.0,239.0,673.24,555.76
2017,2,1,9,0,719.0,67.0,4.2,15.0,292.0,722.64,592.13
2017,2,1,9,15,468.0,117.0,4.3,15.5,273.0,564.22,467.15
2017,2,1,9,30,217.0,167.0,4.4,16.0,254.0,367.64,304.39
2017,2,1,9,45,534.5,124.0,4.55,17.0,370.0,608.23,499.35
2017,2,1,10,0,852.0,81.0,4.7,18.0,486.0,809.55,648.08
2017,2,1,10,15,870.0,84.0,4.7,18.5,526.5,807.79,642.66
2017,2,1,10,30,888.0,87.0,4.7,19.0,567.0,801.82,635.52
2017,2,1,10,45,902.5,88.0,4.75,19.5,601.0,779.54,616.9
2017,2,1,11,0,917.0,89.0,4.8,20.0,635.0,761.01,601.31
2017,2,1,11,15,926.0,90.0,4.8,20.5,661.0,734.68,578.24
2017,2,1,11,30,935.0,91.0,4.8,21.0,687.0,704.69,552.12
2017,2,1,11,45,942.5,91.0,4.8,21.5,705.5,669.24,521.61
2017,2,1,12,0,950.0,91.0,4.8,22.0,724.0,630.43,488.08
2017,2,1,12,15,952.5,91.5,4.8,22.0,733.0,586.22,450.73
2017,2,1,12,30,955.0,92.0,4.8,22.0,742.0,539.33,410.38
2017,2,1,12,45,955.5,92.0,4.8,22.5,742.5,488.68,365.4
2017,2,1,13,0,956.0,92.0,4.8,23.0,743.0,435.95,317.91
2017,2,1,13,15,953.5,91.5,4.7,23.0,734.0,380.01,267.76
2017,2,1,13,30,951.0,91.0,4.6,23.0,725.0,322.77,216.48
2017,2,1,13,45,945.0,90.5,4.55,23.0,707.5,263.74,165.32
2017,2,1,14,0,939.0,90.0,4.5,23.0,690.0,204.25,118.12
2017,2,1,14,15,930.5,88.5,4.35,23.0,664.0,143.7,80.0
2017,2,1,14,30,922.0,87.0,4.2,23.0,638.0,84.92,66.38
2017,2,1,14,45,910.5,85.0,4.05,23.0,605.0,83.14,65.06
2017,2,1,15,0,899.0,83.0,3.9,23.0,572.0,81.27,63.63
2017,2,1,15,15,881.5,80.5,3.5,22.5,532.0,71.8,55.87
2017,2,1,15,30,864.0,78.0,3.1,22.0,492.0,69.84,54.47
2017,2,1,15,45,839.5,75.0,2.75,22.0,446.0,67.35,52.5
2017,2,1,16,0,815.0,72.0,2.4,22.0,400.0,64.83,50.49
2017,2,1,16,15,780.0,67.5,2.15,21.0,349.5,60.98,47.5
2017,2,1,16,30,745.0,63.0,1.9,20.0,299.0,57.1,44.41
2017,2,1,16,45,692.5,57.5,1.7,19.0,247.0,52.18,40.28
2017,2,1,17,0,640.0,52.0,1.5,18.0,195.0,43.61,32.78
2017,2,1,17,15,551.5,43.5,1.5,17.0,143.5,36.42,26.26
2017,2,1,17,30,463.0,35.0,1.5,16.0,92.0,29.29,19.49
2017,2,1,17,45,299.5,22.5,1.55,15.5,52.5,18.61,7.14
2017,2,1,18,0,136.0,10.0,1.6,15.0,13.0,7.87,0.0
2017,2,1,18,15,68.0,5.0,1.6,15.0,6.5,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,2,2,7,45,174.0,20.5,5.45,6.5,41.5,210.23,131.41
2017,2,2,8,0,348.0,41.0,5.7,7.0,83.0,385.25,323.35
2017,2,2,8,15,442.0,52.0,5.7,7.5,132.0,479.84,410.53
2017,2,2,8,30,536.0,63.0,5.7,8.0,181.0,574.15,492.25
2017,2,2,8,45,593.5,71.0,5.75,8.5,232.5,632.86,541.31
2017,2,2,9,0,651.0,79.0,5.8,9.0,284.0,688.93,585.89
2017,2,2,9,15,691.0,84.5,5.7,9.5,333.5,724.02,611.46
2017,2,2,9,30,731.0,90.0,5.6,10.0,383.0,755.56,633.28
2017,2,2,9,45,365.5,113.5,5.5,10.5,260.0,457.23,388.23
2017,2,2,10,0,0.0,137.0,5.4,11.0,137.0,111.71,89.65
2017,2,2,10,15,2.0,156.0,5.3,11.5,157.0,129.05,104.16
2017,2,2,10,30,4.0,175.0,5.2,12.0,177.0,146.0,117.91
2017,2,2,10,45,6.0,186.0,5.1,12.5,189.5,155.36,125.21
2017,2,2,11,0,8.0,197.0,5.0,13.0,202.0,164.5,132.29
2017,2,2,11,15,6.5,195.5,4.9,13.0,199.5,160.34,128.54
2017,2,2,11,30,5.0,194.0,4.8,13.0,197.0,156.56,125.18
2017,2,2,11,45,18.5,234.0,4.75,13.5,246.5,196.09,157.3
2017,2,2,12,0,32.0,274.0,4.7,14.0,296.0,241.3,193.38
2017,2,2,12,15,27.5,269.0,4.6,14.0,288.0,223.23,178.35
2017,2,2,12,30,23.0,264.0,4.5,14.0,280.0,213.74,170.43
2017,2,2,12,45,19.5,254.0,4.4,14.5,267.5,201.57,160.11
2017,2,2,13,0,16.0,244.0,4.3,15.0,255.0,190.07,150.43
2017,2,2,13,15,20.5,253.5,4.2,15.0,267.5,195.54,154.61
2017,2,2,13,30,25.0,263.0,4.1,15.0,280.0,199.91,157.84
2017,2,2,13,45,47.0,278.0,4.0,15.5,308.5,204.52,160.23
2017,2,2,14,0,69.0,293.0,3.9,16.0,337.0,208.16,161.93
2017,2,2,14,15,47.5,264.5,3.85,16.0,294.5,180.71,141.44
2017,2,2,14,30,26.0,236.0,3.8,16.0,252.0,165.96,137.45
2017,2,2,14,45,25.0,224.0,3.75,16.0,239.0,157.92,130.91
2017,2,2,15,0,24.0,212.0,3.7,16.0,226.0,149.78,124.27
2017,2,2,15,15,28.5,202.5,3.65,15.5,217.5,136.67,113.56
2017,2,2,15,30,33.0,193.0,3.6,15.0,209.0,130.53,108.8
2017,2,2,15,45,16.5,158.5,3.55,15.0,166.5,113.94,94.7
2017,2,2,16,0,0.0,124.0,3.5,15.0,124.0,90.91,74.85
2017,2,2,16,15,0.0,108.0,3.15,14.0,108.0,79.63,65.38
2017,2,2,16,30,0.0,92.0,2.8,13.0,92.0,68.23,55.62
2017,2,2,16,45,244.5,82.5,2.5,12.5,138.0,60.44,48.77
2017,2,2,17,0,489.0,73.0,2.2,12.0,184.0,58.68,47.11
2017,2,2,17,15,400.0,60.0,2.2,11.0,135.5,45.52,35.08
2017,2,2,17,30,311.0,47.0,2.2,10.0,87.0,35.61,25.62
2017,2,2,17,45,182.5,29.0,2.2,9.5,49.5,21.97,10.5
2017,2,2,18,0,54.0,11.0,2.2,9.0,12.0,8.65,0.0
2017,2,2,18,15,27.0,5.5,2.3,9.0,6.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,3,7,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,3,7,45,0.0,8.0,4.3,4.5,8.0,6.06,0.0
2017,2,3,8,0,0.0,16.0,4.4,5.0,16.0,12.16,4.73
2017,2,3,8,15,0.0,26.0,4.5,5.5,26.0,19.8,11.67
2017,2,3,8,30,0.0,36.0,4.6,6.0,36.0,27.47,18.57
2017,2,3,8,45,0.0,47.0,4.7,6.5,47.0,35.94,26.08
2017,2,3,9,0,0.0,58.0,4.8,7.0,58.0,44.42,33.49
2017,2,3,9,15,0.0,68.5,4.8,7.5,68.5,52.54,40.46
2017,2,3,9,30,0.0,79.0,4.8,8.0,79.0,61.04,47.65
2017,2,3,9,45,0.0,89.0,4.85,8.5,89.0,69.25,54.5
2017,2,3,10,0,0.0,99.0,4.9,9.0,99.0,77.41,61.23
2017,2,3,10,15,0.0,107.5,4.9,9.0,107.5,84.21,66.88
2017,2,3,10,30,0.0,116.0,4.9,9.0,116.0,90.97,72.46
2017,2,3,10,45,0.0,123.5,4.95,9.5,123.5,96.83,77.12
2017,2,3,11,0,0.0,131.0,5.0,10.0,131.0,102.64,81.71
2017,2,3,11,15,0.0,136.5,4.95,10.0,136.5,106.74,85.01
2017,2,3,11,30,0.0,142.0,4.9,10.0,142.0,110.8,88.3
2017,2,3,11,45,0.0,145.0,4.9,10.5,145.0,112.82,89.7
2017,2,3,12,0,0.0,148.0,4.9,11.0,148.0,114.81,91.11
2017,2,3,12,15,8.5,198.0,4.85,11.0,204.0,157.83,126.79
2017,2,3,12,30,17.0,248.0,4.8,11.0,260.0,198.75,160.27
2017,2,3,12,45,14.0,238.5,4.75,11.0,248.5,187.77,151.06
2017,2,3,13,0,11.0,229.0,4.7,11.0,237.0,177.36,142.46
2017,2,3,13,15,5.5,170.0,4.65,11.0,174.0,130.87,104.17
2017,2,3,13,30,0.0,111.0,4.6,11.0,111.0,85.25,66.37
2017,2,3,13,45,2.5,153.5,4.55,11.0,155.5,116.48,92.46
2017,2,3,14,0,5.0,196.0,4.5,11.0,200.0,145.26,116.35
2017,2,3,14,15,2.5,181.0,4.45,11.0,183.0,133.38,106.73
2017,2,3,14,30,0.0,166.0,4.4,11.0,166.0,122.01,102.07
2017,2,3,14,45,0.0,136.5,4.35,11.0,136.5,102.0,84.75
2017,2,3,15,0,0.0,107.0,4.3,11.0,107.0,81.37,66.79
2017,2,3,15,15,0.0,120.0,4.2,10.5,120.0,90.1,74.84
2017,2,3,15,30,0.0,133.0,4.1,10.0,133.0,98.35,82.5
2017,2,3,15,45,9.5,143.5,4.05,10.0,147.5,104.56,88.25
2017,2,3,16,0,19.0,154.0,4.0,10.0,162.0,110.03,93.36
2017,2,3,16,15,217.0,142.0,3.85,9.5,213.0,96.97,82.08
2017,2,3,16,30,415.0,130.0,3.7,9.0,264.0,91.69,77.64
2017,2,3,16,45,365.5,113.5,3.55,9.0,217.0,80.91,67.93
2017,2,3,17,0,316.0,97.0,3.4,9.0,170.0,69.54,57.47
2017,2,3,17,15,241.0,76.5,3.3,8.5,124.0,55.16,44.13
2017,2,3,17,30,166.0,56.0,3.2,8.0,78.0,40.63,30.34
2017,2,3,17,45,91.5,32.5,3.15,8.0,43.5,24.02,12.73
2017,2,3,18,0,17.0,9.0,3.1,8.0,9.0,7.08,0.0
2017,2,3,18,15,8.5,4.5,3.1,8.0,4.5,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.5,0.8,6.0,0.5,0.0,0.0
2017,2,4,7,30,0.0,1.0,0.8,6.0,1.0,0.79,0.0
2017,2,4,7,45,0.0,6.5,0.85,6.5,6.5,4.92,0.0
2017,2,4,8,0,0.0,12.0,0.9,7.0,12.0,9.1,2.12
2017,2,4,8,15,0.0,19.5,0.8,7.0,19.5,14.82,7.31
2017,2,4,8,30,0.0,27.0,0.7,7.0,27.0,20.56,12.51
2017,2,4,8,45,0.0,35.0,0.6,7.5,35.0,26.7,17.96
2017,2,4,9,0,0.0,43.0,0.5,8.0,43.0,32.85,23.33
2017,2,4,9,15,0.0,79.5,0.5,8.0,79.5,62.32,48.98
2017,2,4,9,30,0.0,116.0,0.5,8.0,116.0,95.62,77.41
2017,2,4,9,45,0.0,130.0,0.5,8.5,130.0,106.9,86.48
2017,2,4,10,0,0.0,144.0,0.5,9.0,144.0,118.06,95.41
2017,2,4,10,15,0.0,105.5,0.55,9.0,105.5,82.47,65.15
2017,2,4,10,30,0.0,67.0,0.6,9.0,67.0,51.46,38.71
2017,2,4,10,45,0.0,71.0,0.65,9.5,71.0,54.58,41.24
2017,2,4,11,0,0.0,75.0,0.7,10.0,75.0,57.7,43.71
2017,2,4,11,15,0.0,70.0,0.8,10.0,70.0,53.85,40.36
2017,2,4,11,30,0.0,65.0,0.9,10.0,65.0,50.01,37.04
2017,2,4,11,45,0.0,66.5,1.0,10.5,66.5,51.18,37.92
2017,2,4,12,0,0.0,68.0,1.1,11.0,68.0,52.36,38.79
2017,2,4,12,15,0.0,83.0,1.25,11.0,83.0,64.0,48.54
2017,2,4,12,30,0.0,98.0,1.4,11.0,98.0,75.64,58.25
2017,2,4,12,45,0.0,101.5,1.55,11.5,101.5,78.3,60.34
2017,2,4,13,0,0.0,105.0,1.7,12.0,105.0,80.92,62.4
2017,2,4,13,15,0.0,112.5,1.8,12.0,112.5,86.5,67.07
2017,2,4,13,30,0.0,120.0,1.9,12.0,120.0,91.95,71.63
2017,2,4,13,45,1.0,147.5,2.05,12.0,148.0,111.9,88.2
2017,2,4,14,0,2.0,175.0,2.2,12.0,176.0,130.62,103.69
2017,2,4,14,15,1.0,126.0,2.25,12.0,126.5,95.6,74.84
2017,2,4,14,30,0.0,77.0,2.3,12.0,77.0,59.25,46.8
2017,2,4,14,45,0.0,77.5,2.4,12.0,77.5,59.62,47.25
2017,2,4,15,0,0.0,78.0,2.5,12.0,78.0,59.98,47.68
2017,2,4,15,15,0.0,78.5,2.5,12.0,78.5,60.34,48.13
2017,2,4,15,30,0.0,79.0,2.5,12.0,79.0,60.71,48.59
2017,2,4,15,45,0.0,61.5,2.5,12.0,61.5,47.15,36.65
2017,2,4,16,0,0.0,44.0,2.5,12.0,44.0,33.64,24.67
2017,2,4,16,15,0.0,38.5,2.25,11.5,38.5,29.4,20.98
2017,2,4,16,30,0.0,33.0,2.0,11.0,33.0,25.17,17.24
2017,2,4,16,45,0.0,27.0,1.8,11.0,27.0,20.56,13.07
2017,2,4,17,0,0.0,21.0,1.6,11.0,21.0,15.97,8.85
2017,2,4,17,15,0.0,15.5,1.4,10.5,15.5,11.77,4.97
2017,2,4,17,30,0.0,10.0,1.2,10.0,10.0,7.58,1.06
2017,2,4,17,45,0.0,5.5,1.05,10.0,5.5,4.16,0.0
2017,2,4,18,0,0.0,1.0,0.9,10.0,1.0,0.79,0.0
2017,2,4,18,15,0.0,0.5,0.9,10.0,0.5,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,5,7,15,28.5,5.5,2.4,11.5,6.0,0.0,0.0
2017,2,5,7,30,57.0,11.0,2.6,12.0,12.0,53.68,0.0
2017,2,5,7,45,187.0,27.5,2.85,12.5,48.5,234.23,161.77
2017,2,5,8,0,317.0,44.0,3.1,13.0,85.0,366.52,300.59
2017,2,5,8,15,404.0,55.5,3.1,13.5,132.5,455.76,378.68
2017,2,5,8,30,491.0,67.0,3.1,14.0,180.0,545.34,452.58
2017,2,5,8,45,245.5,77.0,3.1,14.5,133.5,339.3,284.94
2017,2,5,9,0,0.0,87.0,3.1,15.0,87.0,71.56,55.24
2017,2,5,9,15,0.0,102.0,3.15,15.5,102.0,84.09,65.8
2017,2,5,9,30,0.0,117.0,3.2,16.0,117.0,96.46,75.85
2017,2,5,9,45,1.5,139.5,3.3,16.5,140.5,117.24,92.78
2017,2,5,10,0,3.0,162.0,3.4,17.0,164.0,137.6,109.11
2017,2,5,10,15,5.5,174.5,3.65,17.5,177.5,148.8,117.82
2017,2,5,10,30,8.0,187.0,3.9,18.0,191.0,159.83,126.33
2017,2,5,10,45,39.0,231.0,4.15,19.0,254.5,235.81,187.34
2017,2,5,11,0,70.0,275.0,4.4,20.0,318.0,295.35,233.7
2017,2,5,11,15,70.5,286.5,4.55,20.0,331.0,298.37,235.4
2017,2,5,11,30,71.0,298.0,4.7,20.0,344.0,300.87,236.85
2017,2,5,11,45,37.0,238.0,4.85,20.5,262.0,219.43,171.66
2017,2,5,12,0,3.0,178.0,5.0,21.0,180.0,140.22,107.89
2017,2,5,12,15,11.0,218.0,5.0,21.0,225.5,174.82,135.49
2017,2,5,12,30,19.0,258.0,5.0,21.0,271.0,207.49,161.13
2017,2,5,12,45,53.5,295.0,5.05,21.5,332.0,249.15,192.99
2017,2,5,13,0,88.0,332.0,5.1,22.0,393.0,280.6,215.98
2017,2,5,13,15,45.5,256.0,5.0,22.0,288.0,204.48,156.9
2017,2,5,13,30,3.0,180.0,4.9,22.0,183.0,136.49,104.34
2017,2,5,13,45,2.5,177.0,4.85,22.5,179.0,133.22,101.68
2017,2,5,14,0,2.0,174.0,4.8,23.0,175.0,129.99,99.03
2017,2,5,14,15,1.0,144.5,4.7,23.0,145.0,108.61,82.15
2017,2,5,14,30,0.0,115.0,4.6,23.0,115.0,87.42,68.44
2017,2,5,14,45,0.0,138.0,4.5,23.0,138.0,103.1,81.77
2017,2,5,15,0,0.0,161.0,4.4,23.0,161.0,117.94,94.39
2017,2,5,15,15,0.0,124.0,4.15,22.5,124.0,92.92,73.68
2017,2,5,15,30,0.0,87.0,3.9,22.0,87.0,66.8,51.8
2017,2,5,15,45,0.0,92.5,3.7,22.0,92.5,70.43,55.09
2017,2,5,16,0,0.0,98.0,3.5,22.0,98.0,73.83,58.16
2017,2,5,16,15,0.0,85.5,3.0,21.0,85.5,64.72,50.69
2017,2,5,16,30,0.0,73.0,2.5,20.0,73.0,55.53,43.02
2017,2,5,16,45,257.5,70.0,2.05,19.5,131.0,50.79,38.99
2017,2,5,17,0,515.0,67.0,1.6,19.0,189.0,53.91,41.69
2017,2,5,17,15,430.0,56.0,1.55,18.5,140.5,45.35,33.95
2017,2,5,17,30,345.0,45.0,1.5,18.0,92.0,36.75,25.92
2017,2,5,17,45,209.5,29.5,1.45,17.5,54.0,22.47,11.81
2017,2,5,18,0,74.0,14.0,1.4,17.0,16.0,11.02,0.0
2017,2,5,18,15,37.0,7.0,1.55,17.0,8.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,15,25.5,6.0,3.6,16.5,6.5,0.0,0.0
2017,2,6,7,30,51.0,12.0,3.8,17.0,13.0,49.86,0.0
2017,2,6,7,45,183.0,28.5,4.0,17.5,50.0,234.71,163.9
2017,2,6,8,0,315.0,45.0,4.2,18.0,87.0,367.01,296.99
2017,2,6,8,15,403.0,57.0,4.4,18.5,134.5,457.75,375.57
2017,2,6,8,30,491.0,69.0,4.6,19.0,182.0,549.04,450.7
2017,2,6,8,45,245.5,36.5,4.85,19.5,93.0,289.08,241.39
2017,2,6,9,0,0.0,4.0,5.1,20.0,4.0,3.04,0.0
2017,2,6,9,15,0.0,26.0,5.3,20.5,26.0,19.82,10.98
2017,2,6,9,30,0.0,48.0,5.5,21.0,48.0,36.72,24.99
2017,2,6,9,45,0.0,54.0,5.7,21.5,54.0,41.36,28.68
2017,2,6,10,0,0.0,60.0,5.9,22.0,60.0,46.01,32.35
2017,2,6,10,15,0.0,75.0,5.95,22.0,75.0,57.63,41.78
2017,2,6,10,30,0.0,90.0,6.0,22.0,90.0,69.3,51.19
2017,2,6,10,45,0.0,95.5,6.05,22.5,95.5,73.72,54.55
2017,2,6,11,0,0.0,101.0,6.1,23.0,101.0,78.11,57.87
2017,2,6,11,15,3.0,148.5,6.05,23.0,150.5,118.62,90.4
2017,2,6,11,30,6.0,196.0,6.0,23.0,200.0,158.82,122.32
2017,2,6,11,45,11.0,220.5,6.0,23.0,228.5,180.49,139.35
2017,2,6,12,0,16.0,245.0,6.0,23.0,257.0,201.1,155.43
2017,2,6,12,15,16.5,248.0,5.9,23.0,260.0,201.24,155.3
2017,2,6,12,30,17.0,251.0,5.8,23.0,263.0,201.24,155.11
2017,2,6,12,45,17.0,251.0,5.7,23.0,263.0,198.62,152.87
2017,2,6,13,0,17.0,251.0,5.6,23.0,263.0,195.93,150.61
2017,2,6,13,15,19.0,255.0,5.45,23.0,268.5,196.62,150.97
2017,2,6,13,30,21.0,259.0,5.3,23.0,274.0,196.76,150.89
2017,2,6,13,45,20.5,253.5,5.2,23.0,267.5,189.44,145.12
2017,2,6,14,0,20.0,248.0,5.1,23.0,261.0,182.14,139.48
2017,2,6,14,15,17.0,234.0,5.05,23.0,245.0,169.27,129.76
2017,2,6,14,30,14.0,220.0,5.0,23.0,229.0,156.96,126.41
2017,2,6,14,45,160.0,233.5,5.0,23.0,324.0,151.87,122.44
2017,2,6,15,0,306.0,247.0,5.0,23.0,419.0,155.36,125.62
2017,2,6,15,15,281.5,232.0,4.8,23.0,382.0,147.44,119.29
2017,2,6,15,30,257.0,217.0,4.6,23.0,345.0,139.32,112.79
2017,2,6,15,45,460.0,160.5,4.45,23.0,364.0,108.77,87.35
2017,2,6,16,0,663.0,104.0,4.3,23.0,383.0,79.29,62.56
2017,2,6,16,15,624.0,97.5,3.9,22.5,335.0,75.12,59.3
2017,2,6,16,30,585.0,91.0,3.5,22.0,287.0,70.92,55.93
2017,2,6,16,45,526.5,83.0,3.1,21.5,237.0,65.3,51.22
2017,2,6,17,0,468.0,75.0,2.7,21.0,187.0,59.7,46.34
2017,2,6,17,15,383.5,62.5,2.6,20.5,139.5,47.17,35.24
2017,2,6,17,30,299.0,50.0,2.5,20.0,92.0,37.7,26.54
2017,2,6,17,45,149.5,33.5,2.45,20.0,54.5,25.12,14.02
2017,2,6,18,0,0.0,17.0,2.4,20.0,17.0,13.38,0.0
2017,2,6,18,15,0.0,8.5,2.45,19.5,8.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,7,7,15,68.0,6.0,3.05,14.5,8.0,0.0,0.0
2017,2,7,7,30,136.0,12.0,3.2,15.0,16.0,117.58,0.0
2017,2,7,7,45,299.0,25.0,3.4,15.5,57.5,328.69,237.34
2017,2,7,8,0,462.0,38.0,3.6,16.0,99.0,483.63,390.66
2017,2,7,8,15,351.5,63.5,3.5,16.5,122.0,421.77,348.13
2017,2,7,8,30,241.0,89.0,3.4,17.0,145.0,340.01,282.69
2017,2,7,8,45,269.5,106.5,3.3,18.0,184.0,381.35,316.19
2017,2,7,9,0,298.0,124.0,3.2,19.0,223.0,421.56,346.74
2017,2,7,9,15,559.0,97.5,3.2,20.0,318.0,636.44,513.27
2017,2,7,9,30,820.0,71.0,3.2,21.0,413.0,814.32,639.29
2017,2,7,9,45,850.5,72.5,3.2,22.0,461.0,829.59,644.56
2017,2,7,10,0,881.0,74.0,3.2,23.0,509.0,831.93,641.84
2017,2,7,10,15,897.5,76.0,3.2,23.5,550.5,828.09,636.21
2017,2,7,10,30,914.0,78.0,3.2,24.0,592.0,820.18,627.95
2017,2,7,10,45,754.0,134.5,3.25,24.5,574.5,742.73,570.45
2017,2,7,11,0,594.0,191.0,3.3,25.0,557.0,644.54,495.21
2017,2,7,11,15,583.5,204.5,3.25,25.5,576.5,623.45,477.17
2017,2,7,11,30,573.0,218.0,3.2,26.0,596.0,600.18,457.09
2017,2,7,11,45,531.5,240.5,3.2,26.5,598.0,563.28,426.95
2017,2,7,12,0,490.0,263.0,3.2,27.0,600.0,526.49,396.97
2017,2,7,12,15,550.0,245.5,3.15,27.0,628.5,513.49,385.35
2017,2,7,12,30,610.0,228.0,3.1,27.0,657.0,494.09,367.98
2017,2,7,12,45,563.5,244.0,3.05,27.0,640.5,446.63,329.81
2017,2,7,13,0,517.0,260.0,3.0,27.0,624.0,401.64,293.46
2017,2,7,13,15,552.5,244.5,2.95,27.0,629.5,365.42,261.88
2017,2,7,13,30,588.0,229.0,2.9,27.0,635.0,325.1,226.43
2017,2,7,13,45,617.0,212.0,2.85,27.0,629.0,279.93,187.61
2017,2,7,14,0,646.0,195.0,2.8,27.0,623.0,229.17,146.46
2017,2,7,14,15,783.0,141.0,2.65,27.0,641.0,161.94,94.57
2017,2,7,14,30,920.0,87.0,2.5,27.0,659.0,94.89,62.29
2017,2,7,14,45,809.0,112.0,2.35,27.0,596.0,90.14,69.6
2017,2,7,15,0,698.0,137.0,2.2,27.0,533.0,96.98,75.4
2017,2,7,15,15,480.0,178.0,2.05,26.5,441.5,117.32,92.55
2017,2,7,15,30,262.0,219.0,1.9,26.0,350.0,140.46,112.03
2017,2,7,15,45,286.0,194.5,1.75,26.0,326.0,127.95,101.95
2017,2,7,16,0,310.0,170.0,1.6,26.0,302.0,114.8,91.32
2017,2,7,16,15,298.0,151.5,1.45,25.0,265.5,103.85,82.78
2017,2,7,16,30,286.0,133.0,1.3,24.0,229.0,92.51,73.71
2017,2,7,16,45,273.0,112.0,1.15,23.5,191.5,79.28,62.67
2017,2,7,17,0,260.0,91.0,1.0,23.0,154.0,65.58,50.98
2017,2,7,17,15,227.5,71.0,1.1,22.0,116.5,51.9,39.11
2017,2,7,17,30,195.0,51.0,1.2,21.0,79.0,37.77,26.55
2017,2,7,17,45,97.5,33.5,1.3,20.5,47.5,24.93,14.13
2017,2,7,18,0,0.0,16.0,1.4,20.0,16.0,12.59,0.0
2017,2,7,18,15,0.0,8.0,1.4,19.5,8.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.0,3.85,14.5,9.0,0.0,0.0
2017,2,8,7,30,0.0,18.0,4.0,15.0,18.0,14.16,0.0
2017,2,8,7,45,236.0,27.5,4.15,16.0,59.5,282.63,208.62
2017,2,8,8,0,472.0,37.0,4.3,17.0,101.0,492.1,397.83
2017,2,8,8,15,555.5,44.0,4.15,17.5,152.0,574.52,468.23
2017,2,8,8,30,639.0,51.0,4.0,18.0,203.0,649.89,528.68
2017,2,8,8,45,694.0,55.5,3.85,19.0,256.5,704.21,568.37
2017,2,8,9,0,749.0,60.0,3.7,20.0,310.0,755.61,603.35
2017,2,8,9,15,783.0,63.5,3.8,20.5,360.5,784.22,622.14
2017,2,8,9,30,817.0,67.0,3.9,21.0,411.0,809.15,637.74
2017,2,8,9,45,845.0,68.5,4.0,22.0,458.0,813.46,636.89
2017,2,8,10,0,873.0,70.0,4.1,23.0,505.0,822.96,639.89
2017,2,8,10,15,889.5,72.0,4.1,23.5,545.5,819.47,634.43
2017,2,8,10,30,906.0,74.0,4.1,24.0,586.0,811.93,626.34
2017,2,8,10,45,923.0,73.5,4.15,25.0,621.0,797.78,612.8
2017,2,8,11,0,940.0,73.0,4.2,26.0,656.0,779.49,596.61
2017,2,8,11,15,748.5,149.0,4.25,26.0,625.5,696.28,533.17
2017,2,8,11,30,557.0,225.0,4.3,26.0,595.0,597.47,457.29
2017,2,8,11,45,573.5,227.0,4.4,26.5,616.0,579.57,441.93
2017,2,8,12,0,590.0,229.0,4.5,27.0,637.0,558.36,423.48
2017,2,8,12,15,775.5,157.0,4.55,27.0,700.5,568.33,428.77
2017,2,8,12,30,961.0,85.0,4.6,27.0,764.0,553.81,413.82
2017,2,8,12,45,745.5,171.0,4.65,27.0,698.0,475.71,352.15
2017,2,8,13,0,530.0,257.0,4.7,27.0,632.0,405.86,298.37
2017,2,8,13,15,745.5,170.0,4.7,27.0,690.5,380.24,270.34
2017,2,8,13,30,961.0,83.0,4.7,27.0,749.0,335.3,223.92
2017,2,8,13,45,958.0,81.5,4.75,27.0,732.5,275.27,172.0
2017,2,8,14,0,955.0,80.0,4.8,27.0,716.0,214.49,122.86
2017,2,8,14,15,947.5,79.0,4.8,26.5,690.5,153.06,81.91
2017,2,8,14,30,940.0,78.0,4.8,26.0,665.0,91.84,58.84
2017,2,8,14,45,927.0,77.0,4.8,26.0,631.5,78.82,60.53
2017,2,8,15,0,914.0,76.0,4.8,26.0,598.0,77.51,59.59
2017,2,8,15,15,898.0,74.0,4.65,25.5,557.5,75.4,58.09
2017,2,8,15,30,882.0,72.0,4.5,25.0,517.0,73.18,56.51
2017,2,8,15,45,805.0,77.0,4.4,24.5,455.5,67.99,52.4
2017,2,8,16,0,728.0,82.0,4.3,24.0,394.0,70.55,54.86
2017,2,8,16,15,755.5,70.0,4.2,23.0,359.5,62.4,48.25
2017,2,8,16,30,783.0,58.0,4.1,22.0,325.0,53.71,41.07
2017,2,8,16,45,738.5,53.0,4.1,21.5,272.0,49.09,37.18
2017,2,8,17,0,694.0,48.0,4.1,21.0,219.0,44.44,33.15
2017,2,8,17,15,618.0,41.5,4.3,20.0,166.5,38.27,27.67
2017,2,8,17,30,542.0,35.0,4.5,19.0,114.0,32.18,22.02
2017,2,8,17,45,271.0,30.0,4.75,18.5,69.5,24.56,14.18
2017,2,8,18,0,0.0,25.0,5.0,18.0,25.0,17.74,0.0
2017,2,8,18,15,0.0,12.5,4.95,17.5,12.5,9.83,0.0
2017,2,8,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,7,15,134.0,7.0,4.3,4.5,11.5,0.0,0.0
2017,2,9,7,30,268.0,14.0,4.4,5.0,23.0,225.56,0.0
2017,2,9,7,45,424.5,24.0,4.55,5.5,69.0,423.1,328.57
2017,2,9,8,0,581.0,34.0,4.7,6.0,115.0,571.4,479.53
2017,2,9,8,15,659.5,40.5,4.7,6.5,170.0,652.52,552.48
2017,2,9,8,30,738.0,47.0,4.7,7.0,225.0,732.3,619.04
2017,2,9,8,45,784.0,51.5,4.7,8.0,280.0,779.17,654.58
2017,2,9,9,0,830.0,56.0,4.7,9.0,335.0,822.97,685.43
2017,2,9,9,15,860.0,59.0,4.6,9.5,387.0,838.07,693.43
2017,2,9,9,30,890.0,62.0,4.5,10.0,439.0,858.62,705.1
2017,2,9,9,45,910.0,64.5,4.45,10.5,486.5,866.05,706.87
2017,2,9,10,0,930.0,67.0,4.4,11.0,534.0,869.42,705.67
2017,2,9,10,15,944.5,69.0,4.3,11.5,575.0,863.41,697.27
2017,2,9,10,30,959.0,71.0,4.2,12.0,616.0,853.2,686.05
2017,2,9,10,45,967.5,73.0,4.1,12.5,650.0,834.09,668.79
2017,2,9,11,0,976.0,75.0,4.0,13.0,684.0,810.96,648.95
2017,2,9,11,15,983.0,76.0,3.9,13.5,710.5,781.72,624.88
2017,2,9,11,30,990.0,77.0,3.8,14.0,737.0,748.71,596.13
2017,2,9,11,45,985.0,82.5,3.75,14.5,753.0,708.83,561.88
2017,2,9,12,0,980.0,88.0,3.7,15.0,769.0,666.01,524.98
2017,2,9,12,15,981.5,88.0,3.6,15.5,778.0,619.17,484.39
2017,2,9,12,30,983.0,88.0,3.5,16.0,787.0,569.67,440.94
2017,2,9,12,45,982.5,88.0,3.4,16.5,787.0,516.81,393.98
2017,2,9,13,0,982.0,88.0,3.3,17.0,787.0,461.88,344.41
2017,2,9,13,15,979.5,88.0,3.2,17.0,778.0,404.44,292.61
2017,2,9,13,30,977.0,88.0,3.1,17.0,769.0,345.6,239.19
2017,2,9,13,45,971.0,87.5,3.05,17.5,751.0,284.48,184.51
2017,2,9,14,0,965.0,87.0,3.0,18.0,733.0,222.88,133.01
2017,2,9,14,15,956.5,85.5,2.95,18.0,707.0,160.13,89.46
2017,2,9,14,30,948.0,84.0,2.9,18.0,681.0,97.73,64.21
2017,2,9,14,45,936.5,82.5,2.85,18.0,647.0,82.56,65.69
2017,2,9,15,0,925.0,81.0,2.8,18.0,613.0,81.01,64.53
2017,2,9,15,15,909.0,79.0,2.7,17.5,572.0,78.94,63.04
2017,2,9,15,30,893.0,77.0,2.6,17.0,531.0,76.76,61.46
2017,2,9,15,45,870.5,74.0,2.55,17.0,484.0,67.15,53.29
2017,2,9,16,0,848.0,71.0,2.5,17.0,437.0,64.61,51.24
2017,2,9,16,15,815.5,67.5,2.2,16.0,385.5,61.49,48.86
2017,2,9,16,30,783.0,64.0,1.9,15.0,334.0,58.36,46.41
2017,2,9,16,45,734.5,59.0,1.6,14.5,280.0,53.82,42.53
2017,2,9,17,0,686.0,54.0,1.3,14.0,226.0,49.3,38.53
2017,2,9,17,15,607.5,46.5,1.3,13.0,172.0,42.43,32.3
2017,2,9,17,30,529.0,39.0,1.3,12.0,118.0,32.78,23.35
2017,2,9,17,45,384.5,28.0,1.3,11.5,72.5,23.32,13.9
2017,2,9,18,0,240.0,17.0,1.3,11.0,27.0,14.04,0.0
2017,2,9,18,15,120.0,8.5,1.35,10.5,13.5,6.69,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,10,7,15,22.0,8.0,2.0,9.5,8.5,0.0,0.0
2017,2,10,7,30,44.0,16.0,2.3,10.0,17.0,47.93,0.0
2017,2,10,7,45,155.0,36.5,2.6,11.0,56.0,230.94,177.43
2017,2,10,8,0,266.0,57.0,2.9,12.0,95.0,347.01,287.64
2017,2,10,8,15,351.5,71.0,3.15,12.5,143.5,435.07,364.94
2017,2,10,8,30,437.0,85.0,3.4,13.0,192.0,524.43,439.19
2017,2,10,8,45,224.5,105.5,3.65,14.0,161.0,341.83,287.54
2017,2,10,9,0,12.0,126.0,3.9,15.0,130.0,124.15,99.99
2017,2,10,9,15,18.0,144.5,4.15,15.5,152.0,144.08,116.7
2017,2,10,9,30,24.0,163.0,4.4,16.0,174.0,163.75,132.66
2017,2,10,9,45,25.0,182.0,4.65,17.0,194.0,179.35,144.55
2017,2,10,10,0,26.0,201.0,4.9,18.0,214.0,194.62,155.99
2017,2,10,10,15,30.0,217.0,5.05,18.5,233.5,226.16,180.78
2017,2,10,10,30,34.0,233.0,5.2,19.0,253.0,239.77,190.92
2017,2,10,10,45,75.0,265.5,5.35,20.0,312.0,297.99,236.94
2017,2,10,11,0,116.0,298.0,5.5,21.0,371.0,352.22,278.6
2017,2,10,11,15,113.5,312.0,5.5,21.0,386.0,353.28,278.4
2017,2,10,11,30,111.0,326.0,5.5,21.0,401.0,353.71,277.85
2017,2,10,11,45,68.5,301.5,5.55,21.5,348.0,294.44,230.09
2017,2,10,12,0,26.0,277.0,5.6,22.0,295.0,232.78,180.65
2017,2,10,12,15,167.0,306.5,5.55,22.0,426.0,343.13,267.1
2017,2,10,12,30,308.0,336.0,5.5,22.0,557.0,426.02,328.81
2017,2,10,12,45,170.0,315.0,5.45,22.5,437.0,320.32,246.15
2017,2,10,13,0,32.0,294.0,5.4,23.0,317.0,233.35,179.25
2017,2,10,13,15,65.0,316.0,5.35,23.0,362.0,252.84,193.51
2017,2,10,13,30,98.0,338.0,5.3,23.0,407.0,266.62,202.6
2017,2,10,13,45,477.5,229.0,5.25,23.0,552.5,262.01,183.68
2017,2,10,14,0,857.0,120.0,5.2,23.0,698.0,223.46,136.05
2017,2,10,14,15,848.0,118.5,5.1,23.0,673.0,165.17,95.53
2017,2,10,14,30,839.0,117.0,5.0,23.0,648.0,107.52,70.95
2017,2,10,14,45,827.5,114.0,4.95,23.0,615.5,91.61,72.01
2017,2,10,15,0,816.0,111.0,4.9,23.0,583.0,90.12,70.93
2017,2,10,15,15,797.5,107.5,4.7,23.0,543.0,88.1,69.4
2017,2,10,15,30,779.0,104.0,4.5,23.0,503.0,79.45,62.26
2017,2,10,15,45,751.5,100.5,4.35,23.0,457.5,77.33,60.64
2017,2,10,16,0,724.0,97.0,4.2,23.0,412.0,75.22,59.03
2017,2,10,16,15,687.5,91.5,3.7,22.0,362.5,71.56,56.31
2017,2,10,16,30,651.0,86.0,3.2,21.0,313.0,67.88,53.49
2017,2,10,16,45,596.5,79.0,2.75,20.5,261.5,62.82,49.28
2017,2,10,17,0,542.0,72.0,2.3,20.0,210.0,57.77,44.92
2017,2,10,17,15,460.0,61.5,2.15,19.0,159.5,49.7,37.79
2017,2,10,17,30,378.0,51.0,2.0,18.0,109.0,41.62,30.36
2017,2,10,17,45,249.5,35.5,1.9,17.5,67.0,27.01,16.65
2017,2,10,18,0,121.0,20.0,1.8,17.0,25.0,15.17,0.0
2017,2,10,18,15,60.5,10.0,1.8,17.0,12.5,7.87,0.0
2017,2,10,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,7,15,44.5,8.5,3.0,15.5,10.5,0.0,0.0
2017,2,11,7,30,89.0,17.0,3.3,16.0,21.0,121.92,0.0
2017,2,11,7,45,225.0,33.5,3.65,17.0,61.5,282.45,216.32
2017,2,11,8,0,361.0,50.0,4.0,18.0,102.0,415.5,337.8
2017,2,11,8,15,446.0,60.5,4.25,18.5,152.5,505.5,414.22
2017,2,11,8,30,531.0,71.0,4.5,19.0,203.0,594.35,486.27
2017,2,11,8,45,590.0,77.5,4.75,20.0,255.0,654.32,531.99
2017,2,11,9,0,649.0,84.0,5.0,21.0,307.0,711.47,573.6
2017,2,11,9,15,686.0,89.5,5.05,21.5,357.0,744.97,596.33
2017,2,11,9,30,723.0,95.0,5.1,22.0,407.0,774.95,615.87
2017,2,11,9,45,361.5,126.5,5.15,22.5,282.5,479.08,386.38
2017,2,11,10,0,0.0,158.0,5.2,23.0,158.0,130.34,100.29
2017,2,11,10,15,2.0,169.5,5.15,23.0,170.5,140.53,108.56
2017,2,11,10,30,4.0,181.0,5.1,23.0,183.0,150.6,116.38
2017,2,11,10,45,25.5,226.5,5.05,23.5,242.5,206.12,160.46
2017,2,11,11,0,47.0,272.0,5.0,24.0,302.0,275.3,214.12
2017,2,11,11,15,126.5,300.0,4.9,24.5,384.5,365.19,283.61
2017,2,11,11,30,206.0,328.0,4.8,25.0,467.0,432.14,333.62
2017,2,11,11,45,273.5,324.5,4.75,25.5,514.5,466.71,358.15
2017,2,11,12,0,341.0,321.0,4.7,26.0,562.0,482.56,368.12
2017,2,11,12,15,609.0,221.5,4.6,26.0,657.5,536.03,406.74
2017,2,11,12,30,877.0,122.0,4.5,26.0,753.0,551.81,414.29
2017,2,11,12,45,880.0,121.0,4.45,26.0,754.0,502.66,372.52
2017,2,11,13,0,883.0,120.0,4.4,26.0,755.0,451.36,328.32
2017,2,11,13,15,880.5,119.5,4.3,26.0,746.5,396.62,280.65
2017,2,11,13,30,878.0,119.0,4.2,26.0,738.0,340.72,231.63
2017,2,11,13,45,874.5,117.0,4.15,26.5,721.5,282.6,181.19
2017,2,11,14,0,871.0,115.0,4.1,27.0,705.0,223.99,133.34
2017,2,11,14,15,862.0,113.0,4.0,27.0,679.5,164.53,92.48
2017,2,11,14,30,853.0,111.0,3.9,27.0,654.0,105.71,67.08
2017,2,11,14,45,846.0,106.5,3.85,27.0,622.5,87.06,67.02
2017,2,11,15,0,839.0,102.0,3.8,27.0,591.0,84.54,65.1
2017,2,11,15,15,821.5,99.5,3.6,26.5,551.0,83.06,64.16
2017,2,11,15,30,804.0,97.0,3.4,26.0,511.0,81.58,63.24
2017,2,11,15,45,782.0,92.5,3.2,26.0,466.0,78.55,60.88
2017,2,11,16,0,760.0,88.0,3.0,26.0,421.0,75.46,58.47
2017,2,11,16,15,725.5,83.5,2.6,25.0,371.5,66.53,51.31
2017,2,11,16,30,691.0,79.0,2.2,24.0,322.0,63.35,48.94
