Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,16,45,643.5,72.0,1.8,23.5,270.0,58.14,44.64
2017,2,11,17,0,596.0,65.0,1.4,23.0,218.0,52.89,40.17
2017,2,11,17,15,516.5,56.0,1.4,22.0,166.5,45.74,33.94
2017,2,11,17,30,437.0,47.0,1.4,21.0,115.0,38.63,27.47
2017,2,11,17,45,304.5,33.5,1.45,20.5,71.5,27.51,16.97
2017,2,11,18,0,172.0,20.0,1.5,20.0,28.0,16.41,0.0
2017,2,11,18,15,86.0,10.0,1.6,19.5,14.0,7.87,0.0
2017,2,11,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,2,12,7,15,56.0,9.0,0.75,16.0,11.5,7.08,0.0
2017,2,12,7,30,112.0,18.0,0.8,17.0,23.0,143.83,0.0
2017,2,12,7,45,237.0,34.5,0.85,18.0,64.0,294.12,224.08
2017,2,12,8,0,362.0,51.0,0.9,19.0,105.0,419.52,333.57
2017,2,12,8,15,446.5,61.5,1.15,19.5,155.0,508.54,406.28
2017,2,12,8,30,531.0,72.0,1.4,20.0,205.0,597.24,475.29
2017,2,12,8,45,572.5,82.5,1.7,20.5,255.0,646.59,512.73
2017,2,12,9,0,614.0,93.0,2.0,21.0,305.0,693.26,546.85
2017,2,12,9,15,307.0,88.5,1.95,21.5,194.5,401.31,323.74
2017,2,12,9,30,0.0,84.0,1.9,22.0,84.0,65.04,47.86
2017,2,12,9,45,3.5,129.5,1.9,22.5,131.5,108.38,83.3
2017,2,12,10,0,7.0,175.0,1.9,23.0,179.0,152.39,118.11
2017,2,12,10,15,3.5,148.0,1.75,23.0,150.0,122.11,93.44
2017,2,12,10,30,0.0,121.0,1.6,23.0,121.0,94.95,71.4
2017,2,12,10,45,408.5,122.0,1.5,23.5,382.0,471.97,370.55
2017,2,12,11,0,817.0,123.0,1.4,24.0,643.0,757.35,571.24
2017,2,12,11,15,826.5,125.0,1.3,24.0,668.5,733.88,548.93
2017,2,12,11,30,836.0,127.0,1.2,24.0,694.0,706.76,527.2
2017,2,12,11,45,491.0,238.0,1.15,24.5,573.5,542.81,406.12
2017,2,12,12,0,146.0,349.0,1.1,25.0,453.0,381.27,285.58
2017,2,12,12,15,73.5,256.5,1.2,25.0,309.0,245.07,185.2
2017,2,12,12,30,1.0,164.0,1.3,25.0,165.0,126.94,94.81
2017,2,12,12,45,20.5,237.0,1.4,25.5,252.0,190.17,143.55
2017,2,12,13,0,40.0,310.0,1.5,26.0,339.0,248.12,186.56
2017,2,12,13,15,277.5,286.0,1.65,26.0,483.5,305.16,223.72
2017,2,12,13,30,515.0,262.0,1.8,26.0,628.0,332.39,234.43
2017,2,12,13,45,662.0,201.0,2.0,26.0,659.5,288.77,192.97
2017,2,12,14,0,809.0,140.0,2.2,26.0,691.0,232.49,142.28
2017,2,12,14,15,799.0,138.0,2.35,25.5,666.0,176.13,103.81
2017,2,12,14,30,789.0,136.0,2.5,25.0,641.0,112.71,73.04
2017,2,12,14,45,769.5,135.5,2.7,25.0,607.5,95.81,74.78
2017,2,12,15,0,750.0,135.0,2.9,25.0,574.0,96.18,75.29
2017,2,12,15,15,730.0,131.0,3.0,24.5,535.0,94.44,74.18
2017,2,12,15,30,710.0,127.0,3.1,24.0,496.0,92.71,73.09
2017,2,12,15,45,678.0,123.0,3.25,24.0,450.5,90.74,71.66
2017,2,12,16,0,646.0,119.0,3.4,24.0,405.0,88.82,70.27
2017,2,12,16,15,608.0,112.0,3.4,23.5,356.0,84.69,67.11
2017,2,12,16,30,570.0,105.0,3.4,23.0,307.0,80.52,63.86
2017,2,12,16,45,512.5,96.0,3.45,22.5,256.5,71.11,56.0
2017,2,12,17,0,455.0,87.0,3.5,22.0,206.0,64.54,50.4
2017,2,12,17,15,376.5,73.5,3.75,21.5,156.5,54.67,41.71
2017,2,12,17,30,298.0,60.0,4.0,21.0,107.0,44.72,32.68
2017,2,12,17,45,187.0,40.5,4.25,20.5,66.0,30.31,19.37
2017,2,12,18,0,76.0,21.0,4.5,20.0,25.0,15.84,0.0
2017,2,12,18,15,38.0,10.5,4.6,19.5,12.5,8.26,0.0
2017,2,12,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,15,19.5,8.5,3.0,13.0,9.5,22.13,0.0
2017,2,13,7,30,39.0,17.0,3.0,13.0,19.0,58.74,0.0
2017,2,13,7,45,143.0,38.5,3.05,13.5,58.5,204.52,160.92
2017,2,13,8,0,247.0,60.0,3.1,14.0,98.0,336.46,278.29
2017,2,13,8,15,123.5,62.5,3.15,14.5,81.5,205.22,171.1
2017,2,13,8,30,0.0,65.0,3.2,15.0,65.0,52.96,39.53
2017,2,13,8,45,0.0,82.5,3.3,15.5,82.5,68.41,52.7
2017,2,13,9,0,0.0,100.0,3.4,16.0,100.0,83.51,65.25
2017,2,13,9,15,0.0,116.0,3.4,16.5,116.0,96.81,76.07
2017,2,13,9,30,0.0,132.0,3.4,17.0,132.0,109.94,86.58
2017,2,13,9,45,7.5,160.5,3.45,17.5,164.5,141.68,112.54
2017,2,13,10,0,15.0,189.0,3.5,18.0,197.0,172.69,137.43
2017,2,13,10,15,12.5,195.0,3.5,18.5,202.0,172.83,136.72
2017,2,13,10,30,10.0,201.0,3.5,19.0,207.0,173.43,136.48
2017,2,13,10,45,11.5,212.5,3.5,19.5,220.0,182.42,143.11
2017,2,13,11,0,13.0,224.0,3.5,20.0,233.0,191.2,149.51
2017,2,13,11,15,22.0,250.5,3.6,20.5,266.0,218.01,170.31
2017,2,13,11,30,31.0,277.0,3.7,21.0,299.0,255.33,198.97
2017,2,13,11,45,15.5,207.0,3.85,21.5,218.0,172.46,133.13
2017,2,13,12,0,0.0,137.0,4.0,22.0,137.0,106.2,80.06
2017,2,13,12,15,2.5,163.5,4.1,22.0,165.5,127.92,97.41
2017,2,13,12,30,5.0,190.0,4.2,22.0,194.0,148.92,113.98
2017,2,13,12,45,7.5,210.0,4.35,22.5,216.0,164.09,125.64
2017,2,13,13,0,10.0,230.0,4.5,23.0,238.0,178.37,136.52
2017,2,13,13,15,55.5,288.0,4.55,23.0,328.0,231.31,176.73
2017,2,13,13,30,101.0,346.0,4.6,23.0,418.0,273.57,207.48
2017,2,13,13,45,137.5,341.5,4.7,23.0,437.0,262.1,196.57
2017,2,13,14,0,174.0,337.0,4.8,23.0,456.0,248.7,184.36
2017,2,13,14,15,483.5,232.0,4.65,22.5,547.0,193.64,130.94
2017,2,13,14,30,793.0,127.0,4.5,22.0,638.0,116.21,76.02
2017,2,13,14,45,396.5,123.0,4.35,22.0,378.5,78.32,61.0
2017,2,13,15,0,0.0,119.0,4.2,22.0,119.0,90.05,71.08
2017,2,13,15,15,118.5,176.5,4.05,22.0,238.5,120.07,96.56
2017,2,13,15,30,237.0,234.0,3.9,22.0,358.0,152.5,124.0
2017,2,13,15,45,118.5,159.5,3.75,22.0,221.5,109.89,88.42
2017,2,13,16,0,0.0,85.0,3.6,22.0,85.0,65.05,50.49
2017,2,13,16,15,0.0,75.0,3.5,21.5,75.0,57.58,44.35
2017,2,13,16,30,0.0,65.0,3.4,21.0,65.0,49.83,37.85
2017,2,13,16,45,0.0,54.0,3.35,20.5,54.0,41.33,30.58
2017,2,13,17,0,0.0,43.0,3.3,20.0,43.0,32.85,23.21
2017,2,13,17,15,146.0,51.5,3.45,19.5,75.0,38.61,28.14
2017,2,13,17,30,292.0,60.0,3.6,19.0,107.0,44.68,32.99
2017,2,13,17,45,189.5,41.0,3.8,19.0,67.0,30.68,19.95
2017,2,13,18,0,87.0,22.0,4.0,19.0,27.0,16.59,0.1
2017,2,13,18,15,43.5,11.0,4.15,19.0,13.5,8.65,0.0
2017,2,13,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,1.0,5.0,12.0,1.0,0.79,0.0
2017,2,14,7,30,0.0,2.0,6.2,11.0,2.0,1.51,0.0
2017,2,14,7,45,0.0,5.5,7.45,10.5,5.5,4.16,0.0
2017,2,14,8,0,0.0,9.0,8.7,10.0,9.0,6.82,0.17
2017,2,14,8,15,0.0,13.5,8.7,9.5,13.5,10.24,3.24
2017,2,14,8,30,0.0,18.0,8.7,9.0,18.0,13.68,6.31
2017,2,14,8,45,0.0,22.5,8.7,8.5,22.5,17.12,9.37
2017,2,14,9,0,0.0,27.0,8.7,8.0,27.0,20.58,12.4
2017,2,14,9,15,1.5,88.0,8.35,8.0,88.5,70.69,56.13
2017,2,14,9,30,3.0,149.0,8.0,8.0,150.0,129.57,106.79
2017,2,14,9,45,1.5,154.0,7.65,8.5,154.5,129.87,106.4
2017,2,14,10,0,0.0,159.0,7.3,9.0,159.0,130.83,106.61
2017,2,14,10,15,7.0,184.0,7.2,9.5,188.5,157.75,129.12
2017,2,14,10,30,14.0,209.0,7.1,10.0,218.0,183.92,150.68
2017,2,14,10,45,43.5,252.0,7.0,11.0,280.0,259.56,213.21
2017,2,14,11,0,73.0,295.0,6.9,12.0,342.0,317.15,259.42
2017,2,14,11,15,94.0,314.0,6.7,12.5,377.0,341.56,278.27
2017,2,14,11,30,115.0,333.0,6.5,13.0,412.0,363.38,294.74
2017,2,14,11,45,169.5,342.5,6.35,14.0,462.5,406.28,327.56
2017,2,14,12,0,224.0,352.0,6.2,15.0,513.0,431.27,345.25
2017,2,14,12,15,141.0,343.0,6.1,15.0,444.5,359.32,286.67
2017,2,14,12,30,58.0,334.0,6.0,15.0,376.0,290.22,230.84
2017,2,14,12,45,105.0,349.5,5.9,15.5,426.0,314.23,248.78
2017,2,14,13,0,152.0,365.0,5.8,16.0,476.0,332.91,261.42
2017,2,14,13,15,163.5,361.0,5.75,16.0,479.5,316.92,247.22
2017,2,14,13,30,175.0,357.0,5.7,16.0,483.0,299.46,231.71
2017,2,14,13,45,101.5,316.0,5.7,16.0,389.0,243.4,188.85
2017,2,14,14,0,28.0,275.0,5.7,16.0,295.0,194.83,152.91
2017,2,14,14,15,15.5,227.5,5.65,16.0,238.5,166.32,130.73
2017,2,14,14,30,3.0,180.0,5.6,16.0,182.0,132.26,103.77
2017,2,14,14,45,3.0,179.0,5.6,16.0,181.0,130.78,107.61
2017,2,14,15,0,3.0,178.0,5.6,16.0,180.0,129.6,106.84
2017,2,14,15,15,9.0,185.0,5.6,15.5,190.0,133.46,110.63
2017,2,14,15,30,15.0,192.0,5.6,15.0,200.0,136.9,114.11
2017,2,14,15,45,15.5,179.0,5.7,14.5,186.5,127.82,106.78
2017,2,14,16,0,16.0,166.0,5.8,14.0,173.0,118.61,99.28
2017,2,14,16,15,12.0,148.0,5.8,13.5,153.0,106.17,88.82
2017,2,14,16,30,8.0,130.0,5.8,13.0,133.0,93.6,78.1
2017,2,14,16,45,4.0,110.0,5.8,12.5,111.5,79.68,65.97
2017,2,14,17,0,0.0,90.0,5.8,12.0,90.0,65.64,53.49
2017,2,14,17,15,223.5,70.5,5.75,11.5,107.0,51.9,41.04
2017,2,14,17,30,447.0,51.0,5.7,11.0,124.0,41.82,31.61
2017,2,14,17,45,311.0,37.0,5.7,10.5,79.0,30.33,20.54
2017,2,14,18,0,175.0,23.0,5.7,10.0,34.0,17.53,2.39
2017,2,14,18,15,87.5,11.5,5.65,9.5,17.0,9.05,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.75,6.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,16.5,4.2,3.5,16.5,12.98,0.0
2017,2,15,7,30,0.0,33.0,4.3,4.0,33.0,54.84,6.43
2017,2,15,7,45,279.5,36.5,4.4,5.0,81.0,332.99,276.49
2017,2,15,8,0,559.0,40.0,4.5,6.0,129.0,569.97,482.6
2017,2,15,8,15,634.0,46.5,4.65,7.0,183.5,649.88,551.39
2017,2,15,8,30,709.0,53.0,4.8,8.0,238.0,728.02,614.79
2017,2,15,8,45,755.0,58.0,4.95,9.0,293.5,776.37,651.35
2017,2,15,9,0,801.0,63.0,5.1,10.0,349.0,821.61,683.64
2017,2,15,9,15,831.5,66.5,5.05,10.5,401.5,847.61,700.07
2017,2,15,9,30,862.0,70.0,5.0,11.0,454.0,869.74,713.07
2017,2,15,9,45,882.5,73.0,4.95,12.0,501.5,868.95,707.25
2017,2,15,10,0,903.0,76.0,4.9,13.0,549.0,873.66,705.77
2017,2,15,10,15,918.5,78.0,4.85,13.0,591.0,868.74,699.91
2017,2,15,10,30,934.0,80.0,4.8,13.0,633.0,859.65,691.21
2017,2,15,10,45,944.5,82.0,4.75,13.5,667.5,842.33,675.37
2017,2,15,11,0,955.0,84.0,4.7,14.0,702.0,820.92,656.83
2017,2,15,11,15,962.5,85.0,4.65,14.0,729.0,792.25,634.37
2017,2,15,11,30,970.0,86.0,4.6,14.0,756.0,759.8,607.71
2017,2,15,11,45,974.0,87.0,4.6,14.5,774.0,721.4,574.77
2017,2,15,12,0,978.0,88.0,4.6,15.0,792.0,679.7,538.84
2017,2,15,12,15,980.0,88.5,4.55,15.0,801.5,633.3,499.43
2017,2,15,12,30,982.0,89.0,4.5,15.0,811.0,584.14,456.94
2017,2,15,12,45,983.5,88.0,4.45,15.5,811.0,530.95,409.45
2017,2,15,13,0,985.0,87.0,4.4,16.0,811.0,475.53,359.15
2017,2,15,13,15,982.5,86.5,4.35,16.0,802.5,417.09,306.17
2017,2,15,13,30,980.0,86.0,4.3,16.0,794.0,357.28,251.4
2017,2,15,13,45,693.0,191.5,4.3,16.0,686.5,293.22,204.65
2017,2,15,14,0,406.0,297.0,4.3,16.0,579.0,262.26,189.73
2017,2,15,14,15,682.5,189.5,4.2,16.0,643.0,192.72,125.17
2017,2,15,14,30,959.0,82.0,4.1,16.0,707.0,107.25,65.95
2017,2,15,14,45,945.5,81.5,4.1,16.0,672.5,82.39,65.98
2017,2,15,15,0,932.0,81.0,4.1,16.0,638.0,81.44,65.33
2017,2,15,15,15,917.0,79.0,4.0,15.5,597.0,79.43,63.87
2017,2,15,15,30,902.0,77.0,3.9,15.0,556.0,77.31,62.33
2017,2,15,15,45,882.5,74.0,3.8,15.0,508.5,74.31,59.9
2017,2,15,16,0,863.0,71.0,3.7,15.0,461.0,64.88,51.81
2017,2,15,16,15,833.0,67.5,3.25,14.0,409.5,61.78,49.45
2017,2,15,16,30,803.0,64.0,2.8,13.0,358.0,58.65,47.0
2017,2,15,16,45,760.5,59.0,2.4,12.5,303.0,54.15,43.15
2017,2,15,17,0,718.0,54.0,2.0,12.0,248.0,49.62,39.17
2017,2,15,17,15,647.0,47.5,1.9,11.0,193.0,43.57,33.71
2017,2,15,17,30,576.0,41.0,1.8,10.0,138.0,37.58,28.05
2017,2,15,17,45,447.5,31.0,1.7,9.5,89.0,25.97,17.0
2017,2,15,18,0,319.0,21.0,1.6,9.0,40.0,17.49,3.78
2017,2,15,18,15,159.5,10.5,1.6,8.5,20.0,8.26,0.0
2017,2,15,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,16,7,15,152.5,9.5,0.65,5.5,18.0,129.43,0.0
2017,2,16,7,30,305.0,19.0,0.7,6.0,36.0,314.3,105.34
2017,2,16,7,45,441.5,29.0,0.75,7.0,84.5,451.74,361.52
2017,2,16,8,0,578.0,39.0,0.8,8.0,133.0,587.39,476.79
2017,2,16,8,15,650.0,45.5,0.85,9.0,188.5,664.73,538.07
2017,2,16,8,30,722.0,52.0,0.9,10.0,244.0,740.46,593.97
2017,2,16,8,45,766.0,56.5,0.95,11.0,299.0,786.48,624.99
2017,2,16,9,0,810.0,61.0,1.0,12.0,354.0,829.41,652.25
2017,2,16,9,15,839.0,64.5,1.2,12.5,406.0,854.11,669.13
2017,2,16,9,30,868.0,68.0,1.4,13.0,458.0,865.36,676.29
2017,2,16,9,45,887.5,71.0,1.6,14.0,505.5,873.32,679.78
2017,2,16,10,0,907.0,74.0,1.8,15.0,553.0,877.23,680.31
2017,2,16,10,15,921.5,76.0,1.9,15.0,594.0,871.49,675.59
2017,2,16,10,30,936.0,78.0,2.0,15.0,635.0,861.6,668.17
2017,2,16,10,45,945.0,80.0,2.1,15.5,669.5,843.1,653.65
2017,2,16,11,0,954.0,82.0,2.2,16.0,704.0,820.6,636.5
2017,2,16,11,15,961.0,83.0,2.25,16.0,730.0,791.63,615.64
2017,2,16,11,30,968.0,84.0,2.3,16.0,756.0,758.92,590.85
2017,2,16,11,45,969.0,86.0,2.35,16.5,773.0,719.62,558.97
2017,2,16,12,0,970.0,88.0,2.4,17.0,790.0,677.22,524.26
2017,2,16,12,15,971.5,88.5,2.45,17.0,799.0,630.83,486.78
2017,2,16,12,30,973.0,89.0,2.5,17.0,808.0,581.76,446.17
2017,2,16,12,45,970.5,90.0,2.55,17.5,807.5,528.76,400.6
2017,2,16,13,0,968.0,91.0,2.6,18.0,807.0,473.86,352.37
2017,2,16,13,15,965.5,90.5,2.65,18.0,798.0,416.16,301.46
2017,2,16,13,30,963.0,90.0,2.7,18.0,789.0,357.12,248.62
2017,2,16,13,45,954.5,90.5,2.75,18.0,770.5,296.27,194.76
2017,2,16,14,0,946.0,91.0,2.8,18.0,752.0,235.2,143.29
2017,2,16,14,15,938.0,90.0,2.75,18.0,725.5,173.27,98.12
2017,2,16,14,30,930.0,89.0,2.7,18.0,699.0,111.63,68.59
2017,2,16,14,45,912.0,90.0,2.7,18.0,663.5,86.7,69.08
2017,2,16,15,0,894.0,91.0,2.7,18.0,628.0,86.66,69.22
2017,2,16,15,15,877.5,88.5,2.65,18.0,587.0,76.7,60.85
2017,2,16,15,30,861.0,86.0,2.6,18.0,546.0,74.97,59.54
2017,2,16,15,45,834.0,84.0,2.55,18.0,498.5,73.33,58.31
2017,2,16,16,0,807.0,82.0,2.5,18.0,451.0,71.72,57.1
2017,2,16,16,15,775.0,78.0,2.15,17.0,399.5,68.56,54.76
2017,2,16,16,30,743.0,74.0,1.8,16.0,348.0,65.38,52.34
2017,2,16,16,45,691.0,69.0,1.5,15.5,293.5,56.41,44.63
2017,2,16,17,0,639.0,64.0,1.2,15.0,239.0,52.44,41.2
2017,2,16,17,15,565.5,56.0,1.2,14.0,185.5,46.0,35.48
2017,2,16,17,30,492.0,48.0,1.2,13.0,132.0,39.6,29.53
2017,2,16,17,45,365.0,35.5,1.25,12.0,85.0,29.24,19.71
2017,2,16,18,0,238.0,23.0,1.3,11.0,38.0,18.93,5.65
2017,2,16,18,15,119.0,11.5,1.3,10.5,19.0,9.05,0.0
2017,2,16,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,7,15,70.0,11.5,2.65,8.5,15.5,65.21,0.0
2017,2,17,7,30,140.0,23.0,2.8,9.0,31.0,184.63,80.04
2017,2,17,7,45,261.0,39.0,3.0,10.0,75.0,322.07,263.99
2017,2,17,8,0,382.0,55.0,3.2,11.0,119.0,446.25,373.4
2017,2,17,8,15,459.5,66.5,3.4,12.0,170.5,533.13,446.37
2017,2,17,8,30,537.0,78.0,3.6,13.0,222.0,618.09,513.99
2017,2,17,8,45,593.0,84.5,3.85,14.0,275.0,676.56,558.01
2017,2,17,9,0,649.0,91.0,4.1,15.0,328.0,732.08,597.97
2017,2,17,9,15,684.5,97.0,4.35,15.5,378.5,765.42,621.3
2017,2,17,9,30,720.0,103.0,4.6,16.0,429.0,795.16,641.81
2017,2,17,9,45,748.0,106.0,4.9,17.0,475.5,810.82,650.61
2017,2,17,10,0,776.0,109.0,5.2,18.0,522.0,822.45,656.4
2017,2,17,10,15,794.0,112.5,5.25,18.5,562.5,817.06,649.63
2017,2,17,10,30,812.0,116.0,5.3,19.0,603.0,813.12,644.21
2017,2,17,10,45,572.0,205.0,5.4,19.5,558.0,682.8,541.83
2017,2,17,11,0,332.0,294.0,5.5,20.0,513.0,544.99,430.99
2017,2,17,11,15,594.0,209.0,5.45,20.0,617.5,651.82,515.36
2017,2,17,11,30,856.0,124.0,5.4,20.0,722.0,728.73,573.61
2017,2,17,11,45,866.0,123.0,5.4,20.5,740.5,694.65,544.1
2017,2,17,12,0,876.0,122.0,5.4,21.0,759.0,657.1,512.05
2017,2,17,12,15,878.5,122.0,5.35,21.0,768.0,612.86,475.18
2017,2,17,12,30,881.0,122.0,5.3,21.0,777.0,566.07,435.53
2017,2,17,12,45,881.0,122.0,5.3,21.0,777.0,515.74,392.33
2017,2,17,13,0,881.0,122.0,5.3,21.0,777.0,463.52,346.56
2017,2,17,13,15,878.5,121.5,5.2,21.0,768.5,408.35,297.42
2017,2,17,13,30,876.0,121.0,5.1,21.0,760.0,352.03,246.82
2017,2,17,13,45,723.0,180.5,5.05,21.5,699.5,295.34,201.53
2017,2,17,14,0,570.0,240.0,5.0,22.0,639.0,254.72,172.89
2017,2,17,14,15,712.0,176.5,4.85,22.0,657.5,190.0,118.68
2017,2,17,14,30,854.0,113.0,4.7,22.0,676.0,115.51,71.33
2017,2,17,14,45,846.0,109.0,4.55,22.0,644.0,88.1,69.18
2017,2,17,15,0,838.0,105.0,4.4,22.0,612.0,86.01,67.59
2017,2,17,15,15,822.0,102.0,4.15,21.5,572.0,84.32,66.46
2017,2,17,15,30,806.0,99.0,3.9,21.0,532.0,82.6,65.32
2017,2,17,15,45,787.5,94.0,3.7,21.0,487.0,79.38,62.76
2017,2,17,16,0,769.0,89.0,3.5,21.0,442.0,76.04,60.1
2017,2,17,16,15,737.5,84.5,3.05,20.0,392.0,67.18,52.89
2017,2,17,16,30,706.0,80.0,2.6,19.0,342.0,64.04,50.54
2017,2,17,16,45,665.0,72.5,2.15,18.5,290.0,58.57,45.96
2017,2,17,17,0,624.0,65.0,1.7,18.0,238.0,52.98,41.16
2017,2,17,17,15,552.5,57.0,1.7,17.0,185.5,46.62,35.58
2017,2,17,17,30,481.0,49.0,1.7,16.0,133.0,40.29,29.76
2017,2,17,17,45,363.0,36.5,1.7,15.5,86.5,30.02,20.11
2017,2,17,18,0,245.0,24.0,1.7,15.0,40.0,19.77,6.92
2017,2,17,18,15,122.5,12.0,1.75,14.5,20.0,9.44,0.0
2017,2,17,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,18,7,15,127.5,11.0,2.8,12.5,19.0,111.29,0.0
2017,2,18,7,30,255.0,22.0,3.0,13.0,38.0,282.21,145.74
2017,2,18,7,45,390.5,32.5,3.25,13.5,85.0,426.41,344.09
2017,2,18,8,0,526.0,43.0,3.5,14.0,132.0,560.51,459.97
2017,2,18,8,15,598.5,50.0,3.5,15.0,186.0,636.87,522.2
2017,2,18,8,30,671.0,57.0,3.5,16.0,240.0,705.73,574.58
2017,2,18,8,45,720.5,61.0,3.5,17.0,294.5,756.24,610.01
2017,2,18,9,0,770.0,65.0,3.5,18.0,349.0,803.65,641.28
2017,2,18,9,15,800.0,68.5,3.55,18.5,400.5,829.48,657.08
2017,2,18,9,30,830.0,72.0,3.6,19.0,452.0,851.54,669.87
2017,2,18,9,45,852.0,74.5,3.65,20.0,499.0,861.23,672.35
2017,2,18,10,0,874.0,77.0,3.7,21.0,546.0,857.52,665.44
2017,2,18,10,15,889.0,79.0,3.75,21.5,587.0,852.72,659.31
2017,2,18,10,30,904.0,81.0,3.8,22.0,628.0,843.85,650.51
2017,2,18,10,45,913.5,83.5,3.9,23.0,661.5,826.98,635.29
2017,2,18,11,0,923.0,86.0,4.0,24.0,695.0,806.14,617.54
2017,2,18,11,15,930.5,87.0,4.05,24.0,721.0,778.35,597.23
2017,2,18,11,30,938.0,88.0,4.1,24.0,747.0,746.88,573.18
2017,2,18,11,45,939.5,90.5,4.2,24.5,764.5,709.31,542.64
2017,2,18,12,0,941.0,93.0,4.3,25.0,782.0,668.63,509.34
2017,2,18,12,15,943.0,93.0,4.3,25.0,791.0,623.13,472.58
2017,2,18,12,30,945.0,93.0,4.3,25.0,800.0,574.99,432.93
2017,2,18,12,45,943.0,94.0,4.35,25.5,799.5,523.36,388.91
2017,2,18,13,0,941.0,95.0,4.4,26.0,799.0,469.85,342.44
2017,2,18,13,15,938.5,95.0,4.3,26.0,790.0,413.75,293.52
2017,2,18,13,30,936.0,95.0,4.2,26.0,781.0,356.33,242.92
2017,2,18,13,45,927.0,95.5,4.1,26.0,762.5,296.61,191.09
2017,2,18,14,0,918.0,96.0,4.0,26.0,744.0,236.79,141.63
2017,2,18,14,15,736.5,160.5,3.7,26.0,669.0,183.91,110.71
2017,2,18,14,30,555.0,225.0,3.4,26.0,594.0,159.92,110.02
2017,2,18,14,45,716.5,158.0,3.15,26.0,609.5,106.9,83.46
2017,2,18,15,0,878.0,91.0,2.9,26.0,625.0,86.29,66.64
2017,2,18,15,15,565.5,166.5,2.55,25.0,502.0,111.41,87.99
2017,2,18,15,30,253.0,242.0,2.2,24.0,379.0,151.85,122.06
2017,2,18,15,45,527.5,161.0,1.85,23.5,415.5,109.34,87.13
2017,2,18,16,0,802.0,80.0,1.5,23.0,452.0,70.11,54.48
2017,2,18,16,15,772.0,76.0,1.4,22.5,401.5,66.96,52.12
2017,2,18,16,30,742.0,72.0,1.3,22.0,351.0,63.77,49.65
2017,2,18,16,45,701.0,66.0,1.25,21.5,298.0,58.81,45.59
2017,2,18,17,0,660.0,60.0,1.2,21.0,245.0,49.65,37.76
2017,2,18,17,15,590.5,52.5,1.2,20.0,191.5,43.49,32.42
2017,2,18,17,30,521.0,45.0,1.2,19.0,138.0,37.36,26.88
2017,2,18,17,45,402.5,34.0,1.3,18.5,90.5,28.13,18.31
2017,2,18,18,0,284.0,23.0,1.4,18.0,43.0,19.0,7.04
2017,2,18,18,15,142.0,11.5,1.45,17.5,21.5,9.05,0.0
2017,2,18,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,3.5,3.75,17.0,3.5,2.75,0.0
2017,2,19,7,30,0.0,7.0,3.9,17.0,7.0,5.3,0.0
2017,2,19,7,45,0.0,17.0,4.05,17.5,17.0,12.92,4.89
2017,2,19,8,0,0.0,27.0,4.2,18.0,27.0,20.57,11.56
2017,2,19,8,15,0.0,38.0,4.2,18.0,38.0,29.01,18.87
2017,2,19,8,30,0.0,49.0,4.2,18.0,49.0,37.48,26.11
2017,2,19,8,45,0.0,61.0,4.2,18.5,61.0,46.74,33.86
2017,2,19,9,0,0.0,73.0,4.2,19.0,73.0,56.2,41.63
2017,2,19,9,15,0.0,89.5,4.4,19.0,89.5,70.31,53.25
2017,2,19,9,30,0.0,106.0,4.6,19.0,106.0,84.3,64.66
2017,2,19,9,45,0.0,117.5,4.8,19.5,117.5,93.62,71.99
2017,2,19,10,0,0.0,129.0,5.0,20.0,129.0,102.88,79.18
2017,2,19,10,15,0.0,140.5,5.05,20.0,140.5,112.05,86.42
2017,2,19,10,30,0.0,152.0,5.1,20.0,152.0,121.12,93.55
2017,2,19,10,45,0.5,160.0,5.2,20.5,160.5,127.5,98.31
2017,2,19,11,0,1.0,168.0,5.3,21.0,169.0,133.8,103.0
2017,2,19,11,15,4.5,191.0,5.4,21.5,195.0,154.64,119.35
2017,2,19,11,30,8.0,214.0,5.5,22.0,221.0,174.82,135.0
2017,2,19,11,45,4.0,123.5,5.6,22.5,127.0,98.41,73.81
2017,2,19,12,0,0.0,33.0,5.7,23.0,33.0,25.38,14.9
2017,2,19,12,15,0.0,33.5,5.7,23.0,33.5,25.77,15.22
2017,2,19,12,30,0.0,34.0,5.7,23.0,34.0,26.16,15.52
2017,2,19,12,45,22.0,182.0,5.7,23.0,199.0,151.65,115.7
2017,2,19,13,0,44.0,330.0,5.7,23.0,364.0,264.76,203.46
2017,2,19,13,15,25.5,265.5,5.6,23.0,285.0,206.06,157.72
2017,2,19,13,30,7.0,201.0,5.5,23.0,206.0,153.36,116.81
2017,2,19,13,45,178.5,261.5,5.45,23.5,388.5,226.39,167.42
2017,2,19,14,0,350.0,322.0,5.4,24.0,571.0,269.28,192.19
2017,2,19,14,15,421.0,286.0,5.3,23.5,575.0,227.51,158.44
2017,2,19,14,30,492.0,250.0,5.2,23.0,579.0,170.76,120.97
2017,2,19,14,45,258.0,243.5,5.15,23.0,415.5,150.53,120.88
2017,2,19,15,0,24.0,237.0,5.1,23.0,252.0,166.83,134.66
2017,2,19,15,15,82.0,244.0,4.85,23.0,290.0,161.68,130.66
2017,2,19,15,30,140.0,251.0,4.6,23.0,328.0,159.11,128.84
2017,2,19,15,45,70.0,166.0,4.45,23.0,204.5,116.99,93.93
2017,2,19,16,0,0.0,81.0,4.3,23.0,81.0,62.25,47.81
2017,2,19,16,15,279.0,97.0,3.9,22.5,202.5,67.04,52.21
2017,2,19,16,30,558.0,113.0,3.5,22.0,324.0,85.38,68.23
2017,2,19,16,45,496.5,105.0,3.15,21.5,272.5,76.66,60.98
2017,2,19,17,0,435.0,97.0,2.8,21.0,221.0,70.87,56.13
2017,2,19,17,15,362.0,83.0,2.55,20.5,171.0,60.93,47.46
2017,2,19,17,30,289.0,69.0,2.3,20.0,121.0,50.87,38.4
2017,2,19,17,45,182.5,49.0,2.1,20.0,77.5,36.2,25.02
2017,2,19,18,0,76.0,29.0,1.9,20.0,34.0,21.57,9.32
2017,2,19,18,15,38.0,14.5,2.05,20.0,17.0,11.41,0.0
2017,2,19,18,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,3.5,3.35,12.5,3.5,2.75,0.0
2017,2,20,7,30,0.0,7.0,3.3,12.0,7.0,5.3,0.0
2017,2,20,7,45,0.0,15.0,3.25,12.0,15.0,11.39,3.86
2017,2,20,8,0,0.0,23.0,3.2,12.0,23.0,17.5,9.34
2017,2,20,8,15,0.0,32.5,3.15,12.0,32.5,24.78,15.78
2017,2,20,8,30,0.0,42.0,3.1,12.0,42.0,32.08,22.17
2017,2,20,8,45,0.0,51.5,3.05,12.5,51.5,39.4,28.42
2017,2,20,9,0,0.0,61.0,3.0,13.0,61.0,46.74,34.58
2017,2,20,9,15,30.5,129.0,2.8,13.5,143.0,148.97,122.01
2017,2,20,9,30,61.0,197.0,2.6,14.0,225.0,250.8,205.71
2017,2,20,9,45,30.5,115.0,2.4,14.5,129.0,127.72,102.76
2017,2,20,10,0,0.0,33.0,2.2,15.0,33.0,25.25,15.7
2017,2,20,10,15,42.5,157.0,1.9,15.5,183.0,174.04,140.25
2017,2,20,10,30,85.0,281.0,1.6,16.0,333.0,330.22,263.4
2017,2,20,10,45,51.5,262.5,1.3,17.0,294.5,275.71,217.31
2017,2,20,11,0,18.0,244.0,1.0,18.0,256.0,212.06,165.41
2017,2,20,11,15,46.5,288.5,1.35,18.5,321.5,282.95,221.05
2017,2,20,11,30,75.0,333.0,1.7,19.0,387.0,336.05,261.37
2017,2,20,11,45,204.0,339.0,2.1,19.5,489.5,427.98,332.02
2017,2,20,12,0,333.0,345.0,2.5,20.0,592.0,504.7,388.73
2017,2,20,12,15,226.0,360.0,2.65,20.0,528.5,422.89,325.59
2017,2,20,12,30,119.0,375.0,2.8,20.0,465.0,354.0,272.69
2017,2,20,12,45,261.0,354.5,2.95,20.5,552.5,398.67,304.88
2017,2,20,13,0,403.0,334.0,3.1,21.0,640.0,419.06,315.93
2017,2,20,13,15,226.5,332.5,3.1,21.0,504.0,323.49,244.1
2017,2,20,13,30,50.0,331.0,3.1,21.0,368.0,250.93,191.95
2017,2,20,13,45,188.0,330.5,3.1,21.0,465.5,270.72,202.01
2017,2,20,14,0,326.0,330.0,3.1,21.0,563.0,269.98,194.79
2017,2,20,14,15,643.0,204.5,3.05,21.0,643.5,202.41,130.64
2017,2,20,14,30,960.0,79.0,3.0,21.0,724.0,113.1,65.24
2017,2,20,14,45,942.0,81.0,3.0,21.0,688.0,82.14,64.33
2017,2,20,15,0,924.0,83.0,3.0,21.0,652.0,82.66,64.94
2017,2,20,15,15,908.5,80.5,2.85,21.0,610.0,80.39,63.18
2017,2,20,15,30,893.0,78.0,2.7,21.0,568.0,78.0,61.33
2017,2,20,15,45,870.0,76.0,2.6,21.0,520.0,75.65,59.51
2017,2,20,16,0,847.0,74.0,2.5,21.0,472.0,66.68,52.02
2017,2,20,16,15,817.5,70.5,2.15,20.0,420.0,63.69,49.83
2017,2,20,16,30,788.0,67.0,1.8,19.0,368.0,60.67,47.57
2017,2,20,16,45,741.5,62.5,1.5,18.5,312.5,56.6,44.23
2017,2,20,17,0,695.0,58.0,1.2,18.0,257.0,52.56,40.81
2017,2,20,17,15,626.5,51.5,1.2,17.0,202.0,46.66,35.67
2017,2,20,17,30,558.0,45.0,1.2,16.0,147.0,37.6,27.51
2017,2,20,17,45,434.0,35.0,1.2,15.5,97.5,29.08,19.5
2017,2,20,18,0,310.0,25.0,1.2,15.0,48.0,20.71,9.56
2017,2,20,18,15,155.0,12.5,1.2,14.5,24.0,9.83,0.0
2017,2,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,21,7,15,218.0,11.0,5.05,10.5,27.0,185.94,0.0
2017,2,21,7,30,436.0,22.0,5.1,11.0,54.0,432.3,293.69
2017,2,21,7,45,555.5,29.5,5.15,11.5,107.0,557.78,456.89
2017,2,21,8,0,675.0,37.0,5.2,12.0,160.0,679.33,562.9
2017,2,21,8,15,738.0,42.0,5.05,13.0,217.5,748.18,618.67
2017,2,21,8,30,801.0,47.0,4.9,14.0,275.0,805.95,661.4
2017,2,21,8,45,840.0,50.5,4.8,15.0,332.0,846.39,688.19
2017,2,21,9,0,879.0,54.0,4.7,16.0,389.0,884.02,711.13
2017,2,21,9,15,904.0,56.5,4.8,16.5,442.0,904.11,722.96
2017,2,21,9,30,929.0,59.0,4.9,17.0,495.0,920.41,731.82
2017,2,21,9,45,946.5,61.0,5.0,18.0,543.5,925.25,730.9
2017,2,21,10,0,964.0,63.0,5.1,19.0,592.0,925.89,727.1
2017,2,21,10,15,976.0,65.0,5.2,19.5,634.0,917.42,718.37
2017,2,21,10,30,988.0,67.0,5.3,20.0,676.0,904.65,706.81
2017,2,21,10,45,996.0,68.5,5.4,20.5,710.5,883.72,689.59
2017,2,21,11,0,1004.0,70.0,5.5,21.0,745.0,858.65,669.62
2017,2,21,11,15,1009.5,71.0,5.45,21.0,771.5,827.11,645.65
2017,2,21,11,30,1015.0,72.0,5.4,21.0,798.0,791.75,618.85
2017,2,21,11,45,1015.5,74.5,5.35,21.5,816.0,750.83,584.46
2017,2,21,12,0,1016.0,77.0,5.3,22.0,834.0,706.64,547.23
2017,2,21,12,15,1017.5,77.0,5.25,22.0,843.0,657.7,506.91
2017,2,21,12,30,1019.0,77.0,5.2,22.0,852.0,605.96,463.52
2017,2,21,12,45,1018.0,77.5,5.2,22.5,851.5,550.87,415.74
2017,2,21,13,0,1017.0,78.0,5.2,23.0,851.0,493.65,365.22
2017,2,21,13,15,1014.5,77.5,5.1,23.0,841.5,433.21,311.7
2017,2,21,13,30,1012.0,77.0,5.0,23.0,832.0,371.34,256.29
2017,2,21,13,45,1006.5,77.0,4.95,23.5,813.5,307.92,199.63
2017,2,21,14,0,1001.0,77.0,4.9,24.0,795.0,243.9,145.13
2017,2,21,14,15,994.0,76.0,4.8,24.0,768.5,178.71,96.9
2017,2,21,14,30,987.0,75.0,4.7,24.0,742.0,113.66,63.71
2017,2,21,14,45,976.0,74.5,4.6,24.0,707.0,79.09,61.01
2017,2,21,15,0,965.0,74.0,4.5,24.0,672.0,78.14,60.37
2017,2,21,15,15,952.0,72.0,4.15,23.5,630.5,76.09,58.93
2017,2,21,15,30,939.0,70.0,3.8,23.0,589.0,73.93,57.38
2017,2,21,15,45,918.5,68.5,3.45,22.5,540.5,71.81,55.88
2017,2,21,16,0,898.0,67.0,3.1,22.0,492.0,69.59,54.28
2017,2,21,16,15,871.5,64.0,2.75,21.0,439.5,66.12,51.7
2017,2,21,16,30,845.0,61.0,2.4,20.0,387.0,57.1,44.26
2017,2,21,16,45,805.0,57.0,2.05,19.5,330.5,53.25,41.12
2017,2,21,17,0,765.0,53.0,1.7,19.0,274.0,49.4,37.87
2017,2,21,17,15,701.5,47.0,1.65,18.0,217.0,43.69,32.91
2017,2,21,17,30,638.0,41.0,1.6,17.0,160.0,38.01,27.76
2017,2,21,17,45,524.0,32.5,1.6,16.0,108.0,29.91,20.21
2017,2,21,18,0,410.0,24.0,1.6,15.0,56.0,21.98,10.95
2017,2,21,18,15,205.0,12.0,1.55,14.5,28.0,9.44,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
