Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,207.0,11.5,1.15,12.0,27.5,177.96,0.0
2017,2,22,7,30,414.0,23.0,1.2,13.0,55.0,418.17,289.7
2017,2,22,7,45,529.0,31.0,1.3,14.0,106.5,538.37,427.41
2017,2,22,8,0,644.0,39.0,1.4,15.0,158.0,656.72,523.21
2017,2,22,8,15,707.0,44.5,1.35,15.5,215.0,726.22,576.05
2017,2,22,8,30,770.0,50.0,1.3,16.0,272.0,794.07,623.76
2017,2,22,8,45,808.5,53.5,1.3,17.0,328.0,834.49,648.58
2017,2,22,9,0,847.0,57.0,1.3,18.0,384.0,861.73,663.04
2017,2,22,9,15,873.5,60.0,1.55,19.0,436.5,883.86,676.71
2017,2,22,9,30,900.0,63.0,1.8,20.0,489.0,902.26,687.33
2017,2,22,9,45,917.5,65.5,2.05,21.0,537.0,907.9,688.99
2017,2,22,10,0,935.0,68.0,2.3,22.0,585.0,909.4,687.81
2017,2,22,10,15,948.0,69.5,2.4,22.5,626.5,901.52,680.24
2017,2,22,10,30,961.0,71.0,2.5,23.0,668.0,889.42,670.07
2017,2,22,10,45,968.5,73.5,2.65,23.5,702.0,869.73,655.29
2017,2,22,11,0,976.0,76.0,2.8,24.0,736.0,845.94,637.83
2017,2,22,11,15,982.0,77.0,2.85,24.0,762.5,815.44,616.39
2017,2,22,11,30,988.0,78.0,2.9,24.0,789.0,781.17,592.06
2017,2,22,11,45,984.0,82.5,2.95,24.5,805.5,739.96,559.51
2017,2,22,12,0,980.0,87.0,3.0,25.0,822.0,695.8,524.35
2017,2,22,12,15,981.5,87.5,3.0,25.0,830.5,648.57,487.12
2017,2,22,12,30,983.0,88.0,3.0,25.0,839.0,598.6,446.89
2017,2,22,12,45,981.5,88.5,3.05,25.5,838.5,544.7,401.93
2017,2,22,13,0,980.0,89.0,3.1,26.0,838.0,488.8,354.31
2017,2,22,13,15,977.5,89.0,3.1,26.0,829.0,430.39,304.24
2017,2,22,13,30,975.0,89.0,3.1,26.0,820.0,370.61,252.18
2017,2,22,13,45,969.5,88.0,3.1,26.5,801.5,308.25,197.88
2017,2,22,14,0,964.0,87.0,3.1,27.0,783.0,245.41,145.48
2017,2,22,14,15,957.0,86.0,3.0,27.0,756.5,182.14,99.33
2017,2,22,14,30,950.0,85.0,2.9,27.0,730.0,119.05,67.19
2017,2,22,14,45,935.0,85.5,2.85,27.0,694.5,84.74,64.85
2017,2,22,15,0,920.0,86.0,2.8,27.0,659.0,84.45,64.79
2017,2,22,15,15,905.5,84.0,2.6,26.5,618.0,82.58,63.53
2017,2,22,15,30,891.0,82.0,2.4,26.0,577.0,80.59,62.18
2017,2,22,15,45,872.5,78.5,2.25,26.0,529.5,77.43,59.73
2017,2,22,16,0,854.0,75.0,2.1,26.0,482.0,67.51,51.6
2017,2,22,16,15,825.5,71.5,1.9,25.0,430.0,64.56,49.5
2017,2,22,16,30,797.0,68.0,1.7,24.0,378.0,61.56,47.31
2017,2,22,16,45,759.0,62.5,1.55,23.0,323.0,56.84,43.59
2017,2,22,17,0,721.0,57.0,1.4,22.0,268.0,52.06,39.68
2017,2,22,17,15,656.0,51.0,1.45,21.0,212.5,46.53,34.96
2017,2,22,17,30,591.0,45.0,1.5,20.0,157.0,41.06,30.05
2017,2,22,17,45,480.5,35.0,1.55,19.5,106.5,29.31,19.41
2017,2,22,18,0,370.0,25.0,1.6,19.0,56.0,20.87,10.24
2017,2,22,18,15,185.0,12.5,1.6,18.5,28.0,9.83,0.0
2017,2,22,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,23,7,15,146.0,14.0,2.6,12.5,26.0,130.56,0.0
2017,2,23,7,30,292.0,28.0,2.8,13.0,52.0,336.25,245.03
2017,2,23,7,45,414.5,39.5,3.0,14.0,102.5,461.43,375.68
2017,2,23,8,0,537.0,51.0,3.2,15.0,153.0,588.5,481.5
2017,2,23,8,15,606.5,59.0,3.2,15.5,208.5,665.28,542.96
2017,2,23,8,30,676.0,67.0,3.2,16.0,264.0,740.87,599.83
2017,2,23,8,45,725.5,71.5,3.2,17.0,320.5,784.53,628.94
2017,2,23,9,0,775.0,76.0,3.2,18.0,377.0,833.39,660.4
2017,2,23,9,15,805.0,80.0,3.5,19.0,430.0,860.16,676.56
2017,2,23,9,30,835.0,84.0,3.8,20.0,483.0,882.95,689.59
2017,2,23,9,45,860.0,85.5,4.1,21.0,531.5,894.03,694.12
2017,2,23,10,0,885.0,87.0,4.4,22.0,580.0,900.78,695.63
2017,2,23,10,15,900.0,89.5,4.55,22.5,622.0,886.11,683.08
2017,2,23,10,30,915.0,92.0,4.7,23.0,664.0,877.11,674.92
2017,2,23,10,45,928.0,93.0,4.9,23.5,699.5,860.63,661.89
2017,2,23,11,0,941.0,94.0,5.1,24.0,735.0,840.0,646.03
2017,2,23,11,15,948.5,95.0,5.2,24.5,761.5,811.1,623.84
2017,2,23,11,30,956.0,96.0,5.3,25.0,788.0,778.45,598.24
2017,2,23,11,45,964.0,95.0,5.45,25.5,807.0,740.61,567.71
2017,2,23,12,0,972.0,94.0,5.6,26.0,826.0,699.26,534.02
2017,2,23,12,15,973.5,94.5,5.6,26.0,835.0,652.09,495.82
2017,2,23,12,30,975.0,95.0,5.6,26.0,844.0,602.22,454.67
2017,2,23,12,45,972.5,96.0,5.7,26.5,843.0,548.35,408.83
2017,2,23,13,0,970.0,97.0,5.8,27.0,842.0,492.58,360.47
2017,2,23,13,15,967.0,97.0,5.75,27.0,832.5,434.24,309.6
2017,2,23,13,30,964.0,97.0,5.7,27.0,823.0,374.6,256.97
2017,2,23,13,45,955.0,97.5,5.7,27.0,804.0,312.75,203.05
2017,2,23,14,0,946.0,98.0,5.7,27.0,785.0,250.78,151.23
2017,2,23,14,15,938.0,97.0,5.55,27.0,758.0,188.13,104.95
2017,2,23,14,30,930.0,96.0,5.4,27.0,731.0,125.79,72.48
2017,2,23,14,45,917.0,95.0,5.3,27.0,695.5,89.89,69.15
2017,2,23,15,0,904.0,94.0,5.2,27.0,660.0,88.86,68.47
2017,2,23,15,15,888.5,91.5,4.85,26.5,618.5,86.78,67.05
2017,2,23,15,30,873.0,89.0,4.5,26.0,577.0,77.03,59.23
2017,2,23,15,45,850.5,86.0,4.2,26.0,529.0,74.86,57.59
2017,2,23,16,0,828.0,83.0,3.9,26.0,481.0,72.64,55.92
2017,2,23,16,15,798.5,79.0,3.55,25.0,429.0,69.53,53.71
2017,2,23,16,30,769.0,75.0,3.2,24.0,377.0,66.37,51.42
2017,2,23,16,45,725.5,70.0,2.85,23.0,322.0,62.2,48.18
2017,2,23,17,0,682.0,65.0,2.5,22.0,267.0,53.54,40.95
2017,2,23,17,15,615.0,57.5,2.5,21.0,211.5,47.47,35.77
2017,2,23,17,30,548.0,50.0,2.5,20.0,156.0,41.42,30.37
2017,2,23,17,45,432.0,39.0,2.5,19.5,105.5,32.25,21.95
2017,2,23,18,0,316.0,28.0,2.5,19.0,55.0,23.17,12.31
2017,2,23,18,15,158.0,14.0,2.7,18.5,27.5,11.02,0.0
2017,2,23,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,24,7,15,130.0,15.5,4.45,13.5,26.5,119.01,0.0
2017,2,24,7,30,260.0,31.0,4.6,14.0,53.0,314.47,235.82
2017,2,24,7,45,404.5,41.5,4.75,14.5,105.5,456.3,374.78
2017,2,24,8,0,549.0,52.0,4.9,15.0,158.0,602.02,497.34
2017,2,24,8,15,619.0,59.5,4.9,15.5,214.5,678.97,559.88
2017,2,24,8,30,689.0,67.0,4.9,16.0,271.0,754.63,617.85
2017,2,24,8,45,744.5,69.5,4.9,17.0,329.0,801.77,650.15
2017,2,24,9,0,800.0,72.0,4.9,18.0,387.0,853.67,684.43
2017,2,24,9,15,829.5,76.0,5.0,18.5,440.5,879.9,700.64
2017,2,24,9,30,859.0,80.0,5.1,19.0,494.0,902.13,713.77
2017,2,24,9,45,887.0,80.0,5.25,20.0,543.5,903.74,710.81
2017,2,24,10,0,915.0,80.0,5.4,21.0,593.0,911.36,712.4
2017,2,24,10,15,930.5,82.0,5.45,21.0,636.0,906.1,707.03
2017,2,24,10,30,946.0,84.0,5.5,21.0,679.0,896.55,698.85
2017,2,24,10,45,962.0,83.5,5.55,21.5,716.0,880.29,684.71
2017,2,24,11,0,978.0,83.0,5.6,22.0,753.0,859.68,667.7
2017,2,24,11,15,986.0,84.0,5.6,22.0,781.0,830.25,645.57
2017,2,24,11,30,994.0,85.0,5.6,22.0,809.0,796.88,620.43
2017,2,24,11,45,995.5,88.0,5.7,22.5,827.5,757.22,587.74
2017,2,24,12,0,997.0,91.0,5.8,23.0,846.0,714.22,552.06
2017,2,24,12,15,1000.5,91.5,5.75,23.0,856.5,667.07,513.2
2017,2,24,12,30,1004.0,92.0,5.7,23.0,867.0,616.96,471.17
2017,2,24,12,45,1006.0,91.0,5.7,23.0,868.0,562.14,424.62
2017,2,24,13,0,1008.0,90.0,5.7,23.0,869.0,504.99,374.99
2017,2,24,13,15,1007.0,90.0,5.6,23.0,860.5,445.39,322.11
2017,2,24,13,30,1006.0,90.0,5.5,23.0,852.0,384.19,267.15
2017,2,24,13,45,1002.5,89.0,5.45,23.0,834.0,320.31,210.36
2017,2,24,14,0,999.0,88.0,5.4,23.0,816.0,255.68,155.17
2017,2,24,14,15,992.5,86.5,5.3,22.5,789.0,189.83,105.76
2017,2,24,14,30,986.0,85.0,5.2,22.0,762.0,124.11,70.66
2017,2,24,14,45,973.5,84.5,5.15,22.0,726.0,85.26,66.66
2017,2,24,15,0,961.0,84.0,5.1,22.0,690.0,84.39,66.1
2017,2,24,15,15,946.5,82.0,4.95,21.5,647.5,82.45,64.76
2017,2,24,15,30,932.0,80.0,4.8,21.0,605.0,80.4,63.33
2017,2,24,15,45,913.0,77.0,4.65,21.0,556.0,77.47,61.02
2017,2,24,16,0,894.0,74.0,4.5,21.0,507.0,74.39,58.58
2017,2,24,16,15,866.5,70.5,4.15,20.0,453.0,64.59,50.56
2017,2,24,16,30,839.0,67.0,3.8,19.0,399.0,61.51,48.26
2017,2,24,16,45,799.0,62.5,3.45,18.5,342.0,57.43,44.92
2017,2,24,17,0,759.0,58.0,3.1,18.0,285.0,53.33,41.48
2017,2,24,17,15,694.5,52.0,3.0,17.0,227.0,47.74,36.64
2017,2,24,17,30,630.0,46.0,2.9,16.0,169.0,42.21,31.63
2017,2,24,17,45,515.5,36.5,2.8,15.0,116.0,33.36,23.41
2017,2,24,18,0,401.0,27.0,2.7,14.0,63.0,22.62,12.49
2017,2,24,18,15,200.5,13.5,2.9,13.5,31.5,10.62,0.0
2017,2,24,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,25,7,15,194.0,14.0,4.5,4.5,31.5,170.98,0.0
2017,2,25,7,30,388.0,28.0,4.8,5.0,63.0,422.23,332.68
2017,2,25,7,45,505.5,37.5,5.1,5.5,116.5,540.6,457.59
2017,2,25,8,0,623.0,47.0,5.4,6.0,170.0,653.27,557.48
2017,2,25,8,15,687.5,53.0,5.35,6.5,227.5,725.98,618.49
2017,2,25,8,30,752.0,59.0,5.3,7.0,285.0,796.5,673.9
2017,2,25,8,45,793.5,63.5,5.3,7.5,342.5,841.43,706.7
2017,2,25,9,0,835.0,68.0,5.3,8.0,400.0,883.0,735.53
2017,2,25,9,15,862.5,71.0,5.15,8.5,453.5,906.04,748.33
2017,2,25,9,30,890.0,74.0,5.0,9.0,507.0,914.86,750.07
2017,2,25,9,45,909.0,77.0,4.9,10.0,556.0,922.14,749.65
2017,2,25,10,0,928.0,80.0,4.8,11.0,605.0,925.21,746.19
2017,2,25,10,15,942.0,82.0,4.65,11.5,647.0,918.4,736.69
2017,2,25,10,30,956.0,84.0,4.5,12.0,689.0,907.3,724.37
2017,2,25,10,45,965.0,86.0,4.4,12.5,724.0,887.77,706.6
2017,2,25,11,0,974.0,88.0,4.3,13.0,759.0,864.1,686.17
2017,2,25,11,15,980.5,89.0,4.15,13.0,786.0,833.45,661.99
2017,2,25,11,30,987.0,90.0,4.0,13.0,813.0,798.99,635.09
2017,2,25,11,45,987.5,92.5,3.85,13.5,830.0,758.2,600.36
2017,2,25,12,0,988.0,95.0,3.7,14.0,847.0,714.23,562.88
2017,2,25,12,15,989.5,95.5,3.5,14.0,856.0,666.13,522.59
2017,2,25,12,30,991.0,96.0,3.3,14.0,865.0,615.3,479.33
2017,2,25,12,45,990.0,96.0,3.15,14.5,864.5,560.32,431.21
2017,2,25,13,0,989.0,96.0,3.0,15.0,864.0,503.32,380.45
2017,2,25,13,15,986.5,96.0,2.85,15.0,854.5,443.98,327.47
2017,2,25,13,30,984.0,96.0,2.7,15.0,845.0,383.25,272.47
2017,2,25,13,45,977.0,96.0,2.55,15.5,826.0,320.25,215.44
2017,2,25,14,0,970.0,96.0,2.4,16.0,807.0,256.89,160.39
2017,2,25,14,15,962.0,94.5,2.3,16.0,779.5,192.36,110.97
2017,2,25,14,30,954.0,93.0,2.2,16.0,752.0,128.17,75.63
2017,2,25,14,45,936.0,94.5,2.1,16.0,715.5,90.15,72.35
2017,2,25,15,0,918.0,96.0,2.0,16.0,679.0,90.45,72.82
2017,2,25,15,15,903.0,93.5,1.95,15.5,636.5,88.4,71.38
2017,2,25,15,30,888.0,91.0,1.9,15.0,594.0,78.65,63.27
2017,2,25,15,45,865.5,88.5,1.9,15.0,545.5,76.85,61.91
2017,2,25,16,0,843.0,86.0,1.9,15.0,497.0,75.03,60.53
2017,2,25,16,15,813.5,82.0,1.7,14.5,443.5,71.96,58.17
2017,2,25,16,30,784.0,78.0,1.5,14.0,390.0,68.85,55.73
2017,2,25,16,45,738.5,73.0,1.35,13.5,333.5,64.69,52.31
2017,2,25,17,0,693.0,68.0,1.2,13.0,277.0,55.85,44.61
2017,2,25,17,15,625.5,60.5,1.2,12.0,220.5,49.82,39.32
2017,2,25,17,30,558.0,53.0,1.2,11.0,164.0,43.82,33.81
2017,2,25,17,45,441.5,42.0,1.2,10.0,112.0,34.7,25.21
2017,2,25,18,0,325.0,31.0,1.2,9.0,60.0,25.68,15.61
2017,2,25,18,15,162.5,15.5,1.2,8.5,30.0,12.2,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,26,7,15,65.0,19.5,2.65,8.5,25.5,69.12,0.0
2017,2,26,7,30,130.0,39.0,2.8,9.0,51.0,202.78,158.87
2017,2,26,7,45,232.5,58.0,3.0,10.0,98.0,329.72,276.19
2017,2,26,8,0,335.0,77.0,3.2,11.0,145.0,443.85,374.65
2017,2,26,8,15,406.0,90.0,3.25,11.5,197.0,523.28,440.62
2017,2,26,8,30,477.0,103.0,3.3,12.0,249.0,602.92,503.42
2017,2,26,8,45,238.5,84.0,3.4,12.5,157.0,353.81,299.13
2017,2,26,9,0,0.0,65.0,3.5,13.0,65.0,49.83,37.0
2017,2,26,9,15,0.0,74.5,3.55,13.5,74.5,57.2,43.21
2017,2,26,9,30,0.0,84.0,3.6,14.0,84.0,64.59,49.2
2017,2,26,9,45,0.0,102.5,3.65,14.5,102.5,80.02,61.87
2017,2,26,10,0,0.0,121.0,3.7,15.0,121.0,95.46,74.37
2017,2,26,10,15,0.0,129.5,3.8,15.5,129.5,102.18,79.56
2017,2,26,10,30,0.0,138.0,3.9,16.0,138.0,108.85,84.68
2017,2,26,10,45,0.0,112.5,4.0,16.5,112.5,87.46,66.8
2017,2,26,11,0,0.0,87.0,4.1,17.0,87.0,67.12,49.88
2017,2,26,11,15,0.0,66.5,4.1,17.5,66.5,51.25,36.68
2017,2,26,11,30,0.0,46.0,4.1,18.0,46.0,35.42,23.56
2017,2,26,11,45,0.0,63.5,4.15,18.5,63.5,48.98,34.59
2017,2,26,12,0,0.0,81.0,4.2,19.0,81.0,62.58,45.55
2017,2,26,12,15,3.0,134.0,4.2,19.0,136.5,105.45,80.24
2017,2,26,12,30,6.0,187.0,4.2,19.0,192.0,147.39,113.77
2017,2,26,12,45,5.5,184.5,4.25,19.5,189.0,144.29,110.97
2017,2,26,13,0,5.0,182.0,4.3,20.0,186.0,141.26,108.33
2017,2,26,13,15,18.5,248.5,4.3,20.5,263.0,193.65,149.24
2017,2,26,13,30,32.0,315.0,4.3,21.0,340.0,235.94,181.4
2017,2,26,13,45,16.0,208.5,4.35,21.5,221.0,159.83,121.9
2017,2,26,14,0,0.0,102.0,4.4,22.0,102.0,78.57,57.87
2017,2,26,14,15,20.0,198.5,4.3,22.0,212.5,143.33,108.83
2017,2,26,14,30,40.0,295.0,4.2,22.0,323.0,194.75,149.23
2017,2,26,14,45,20.0,201.0,4.15,22.0,215.0,146.16,117.32
2017,2,26,15,0,0.0,107.0,4.1,22.0,107.0,81.84,63.85
2017,2,26,15,15,23.5,174.0,3.8,22.0,187.5,122.1,97.9
2017,2,26,15,30,47.0,241.0,3.5,22.0,268.0,158.93,128.84
2017,2,26,15,45,196.0,219.0,3.25,22.0,317.5,144.34,116.96
2017,2,26,16,0,345.0,197.0,3.0,22.0,367.0,130.45,105.66
2017,2,26,16,15,317.0,183.0,2.6,21.5,326.0,122.24,99.26
2017,2,26,16,30,289.0,169.0,2.2,21.0,285.0,113.76,92.55
2017,2,26,16,45,263.5,147.5,1.8,20.5,242.0,100.77,81.83
2017,2,26,17,0,238.0,126.0,1.4,20.0,199.0,87.34,70.54
2017,2,26,17,15,200.0,104.0,1.4,19.5,157.0,73.04,58.24
2017,2,26,17,30,162.0,82.0,1.4,19.0,115.0,58.36,45.27
2017,2,26,17,45,104.0,59.0,1.4,18.5,77.5,42.65,31.11
2017,2,26,18,0,46.0,36.0,1.4,18.0,40.0,26.51,15.79
2017,2,26,18,15,23.0,18.0,1.5,17.5,20.0,14.16,0.0
2017,2,26,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,7,15,49.5,20.0,2.7,17.0,25.0,87.21,0.0
2017,2,27,7,30,99.0,40.0,2.8,17.0,50.0,176.88,135.31
2017,2,27,7,45,192.0,61.5,2.95,17.5,95.5,282.81,231.04
2017,2,27,8,0,285.0,83.0,3.1,18.0,141.0,390.85,322.65
2017,2,27,8,15,202.0,108.0,3.2,18.5,155.5,345.92,285.22
2017,2,27,8,30,119.0,133.0,3.3,19.0,170.0,277.52,227.58
2017,2,27,8,45,145.5,153.0,3.45,19.5,206.5,318.78,260.88
2017,2,27,9,0,172.0,173.0,3.6,20.0,243.0,359.57,292.6
2017,2,27,9,15,95.5,178.5,3.7,20.0,218.5,265.77,214.8
2017,2,27,9,30,19.0,184.0,3.8,20.0,194.0,176.44,139.73
2017,2,27,9,45,24.0,205.0,3.95,20.5,218.5,197.69,156.36
2017,2,27,10,0,29.0,226.0,4.1,21.0,243.0,237.33,187.13
2017,2,27,10,15,14.5,132.5,4.1,21.0,141.0,117.29,90.49
2017,2,27,10,30,0.0,39.0,4.1,21.0,39.0,29.93,18.91
2017,2,27,10,45,0.0,41.5,4.15,21.5,41.5,31.88,20.43
2017,2,27,11,0,0.0,44.0,4.2,22.0,44.0,33.83,21.92
2017,2,27,11,15,0.0,65.5,4.15,22.0,65.5,50.48,35.37
2017,2,27,11,30,0.0,87.0,4.1,22.0,87.0,67.2,48.78
2017,2,27,11,45,0.0,101.5,4.1,22.5,101.5,78.55,57.7
2017,2,27,12,0,0.0,116.0,4.1,23.0,116.0,89.84,66.53
2017,2,27,12,15,0.0,120.5,4.05,23.0,120.5,93.24,69.18
2017,2,27,12,30,0.0,125.0,4.0,23.0,125.0,96.59,71.81
2017,2,27,12,45,15.0,222.0,4.0,23.5,233.5,177.17,134.93
2017,2,27,13,0,30.0,319.0,4.0,24.0,342.0,251.73,191.73
2017,2,27,13,15,376.5,263.5,3.9,24.0,553.5,334.06,247.78
2017,2,27,13,30,723.0,208.0,3.8,24.0,765.0,375.3,265.94
2017,2,27,13,45,367.0,220.0,3.75,24.5,502.5,241.66,170.82
2017,2,27,14,0,11.0,232.0,3.7,25.0,240.0,172.71,130.32
2017,2,27,14,15,170.5,275.0,3.6,25.0,394.5,202.13,146.83
2017,2,27,14,30,330.0,318.0,3.5,25.0,549.0,207.6,149.69
2017,2,27,14,45,342.0,298.5,3.4,25.0,527.5,179.21,142.7
2017,2,27,15,0,354.0,279.0,3.3,25.0,506.0,171.01,136.36
2017,2,27,15,15,323.5,265.5,3.15,25.0,463.5,164.32,131.21
2017,2,27,15,30,293.0,252.0,3.0,25.0,421.0,157.44,125.91
2017,2,27,15,45,480.5,190.0,2.95,25.0,439.5,124.3,98.92
2017,2,27,16,0,668.0,128.0,2.9,25.0,458.0,93.46,73.54
2017,2,27,16,15,634.0,121.5,2.55,24.5,408.0,90.02,71.06
2017,2,27,16,30,600.0,115.0,2.2,24.0,358.0,86.53,68.47
2017,2,27,16,45,553.5,106.0,1.85,23.5,305.5,80.94,64.03
2017,2,27,17,0,507.0,97.0,1.5,23.0,253.0,71.69,56.35
2017,2,27,17,15,438.0,85.0,1.45,22.0,200.5,63.02,49.06
2017,2,27,17,30,369.0,73.0,1.4,21.0,148.0,54.26,41.4
2017,2,27,17,45,267.5,55.5,1.35,20.5,101.0,41.38,29.8
2017,2,27,18,0,166.0,38.0,1.3,20.0,54.0,28.42,17.37
2017,2,27,18,15,83.0,19.0,1.35,20.0,27.0,14.31,0.0
2017,2,27,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2017,2,28,7,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,2,28,7,45,0.0,1.0,4.15,20.5,1.0,0.76,0.0
2017,2,28,8,0,0.0,2.0,4.3,21.0,2.0,1.51,0.0
2017,2,28,8,15,0.0,3.0,4.65,21.5,3.0,2.27,0.0
2017,2,28,8,30,0.0,4.0,5.0,22.0,4.0,3.03,0.0
2017,2,28,8,45,0.0,23.0,5.35,22.5,23.0,17.52,8.95
2017,2,28,9,0,0.0,42.0,5.7,23.0,42.0,32.1,20.95
2017,2,28,9,15,0.5,99.5,5.85,23.0,100.0,79.12,59.48
2017,2,28,9,30,1.0,157.0,6.0,23.0,158.0,132.32,102.41
2017,2,28,9,45,0.5,130.0,6.15,23.5,130.5,104.54,79.46
2017,2,28,10,0,0.0,103.0,6.3,24.0,103.0,80.07,59.36
2017,2,28,10,15,18.0,184.5,6.3,24.0,196.5,166.03,128.61
2017,2,28,10,30,36.0,266.0,6.3,24.0,290.0,271.97,211.89
2017,2,28,10,45,18.0,141.5,6.35,24.5,153.5,134.27,102.49
2017,2,28,11,0,0.0,17.0,6.4,25.0,17.0,13.05,4.85
2017,2,28,11,15,20.5,168.5,6.35,25.0,184.0,155.85,119.08
2017,2,28,11,30,41.0,320.0,6.3,25.0,351.0,299.86,230.72
2017,2,28,11,45,33.5,313.0,6.3,25.0,339.0,281.61,215.97
2017,2,28,12,0,26.0,306.0,6.3,25.0,327.0,256.37,196.16
2017,2,28,12,15,25.0,306.5,6.2,25.0,326.5,252.48,192.91
2017,2,28,12,30,24.0,307.0,6.1,25.0,326.0,248.67,189.72
2017,2,28,12,45,24.0,306.0,6.0,25.5,325.5,244.26,185.74
2017,2,28,13,0,24.0,305.0,5.9,26.0,325.0,239.8,181.76
2017,2,28,13,15,22.0,295.0,5.7,26.0,313.0,228.16,172.66
2017,2,28,13,30,20.0,285.0,5.5,26.0,301.0,216.95,163.95
2017,2,28,13,45,23.5,290.5,5.35,26.5,308.5,217.91,164.16
2017,2,28,14,0,27.0,296.0,5.2,27.0,316.0,217.91,163.67
2017,2,28,14,15,21.0,269.5,4.95,26.5,285.0,195.72,147.32
2017,2,28,14,30,15.0,243.0,4.7,26.0,254.0,174.79,132.06
2017,2,28,14,45,129.0,273.0,4.5,26.0,357.0,171.19,135.86
2017,2,28,15,0,243.0,303.0,4.3,26.0,460.0,188.13,149.86
2017,2,28,15,15,258.0,280.5,4.0,26.0,438.0,169.96,135.37
2017,2,28,15,30,273.0,258.0,3.7,26.0,416.0,159.93,127.52
2017,2,28,15,45,209.0,240.5,3.4,26.0,356.0,155.48,124.22
2017,2,28,16,0,145.0,223.0,3.1,26.0,296.0,144.32,115.39
2017,2,28,16,15,132.0,202.5,2.65,25.5,263.5,132.52,106.17
2017,2,28,16,30,119.0,182.0,2.2,25.0,231.0,120.34,96.51
2017,2,28,16,45,114.0,157.0,1.8,24.5,198.5,105.57,84.53
2017,2,28,17,0,109.0,132.0,1.4,24.0,166.0,90.3,71.9
2017,2,28,17,15,92.0,107.0,1.3,23.0,132.0,74.42,58.59
2017,2,28,17,30,75.0,82.0,1.2,22.0,98.0,58.11,44.54
2017,2,28,17,45,51.0,58.5,1.15,21.5,67.5,42.37,30.55
2017,2,28,18,0,27.0,35.0,1.1,21.0,37.0,26.0,15.49
2017,2,28,18,15,13.5,17.5,1.1,20.5,18.5,13.27,0.0
2017,2,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,1,7,15,79.5,18.5,5.05,14.5,27.0,108.64,5.87
2017,3,1,7,30,159.0,37.0,5.3,15.0,54.0,238.51,189.89
2017,3,1,7,45,206.0,57.5,5.6,15.5,93.5,285.29,237.62
2017,3,1,8,0,253.0,78.0,5.9,16.0,133.0,352.76,297.09
2017,3,1,8,15,288.5,96.0,6.15,16.0,175.0,405.34,342.47
2017,3,1,8,30,324.0,114.0,6.4,16.0,217.0,457.39,385.78
2017,3,1,8,45,386.5,126.5,6.65,16.5,271.0,549.03,459.03
2017,3,1,9,0,449.0,139.0,6.9,17.0,325.0,617.15,512.04
2017,3,1,9,15,654.0,108.5,6.9,17.5,418.0,774.82,632.9
2017,3,1,9,30,859.0,78.0,6.9,18.0,511.0,911.21,732.2
2017,3,1,9,45,880.0,80.0,6.9,18.5,559.0,908.81,726.19
2017,3,1,10,0,901.0,82.0,6.9,19.0,607.0,912.81,725.7
2017,3,1,10,15,915.0,84.5,6.85,19.0,649.0,906.94,719.28
2017,3,1,10,30,929.0,87.0,6.8,19.0,691.0,896.83,710.0
2017,3,1,10,45,941.0,87.5,6.75,19.0,726.5,878.6,694.98
2017,3,1,11,0,953.0,88.0,6.7,19.0,762.0,856.24,677.16
2017,3,1,11,15,960.5,89.5,6.6,19.0,789.0,827.33,654.49
2017,3,1,11,30,968.0,91.0,6.5,19.0,816.0,794.57,629.09
2017,3,1,11,45,957.5,100.0,6.45,19.5,831.0,752.7,593.44
2017,3,1,12,0,947.0,109.0,6.4,20.0,846.0,708.1,555.43
2017,3,1,12,15,949.5,109.5,6.3,20.0,855.5,661.77,516.67
2017,3,1,12,30,952.0,110.0,6.2,20.0,865.0,612.71,474.97
2017,3,1,12,45,955.0,109.0,6.15,20.0,866.0,560.21,429.72
2017,3,1,13,0,958.0,108.0,6.1,20.0,867.0,505.42,381.48
2017,3,1,13,15,956.5,107.5,6.0,20.0,858.0,447.2,329.4
2017,3,1,13,30,955.0,107.0,5.9,20.0,849.0,387.58,275.37
2017,3,1,13,45,954.0,104.5,5.85,20.0,831.5,325.61,219.5
2017,3,1,14,0,953.0,102.0,5.8,20.0,814.0,262.74,164.76
2017,3,1,14,15,946.0,100.5,5.7,19.5,787.5,199.0,115.47
2017,3,1,14,30,939.0,99.0,5.6,19.0,761.0,135.5,79.2
2017,3,1,14,45,852.5,119.0,5.55,19.0,698.5,93.25,74.18
2017,3,1,15,0,766.0,139.0,5.5,19.0,636.0,96.34,77.0
2017,3,1,15,15,824.0,116.5,5.45,19.0,621.0,92.9,74.25
2017,3,1,15,30,882.0,94.0,5.4,19.0,606.0,80.33,63.69
2017,3,1,15,45,868.0,89.0,5.35,19.0,559.0,77.1,61.13
2017,3,1,16,0,854.0,84.0,5.3,19.0,512.0,73.72,58.42
2017,3,1,16,15,825.5,73.0,5.05,18.5,451.0,65.58,51.67
2017,3,1,16,30,797.0,62.0,4.8,18.0,390.0,57.1,44.56
2017,3,1,16,45,764.0,63.0,4.6,17.5,342.0,57.28,44.94
2017,3,1,17,0,731.0,64.0,4.4,17.0,294.0,57.72,45.51
2017,3,1,17,15,669.0,57.5,4.05,16.0,236.5,51.96,40.56
2017,3,1,17,30,607.0,51.0,3.7,15.0,179.0,42.59,32.19
2017,3,1,17,45,506.0,41.0,3.35,14.0,125.5,34.2,24.44
2017,3,1,18,0,405.0,31.0,3.0,13.0,72.0,25.87,16.13
2017,3,1,18,15,202.5,15.5,3.1,12.5,36.0,12.67,0.0
2017,3,1,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,7,15,141.5,18.5,3.2,6.5,34.0,177.51,49.39
2017,3,2,7,30,283.0,37.0,3.2,7.0,68.0,345.79,285.08
2017,3,2,7,45,351.5,53.0,3.25,7.5,114.0,427.13,362.24
2017,3,2,8,0,420.0,69.0,3.3,8.0,160.0,511.13,434.93
2017,3,2,8,15,485.0,76.0,3.4,8.5,210.0,587.46,497.62
2017,3,2,8,30,550.0,83.0,3.5,9.0,260.0,658.33,552.94
2017,3,2,8,45,676.0,80.5,3.65,10.0,337.0,771.71,637.7
2017,3,2,9,0,802.0,78.0,3.8,11.0,414.0,876.55,712.13
2017,3,2,9,15,716.0,104.0,4.05,11.5,432.0,828.76,673.53
2017,3,2,9,30,630.0,130.0,4.3,12.0,450.0,770.04,627.82
2017,3,2,9,45,506.0,184.5,4.55,12.5,457.0,695.2,567.94
2017,3,2,10,0,382.0,239.0,4.8,13.0,464.0,607.6,495.89
2017,3,2,10,15,654.0,167.5,4.7,13.5,583.0,786.3,634.81
2017,3,2,10,30,926.0,96.0,4.6,14.0,702.0,906.2,718.67
2017,3,2,10,45,937.0,97.0,4.55,14.5,737.0,887.42,701.09
2017,3,2,11,0,948.0,98.0,4.5,15.0,772.0,864.54,681.76
2017,3,2,11,15,955.0,99.5,4.4,15.0,799.0,835.01,658.81
2017,3,2,11,30,962.0,101.0,4.3,15.0,826.0,801.67,632.99
2017,3,2,11,45,963.0,103.5,4.25,15.5,843.0,761.44,599.28
2017,3,2,12,0,964.0,106.0,4.2,16.0,860.0,718.06,562.92
2017,3,2,12,15,966.0,106.5,4.1,16.0,869.0,670.66,523.85
2017,3,2,12,30,968.0,107.0,4.0,16.0,878.0,620.54,481.8
2017,3,2,12,45,967.5,107.5,3.95,16.0,878.0,566.67,435.92
2017,3,2,13,0,967.0,108.0,3.9,16.0,878.0,510.77,387.17
2017,3,2,13,15,964.5,107.5,3.8,16.0,868.5,451.6,334.57
2017,3,2,13,30,962.0,107.0,3.7,16.0,859.0,391.14,279.96
2017,3,2,13,45,956.5,106.5,3.65,16.0,840.0,328.85,223.88
2017,3,2,14,0,951.0,106.0,3.6,16.0,821.0,266.1,169.16
2017,3,2,14,15,943.5,104.5,3.6,16.0,794.0,202.26,119.18
2017,3,2,14,30,936.0,103.0,3.6,16.0,767.0,138.73,82.2
2017,3,2,14,45,920.0,103.5,3.6,16.0,730.5,94.83,76.32
2017,3,2,15,0,904.0,104.0,3.6,16.0,694.0,94.71,76.43
2017,3,2,15,15,889.0,101.5,3.55,15.5,651.5,84.76,68.19
2017,3,2,15,30,874.0,99.0,3.5,15.0,609.0,83.39,67.34
2017,3,2,15,45,854.5,95.5,3.45,15.0,561.0,81.19,65.63
2017,3,2,16,0,835.0,92.0,3.4,15.0,513.0,78.92,63.87
2017,3,2,16,15,806.5,87.5,3.05,14.5,459.5,75.68,61.37
2017,3,2,16,30,778.0,83.0,2.7,14.0,406.0,72.37,58.78
2017,3,2,16,45,739.5,77.0,2.35,13.5,349.5,62.51,50.33
2017,3,2,17,0,701.0,71.0,2.0,13.0,293.0,58.05,46.55
2017,3,2,17,15,638.0,63.5,1.85,12.0,236.0,52.12,41.4
2017,3,2,17,30,575.0,56.0,1.7,11.0,179.0,46.19,36.02
2017,3,2,17,45,469.0,45.0,1.6,10.5,125.5,37.16,27.51
2017,3,2,18,0,363.0,34.0,1.5,10.0,72.0,28.17,18.48
2017,3,2,18,15,181.5,17.0,1.5,9.5,36.0,13.87,0.0
2017,3,2,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,3,7,15,209.5,17.5,2.3,6.5,41.5,240.92,102.74
2017,3,3,7,30,419.0,35.0,2.4,7.0,83.0,463.42,379.19
2017,3,3,7,45,512.5,45.5,2.5,8.0,137.0,565.92,471.07
2017,3,3,8,0,606.0,56.0,2.6,9.0,191.0,670.19,556.25
2017,3,3,8,15,666.0,63.0,2.8,10.0,249.0,739.2,609.66
2017,3,3,8,30,726.0,70.0,3.0,11.0,307.0,806.55,658.79
2017,3,3,8,45,756.5,77.0,3.25,12.0,362.0,837.13,678.73
2017,3,3,9,0,787.0,84.0,3.5,13.0,417.0,871.89,701.05
2017,3,3,9,15,813.5,88.5,3.8,13.5,470.0,896.18,716.69
2017,3,3,9,30,840.0,93.0,4.1,14.0,523.0,916.41,729.21
2017,3,3,9,45,631.0,162.0,4.4,15.0,502.0,794.51,636.87
2017,3,3,10,0,422.0,231.0,4.7,16.0,481.0,655.67,526.44
2017,3,3,10,15,498.5,221.0,4.7,16.0,535.5,697.49,558.62
2017,3,3,10,30,575.0,211.0,4.7,16.0,590.0,733.91,585.34
2017,3,3,10,45,449.0,269.5,4.7,16.5,574.5,663.08,526.23
2017,3,3,11,0,323.0,328.0,4.7,17.0,559.0,579.78,458.56
2017,3,3,11,15,262.0,352.0,4.7,17.0,544.0,534.63,422.05
2017,3,3,11,30,201.0,376.0,4.7,17.0,529.0,478.4,377.13
2017,3,3,11,45,278.0,369.5,4.75,17.5,585.5,519.11,407.74
2017,3,3,12,0,355.0,363.0,4.8,18.0,642.0,539.85,422.13
2017,3,3,12,15,352.0,368.5,4.75,18.0,648.0,515.01,401.41
2017,3,3,12,30,349.0,374.0,4.7,18.0,654.0,489.15,379.85
2017,3,3,12,45,458.0,332.5,4.7,18.0,699.5,485.94,375.12
2017,3,3,13,0,567.0,291.0,4.7,18.0,745.0,468.73,357.84
2017,3,3,13,15,443.0,331.5,4.65,18.0,684.0,405.84,307.45
2017,3,3,13,30,319.0,372.0,4.6,18.0,623.0,357.06,269.51
2017,3,3,13,45,166.0,310.5,4.55,18.0,441.5,256.79,194.58
2017,3,3,14,0,13.0,249.0,4.5,18.0,260.0,184.82,143.51
2017,3,3,14,15,41.5,288.5,4.4,18.0,319.5,200.53,155.02
2017,3,3,14,30,70.0,328.0,4.3,18.0,379.0,214.77,166.24
2017,3,3,14,45,134.5,320.5,4.2,18.0,411.0,193.41,158.49
2017,3,3,15,0,199.0,313.0,4.1,18.0,443.0,191.56,157.29
2017,3,3,15,15,167.0,292.5,4.0,17.5,397.5,180.89,149.01
2017,3,3,15,30,135.0,272.0,3.9,17.0,352.0,169.88,140.42
2017,3,3,15,45,102.5,245.0,3.8,17.0,303.0,161.35,133.61
2017,3,3,16,0,70.0,218.0,3.7,17.0,254.0,145.28,120.34
2017,3,3,16,15,231.5,184.0,3.35,16.5,284.0,121.1,100.18
2017,3,3,16,30,393.0,150.0,3.0,16.0,314.0,102.17,84.29
2017,3,3,16,45,348.5,139.0,2.7,15.5,269.5,97.3,80.45
2017,3,3,17,0,304.0,128.0,2.4,15.0,225.0,89.6,74.0
2017,3,3,17,15,360.5,101.5,2.2,14.5,195.0,73.05,59.51
2017,3,3,17,30,417.0,75.0,2.0,14.0,165.0,56.06,44.32
2017,3,3,17,45,317.0,58.5,1.85,13.5,115.0,43.82,33.03
2017,3,3,18,0,217.0,42.0,1.7,13.0,65.0,31.51,21.16
2017,3,3,18,15,108.5,21.0,1.8,12.5,32.5,15.89,0.0
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
