Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.35,10.0,0.5,0.38,0.0
2017,3,4,7,30,0.0,1.0,2.5,10.0,1.0,0.75,0.0
2017,3,4,7,45,0.0,2.0,2.65,10.5,2.0,1.51,0.0
2017,3,4,8,0,0.0,3.0,2.8,11.0,3.0,2.27,0.0
2017,3,4,8,15,0.0,4.0,2.8,11.0,4.0,3.03,0.0
2017,3,4,8,30,0.0,5.0,2.8,11.0,5.0,3.8,0.0
2017,3,4,8,45,0.0,29.5,2.8,11.5,29.5,22.5,13.87
2017,3,4,9,0,0.0,54.0,2.8,12.0,54.0,41.35,29.99
2017,3,4,9,15,0.0,54.0,2.95,12.0,54.0,41.37,29.88
2017,3,4,9,30,0.0,54.0,3.1,12.0,54.0,41.39,29.78
2017,3,4,9,45,0.0,85.5,3.3,12.5,85.5,65.8,50.25
2017,3,4,10,0,0.0,117.0,3.5,13.0,117.0,91.79,71.75
2017,3,4,10,15,3.0,158.0,3.55,13.0,160.0,129.09,102.59
2017,3,4,10,30,6.0,199.0,3.6,13.0,203.0,166.27,132.92
2017,3,4,10,45,3.0,162.0,3.7,13.0,164.0,130.74,103.38
2017,3,4,11,0,0.0,125.0,3.8,13.0,125.0,97.44,75.7
2017,3,4,11,15,0.0,87.5,3.85,13.0,87.5,67.59,50.9
2017,3,4,11,30,0.0,50.0,3.9,13.0,50.0,38.54,26.65
2017,3,4,11,45,0.0,75.0,3.95,13.5,75.0,57.94,42.71
2017,3,4,12,0,0.0,100.0,4.0,14.0,100.0,77.41,58.66
2017,3,4,12,15,0.0,102.5,4.0,14.0,102.5,79.33,60.19
2017,3,4,12,30,0.0,105.0,4.0,14.0,105.0,81.22,61.72
2017,3,4,12,45,0.0,104.0,4.0,14.0,104.0,80.4,61.04
2017,3,4,13,0,0.0,103.0,4.0,14.0,103.0,79.58,60.37
2017,3,4,13,15,0.0,105.0,4.0,14.0,105.0,81.04,61.6
2017,3,4,13,30,0.0,107.0,4.0,14.0,107.0,82.48,62.82
2017,3,4,13,45,0.0,92.0,4.05,14.0,92.0,71.14,53.52
2017,3,4,14,0,0.0,77.0,4.1,14.0,77.0,59.46,43.92
2017,3,4,14,15,0.0,79.0,4.0,14.0,79.0,60.98,45.25
2017,3,4,14,30,0.0,81.0,3.9,14.0,81.0,62.5,46.59
2017,3,4,14,45,0.0,61.5,3.85,14.0,61.5,47.34,35.8
2017,3,4,15,0,0.0,42.0,3.8,14.0,42.0,32.26,22.69
2017,3,4,15,15,0.0,67.5,3.7,14.0,67.5,51.92,39.99
2017,3,4,15,30,0.0,93.0,3.6,14.0,93.0,71.58,57.3
2017,3,4,15,45,0.0,68.5,3.5,14.0,68.5,52.62,40.84
2017,3,4,16,0,0.0,44.0,3.4,14.0,44.0,33.69,24.27
2017,3,4,16,15,0.0,30.5,3.4,13.5,30.5,23.3,15.17
2017,3,4,16,30,0.0,17.0,3.4,13.0,17.0,12.95,5.99
2017,3,4,16,45,0.0,14.5,3.4,13.0,14.5,11.03,4.29
2017,3,4,17,0,0.0,12.0,3.4,13.0,12.0,9.12,2.58
2017,3,4,17,15,0.0,9.5,3.4,13.0,9.5,7.21,0.85
2017,3,4,17,30,0.0,7.0,3.4,13.0,7.0,5.3,0.0
2017,3,4,17,45,0.0,4.5,3.4,13.0,4.5,3.4,0.0
2017,3,4,18,0,0.0,2.0,3.4,13.0,2.0,1.51,0.0
2017,3,4,18,15,0.0,1.0,3.45,13.0,1.0,0.75,0.0
2017,3,4,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,5,7,15,153.0,21.0,1.65,13.0,39.5,198.03,116.73
2017,3,5,7,30,306.0,42.0,1.7,13.0,79.0,373.96,303.31
2017,3,5,7,45,405.5,53.0,1.8,13.5,130.0,481.79,395.77
2017,3,5,8,0,505.0,64.0,1.9,14.0,181.0,591.4,483.94
2017,3,5,8,15,565.0,72.0,1.9,14.5,235.0,661.2,536.68
2017,3,5,8,30,625.0,80.0,1.9,15.0,289.0,729.37,585.46
2017,3,5,8,45,653.0,89.5,1.95,15.5,341.0,767.17,610.36
2017,3,5,9,0,681.0,99.0,2.0,16.0,393.0,801.93,632.44
2017,3,5,9,15,340.5,106.5,2.15,16.5,253.5,471.64,383.31
2017,3,5,9,30,0.0,114.0,2.3,17.0,114.0,90.35,69.34
2017,3,5,9,45,1.5,146.0,2.45,17.5,147.0,119.42,93.33
2017,3,5,10,0,3.0,178.0,2.6,18.0,180.0,148.32,116.31
2017,3,5,10,15,18.5,225.5,2.75,18.5,238.0,203.49,160.45
2017,3,5,10,30,34.0,273.0,2.9,19.0,296.0,276.2,217.25
2017,3,5,10,45,18.0,220.5,3.1,19.5,233.0,193.18,150.74
2017,3,5,11,0,2.0,168.0,3.3,20.0,170.0,134.18,103.03
2017,3,5,11,15,166.5,263.0,3.4,20.0,391.0,365.39,287.9
2017,3,5,11,30,331.0,358.0,3.5,20.0,612.0,570.59,441.98
2017,3,5,11,45,177.0,330.0,3.6,20.5,466.0,405.72,314.52
2017,3,5,12,0,23.0,302.0,3.7,21.0,320.0,251.24,193.59
2017,3,5,12,15,25.5,313.5,3.75,21.0,334.0,258.3,199.21
2017,3,5,12,30,28.0,325.0,3.8,21.0,348.0,268.34,206.73
2017,3,5,12,45,26.0,319.0,3.85,21.5,340.5,255.1,195.94
2017,3,5,13,0,24.0,313.0,3.9,22.0,333.0,245.89,188.35
2017,3,5,13,15,36.5,334.0,3.9,22.0,363.5,257.87,197.21
2017,3,5,13,30,49.0,355.0,3.9,22.0,394.0,267.64,204.09
2017,3,5,13,45,145.5,365.5,3.95,22.0,477.0,284.11,213.08
2017,3,5,14,0,242.0,376.0,4.0,22.0,560.0,291.2,213.78
2017,3,5,14,15,524.5,259.5,3.95,22.0,641.5,227.72,153.29
2017,3,5,14,30,807.0,143.0,3.9,22.0,723.0,147.89,89.91
2017,3,5,14,45,406.0,166.5,3.85,22.5,458.5,102.76,80.92
2017,3,5,15,0,5.0,190.0,3.8,23.0,194.0,138.6,110.75
2017,3,5,15,15,357.5,168.0,3.65,22.5,381.0,104.99,83.17
2017,3,5,15,30,710.0,146.0,3.5,22.0,568.0,101.72,80.85
2017,3,5,15,45,368.0,172.0,3.4,22.0,390.0,110.55,88.53
2017,3,5,16,0,26.0,198.0,3.3,22.0,212.0,140.26,113.79
2017,3,5,16,15,13.0,167.0,2.95,21.5,174.0,119.83,97.08
2017,3,5,16,30,0.0,136.0,2.6,21.0,136.0,98.99,79.86
2017,3,5,16,45,244.5,121.5,2.3,21.0,201.0,85.25,68.34
2017,3,5,17,0,489.0,107.0,2.0,21.0,266.0,77.88,62.15
2017,3,5,17,15,422.5,94.5,1.85,20.0,213.5,69.11,54.8
2017,3,5,17,30,356.0,82.0,1.7,19.0,161.0,60.22,47.07
2017,3,5,17,45,257.0,64.0,1.55,18.5,112.5,47.2,35.32
2017,3,5,18,0,158.0,46.0,1.4,18.0,64.0,33.81,22.8
2017,3,5,18,15,79.0,23.0,1.45,17.5,32.0,17.27,1.01
2017,3,5,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,7,15,153.0,22.0,4.15,17.5,41.0,202.17,128.74
2017,3,6,7,30,306.0,44.0,4.3,18.0,82.0,377.5,304.69
2017,3,6,7,45,413.5,54.0,4.45,18.5,134.0,491.41,402.22
2017,3,6,8,0,521.0,64.0,4.6,19.0,186.0,607.58,496.39
2017,3,6,8,15,295.5,100.5,4.95,19.5,173.5,419.27,347.42
2017,3,6,8,30,70.0,137.0,5.3,20.0,161.0,213.49,173.94
2017,3,6,8,45,76.5,161.5,5.7,20.5,191.5,242.49,197.25
2017,3,6,9,0,83.0,186.0,6.1,21.0,222.0,270.49,218.97
2017,3,6,9,15,45.5,182.0,6.25,21.5,202.0,220.81,176.49
2017,3,6,9,30,8.0,178.0,6.4,22.0,182.0,158.13,123.67
2017,3,6,9,45,10.0,193.0,6.6,22.5,199.0,171.27,133.7
2017,3,6,10,0,12.0,208.0,6.8,23.0,216.0,184.25,143.46
2017,3,6,10,15,16.0,228.5,6.8,23.0,239.5,203.9,158.76
2017,3,6,10,30,20.0,249.0,6.8,23.0,263.0,222.98,173.5
2017,3,6,10,45,11.5,210.5,6.85,23.5,219.0,179.02,137.92
2017,3,6,11,0,3.0,172.0,6.9,24.0,175.0,138.26,105.01
2017,3,6,11,15,7.0,203.0,6.85,24.0,208.5,166.06,126.88
2017,3,6,11,30,11.0,234.0,6.8,24.0,242.0,193.06,147.92
2017,3,6,11,45,35.0,301.5,6.8,24.5,329.0,272.48,209.46
2017,3,6,12,0,59.0,369.0,6.8,25.0,416.0,337.35,258.49
2017,3,6,12,15,49.0,360.0,6.7,25.0,399.5,315.0,240.79
2017,3,6,12,30,39.0,351.0,6.6,25.0,383.0,294.15,224.45
2017,3,6,12,45,193.0,367.0,6.55,25.5,524.0,376.79,286.29
2017,3,6,13,0,347.0,383.0,6.5,26.0,665.0,436.21,327.18
2017,3,6,13,15,362.0,373.5,6.4,26.0,665.0,404.91,300.59
2017,3,6,13,30,377.0,364.0,6.3,26.0,665.0,371.9,272.37
2017,3,6,13,45,464.0,321.0,6.2,26.0,683.0,331.71,236.08
2017,3,6,14,0,551.0,278.0,6.1,26.0,701.0,285.77,194.91
2017,3,6,14,15,559.5,263.0,5.95,26.0,679.5,235.1,155.68
2017,3,6,14,30,568.0,248.0,5.8,26.0,658.0,183.85,123.17
2017,3,6,14,45,605.5,220.5,5.7,26.0,639.5,137.01,107.98
2017,3,6,15,0,643.0,193.0,5.6,26.0,621.0,124.17,97.69
2017,3,6,15,15,390.0,236.0,5.35,25.5,491.0,142.96,113.61
2017,3,6,15,30,137.0,279.0,5.1,25.0,361.0,173.39,139.16
2017,3,6,15,45,173.0,254.5,4.95,25.0,349.5,161.88,130.03
2017,3,6,16,0,209.0,230.0,4.8,25.0,338.0,149.72,120.36
2017,3,6,16,15,434.0,165.5,4.5,24.5,360.0,110.93,88.55
2017,3,6,16,30,659.0,101.0,4.2,24.0,382.0,76.97,60.3
2017,3,6,16,45,599.5,97.5,3.9,24.0,327.0,74.73,58.6
2017,3,6,17,0,540.0,94.0,3.6,24.0,272.0,72.71,57.0
2017,3,6,17,15,473.5,84.0,3.45,23.5,218.5,62.74,48.58
2017,3,6,17,30,407.0,74.0,3.3,23.0,165.0,55.3,42.09
2017,3,6,17,45,289.0,60.0,3.2,22.5,115.5,44.67,32.58
2017,3,6,18,0,171.0,46.0,3.1,22.0,66.0,33.93,22.55
2017,3,6,18,15,85.5,23.0,3.25,21.5,33.0,17.32,2.21
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,7,6,45,1.5,3.5,1.35,17.5,3.5,0.0,0.0
2017,3,7,7,0,3.0,7.0,1.5,18.0,7.0,7.99,0.0
2017,3,7,7,15,76.0,32.0,1.55,18.5,41.5,143.88,94.87
2017,3,7,7,30,149.0,57.0,1.6,19.0,76.0,246.46,196.6
2017,3,7,7,45,74.5,30.0,1.65,19.5,39.5,115.52,92.93
2017,3,7,8,0,0.0,3.0,1.7,20.0,3.0,2.27,0.0
2017,3,7,8,15,0.0,3.5,1.7,20.0,3.5,2.65,0.0
2017,3,7,8,30,0.0,4.0,1.7,20.0,4.0,3.04,0.0
2017,3,7,8,45,270.5,67.0,1.75,20.5,186.5,363.07,298.79
2017,3,7,9,0,541.0,130.0,1.8,21.0,369.0,699.34,549.54
2017,3,7,9,15,492.0,162.0,2.0,21.0,399.0,684.08,534.38
2017,3,7,9,30,443.0,194.0,2.2,21.0,429.0,664.63,518.1
2017,3,7,9,45,415.5,222.0,2.4,21.5,457.5,657.6,510.3
2017,3,7,10,0,388.0,250.0,2.6,22.0,486.0,628.41,486.89
2017,3,7,10,15,194.0,133.0,2.9,22.0,251.0,315.39,250.43
2017,3,7,10,30,0.0,16.0,3.2,22.0,16.0,12.27,4.34
2017,3,7,10,45,0.0,16.5,3.5,22.0,16.5,12.66,4.68
2017,3,7,11,0,0.0,17.0,3.8,22.0,17.0,13.06,4.98
2017,3,7,11,15,5.5,128.5,3.95,22.0,133.0,104.34,78.68
2017,3,7,11,30,11.0,240.0,4.1,22.0,249.0,197.95,152.42
2017,3,7,11,45,11.5,242.0,4.35,22.0,251.5,198.07,152.24
2017,3,7,12,0,12.0,244.0,4.6,22.0,254.0,198.14,152.2
2017,3,7,12,15,41.0,316.0,4.65,22.0,349.5,275.37,212.23
2017,3,7,12,30,70.0,388.0,4.7,22.0,445.0,339.23,260.65
2017,3,7,12,45,158.5,398.0,4.8,22.0,527.5,381.82,292.29
2017,3,7,13,0,247.0,408.0,4.9,22.0,610.0,409.36,311.08
2017,3,7,13,15,218.5,406.5,4.9,22.0,583.5,373.39,282.37
2017,3,7,13,30,190.0,405.0,4.9,22.0,557.0,340.28,256.23
2017,3,7,13,45,174.5,395.5,4.95,22.0,533.0,309.16,231.65
2017,3,7,14,0,159.0,386.0,5.0,22.0,509.0,280.09,209.11
2017,3,7,14,15,150.5,371.5,4.95,21.5,485.0,251.63,188.01
2017,3,7,14,30,142.0,357.0,4.9,21.0,461.0,224.66,169.77
2017,3,7,14,45,150.0,339.5,4.9,21.0,445.0,202.25,163.97
2017,3,7,15,0,158.0,322.0,4.9,21.0,429.0,194.57,158.02
2017,3,7,15,15,254.0,288.0,4.85,20.5,446.5,172.85,140.67
2017,3,7,15,30,350.0,254.0,4.8,20.0,464.0,159.39,130.07
2017,3,7,15,45,333.5,240.5,4.75,20.0,428.0,152.71,124.85
2017,3,7,16,0,317.0,227.0,4.7,20.0,392.0,145.74,119.37
2017,3,7,16,15,452.0,170.5,4.5,19.5,379.0,114.2,93.11
2017,3,7,16,30,587.0,114.0,4.3,19.0,366.0,84.68,68.19
2017,3,7,16,45,523.5,113.0,4.1,19.0,315.5,81.85,65.99
2017,3,7,17,0,460.0,112.0,3.9,19.0,265.0,80.67,65.11
2017,3,7,17,15,416.0,96.5,3.75,18.0,215.0,70.33,56.35
2017,3,7,17,30,372.0,81.0,3.6,17.0,165.0,59.69,47.03
2017,3,7,17,45,286.5,63.0,3.5,16.5,117.0,46.72,35.26
2017,3,7,18,0,201.0,45.0,3.4,16.0,69.0,33.58,22.97
2017,3,7,18,15,100.5,22.5,3.5,15.5,34.5,16.98,3.33
2017,3,7,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,6,45,16.0,5.5,2.3,10.5,5.5,0.0,0.0
2017,3,8,7,0,32.0,11.0,2.5,11.0,11.0,35.24,0.0
2017,3,8,7,15,152.0,30.5,2.5,11.5,49.0,225.16,162.79
2017,3,8,7,30,272.0,50.0,2.5,12.0,87.0,357.85,295.5
2017,3,8,7,45,361.5,64.0,2.5,12.5,137.5,456.23,380.43
2017,3,8,8,0,451.0,78.0,2.5,13.0,188.0,557.63,462.85
2017,3,8,8,15,225.5,75.5,2.45,13.5,130.5,341.83,287.48
2017,3,8,8,30,0.0,73.0,2.4,14.0,73.0,56.81,42.85
2017,3,8,8,45,0.0,100.0,2.4,14.5,100.0,81.23,63.53
2017,3,8,9,0,0.0,127.0,2.4,15.0,127.0,105.54,83.51
2017,3,8,9,15,15.0,168.5,2.3,15.5,176.5,158.45,127.33
2017,3,8,9,30,30.0,210.0,2.2,16.0,226.0,230.92,185.68
2017,3,8,9,45,126.0,247.0,2.15,16.5,323.5,375.75,301.67
2017,3,8,10,0,222.0,284.0,2.1,17.0,421.0,494.36,392.04
2017,3,8,10,15,223.0,304.0,2.1,17.5,449.0,503.74,396.11
2017,3,8,10,30,224.0,324.0,2.1,18.0,477.0,511.44,399.65
2017,3,8,10,45,209.5,343.5,2.15,18.5,492.0,503.87,391.75
2017,3,8,11,0,195.0,363.0,2.2,19.0,507.0,495.47,383.45
2017,3,8,11,15,262.0,364.0,2.25,19.0,564.5,547.13,421.8
2017,3,8,11,30,329.0,365.0,2.3,19.0,622.0,576.52,443.01
2017,3,8,11,45,228.0,385.0,2.35,19.5,565.0,488.2,374.93
2017,3,8,12,0,127.0,405.0,2.4,20.0,508.0,419.56,321.55
2017,3,8,12,15,109.5,404.0,2.45,20.5,493.5,386.04,295.54
2017,3,8,12,30,92.0,403.0,2.5,21.0,479.0,362.68,276.97
2017,3,8,12,45,105.5,407.5,2.65,21.5,494.5,360.41,274.38
2017,3,8,13,0,119.0,412.0,2.8,22.0,510.0,355.51,269.49
2017,3,8,13,15,70.0,356.0,2.8,22.0,413.5,285.68,216.87
2017,3,8,13,30,21.0,300.0,2.8,22.0,317.0,228.24,173.94
2017,3,8,13,45,15.5,264.0,2.8,22.5,276.5,198.7,151.11
2017,3,8,14,0,10.0,228.0,2.8,23.0,236.0,170.42,129.23
2017,3,8,14,15,5.0,185.0,2.8,23.0,189.0,138.49,104.68
2017,3,8,14,30,0.0,142.0,2.8,23.0,142.0,107.2,80.4
2017,3,8,14,45,24.0,216.0,2.8,23.5,232.0,147.34,117.27
2017,3,8,15,0,48.0,290.0,2.8,24.0,322.0,186.71,149.33
2017,3,8,15,15,30.0,249.5,2.75,23.5,269.0,164.93,132.09
2017,3,8,15,30,12.0,209.0,2.7,23.0,216.0,149.44,119.97
2017,3,8,15,45,79.0,222.5,2.7,23.0,264.0,149.95,120.79
2017,3,8,16,0,146.0,236.0,2.7,23.0,312.0,151.42,122.4
2017,3,8,16,15,81.5,197.5,2.45,22.5,239.0,133.74,108.23
2017,3,8,16,30,17.0,159.0,2.2,22.0,166.0,113.81,92.0
2017,3,8,16,45,11.0,138.5,2.0,21.5,143.0,99.59,80.39
2017,3,8,17,0,5.0,118.0,1.8,21.0,120.0,85.25,68.44
2017,3,8,17,15,187.0,100.0,1.65,20.5,143.5,70.81,56.16
2017,3,8,17,30,369.0,82.0,1.5,20.0,167.0,60.33,47.02
2017,3,8,17,45,277.5,65.0,1.35,19.5,118.5,48.03,35.99
2017,3,8,18,0,186.0,48.0,1.2,19.0,70.0,35.41,24.3
2017,3,8,18,15,93.0,24.0,1.2,18.5,35.0,18.1,4.76
2017,3,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.4,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,2.7,17.0,5.0,3.93,0.0
2017,3,9,7,15,0.0,20.0,2.8,17.5,20.0,15.26,5.72
2017,3,9,7,30,0.0,35.0,2.9,18.0,35.0,27.61,17.14
2017,3,9,7,45,0.0,54.5,3.05,18.5,54.5,46.58,33.39
2017,3,9,8,0,0.0,74.0,3.2,19.0,74.0,64.44,48.56
2017,3,9,8,15,0.0,94.0,3.35,19.5,94.0,82.22,63.36
2017,3,9,8,30,0.0,114.0,3.5,20.0,114.0,99.53,77.46
2017,3,9,8,45,0.0,129.0,3.65,20.5,129.0,111.02,86.51
2017,3,9,9,0,0.0,144.0,3.8,21.0,144.0,122.63,95.49
2017,3,9,9,15,9.0,171.5,3.85,21.0,176.5,155.55,122.2
2017,3,9,9,30,18.0,199.0,3.9,21.0,209.0,187.82,147.97
2017,3,9,9,45,55.5,241.5,3.95,21.5,275.5,282.63,223.32
2017,3,9,10,0,93.0,284.0,4.0,22.0,342.0,355.89,279.74
2017,3,9,10,15,75.0,294.0,4.0,22.0,343.0,340.87,266.51
2017,3,9,10,30,57.0,304.0,4.0,22.0,344.0,326.67,254.3
2017,3,9,10,45,96.5,334.5,4.0,22.5,405.0,382.02,296.42
2017,3,9,11,0,136.0,365.0,4.0,23.0,466.0,449.68,346.42
2017,3,9,11,15,88.0,351.0,4.0,23.0,417.5,370.83,285.37
2017,3,9,11,30,40.0,337.0,4.0,23.0,369.0,313.22,240.33
2017,3,9,11,45,125.5,373.5,4.0,23.5,475.0,407.45,312.07
2017,3,9,12,0,211.0,410.0,4.0,24.0,581.0,478.23,363.71
2017,3,9,12,15,190.0,415.5,3.95,24.0,571.0,449.84,341.15
2017,3,9,12,30,169.0,421.0,3.9,24.0,561.0,422.63,319.89
2017,3,9,12,45,199.5,418.0,3.85,24.0,583.0,416.56,314.33
2017,3,9,13,0,230.0,415.0,3.8,24.0,605.0,406.94,305.51
2017,3,9,13,15,152.0,400.0,3.7,23.5,525.5,343.94,258.55
2017,3,9,13,30,74.0,385.0,3.6,23.0,446.0,295.03,222.98
2017,3,9,13,45,100.0,386.0,3.55,23.0,465.5,290.74,218.45
2017,3,9,14,0,126.0,387.0,3.5,23.0,485.0,274.2,204.3
2017,3,9,14,15,185.0,371.0,3.4,23.0,509.5,256.88,188.75
2017,3,9,14,30,244.0,355.0,3.3,23.0,534.0,232.67,170.88
2017,3,9,14,45,282.5,329.5,3.2,23.0,528.0,190.59,152.66
2017,3,9,15,0,321.0,304.0,3.1,23.0,522.0,181.07,145.28
2017,3,9,15,15,363.5,273.5,2.9,22.5,506.0,168.53,135.59
2017,3,9,15,30,406.0,243.0,2.7,22.0,490.0,155.08,125.09
2017,3,9,15,45,332.0,236.0,2.55,22.0,427.5,150.25,121.45
2017,3,9,16,0,258.0,229.0,2.4,22.0,365.0,145.42,117.79
2017,3,9,16,15,177.0,207.5,2.3,21.5,296.5,136.8,111.19
2017,3,9,16,30,96.0,186.0,2.2,21.0,228.0,126.1,102.76
2017,3,9,16,45,86.5,162.0,2.1,21.0,196.0,111.06,90.31
2017,3,9,17,0,77.0,138.0,2.0,21.0,164.0,95.69,77.4
2017,3,9,17,15,64.5,113.5,2.0,20.5,132.5,79.7,63.84
2017,3,9,17,30,52.0,89.0,2.0,20.0,101.0,63.4,49.69
2017,3,9,17,45,32.0,65.5,2.05,20.0,72.0,47.34,35.33
2017,3,9,18,0,12.0,42.0,2.1,20.0,43.0,31.03,20.55
2017,3,9,18,15,6.0,21.0,2.15,19.5,21.5,15.92,4.14
2017,3,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,7.0,0.85,16.5,7.0,0.0,0.0
2017,3,10,7,0,0.0,14.0,0.9,17.0,14.0,11.02,0.0
2017,3,10,7,15,102.5,33.0,1.0,17.5,48.0,167.71,124.18
2017,3,10,7,30,205.0,52.0,1.1,18.0,82.0,301.39,242.87
2017,3,10,7,45,263.5,70.5,1.2,18.5,126.5,377.84,307.32
2017,3,10,8,0,322.0,89.0,1.3,19.0,171.0,455.4,369.63
2017,3,10,8,15,363.0,104.5,1.2,19.5,217.5,512.57,412.23
2017,3,10,8,30,404.0,120.0,1.1,20.0,264.0,568.87,451.92
2017,3,10,8,45,343.0,153.0,1.05,20.5,289.5,525.07,415.12
2017,3,10,9,0,282.0,186.0,1.0,21.0,315.0,501.39,393.39
2017,3,10,9,15,283.5,210.5,1.1,21.5,352.5,523.61,407.85
2017,3,10,9,30,285.0,235.0,1.2,22.0,390.0,543.49,420.02
2017,3,10,9,45,370.0,236.5,1.3,22.5,455.5,612.48,469.48
2017,3,10,10,0,455.0,238.0,1.4,23.0,521.0,699.44,529.12
2017,3,10,10,15,353.5,282.5,1.5,23.0,510.5,618.28,468.46
2017,3,10,10,30,252.0,327.0,1.6,23.0,500.0,539.09,409.63
2017,3,10,10,45,228.0,347.5,1.75,23.5,510.0,523.6,397.1
2017,3,10,11,0,204.0,368.0,1.9,24.0,520.0,507.68,383.83
2017,3,10,11,15,257.0,371.5,1.95,24.0,569.5,550.56,414.67
2017,3,10,11,30,310.0,375.0,2.0,24.0,619.0,571.99,429.57
2017,3,10,11,45,382.5,355.5,2.15,24.0,663.0,582.04,437.14
2017,3,10,12,0,455.0,336.0,2.3,24.0,707.0,593.94,445.35
2017,3,10,12,15,670.5,230.0,2.35,24.0,782.5,610.89,457.76
2017,3,10,12,30,886.0,124.0,2.4,24.0,858.0,599.5,447.87
2017,3,10,12,45,737.0,212.0,2.5,24.0,822.5,542.83,402.61
2017,3,10,13,0,588.0,300.0,2.6,24.0,787.0,488.6,360.06
2017,3,10,13,15,449.0,345.5,2.65,24.0,715.0,419.79,307.94
2017,3,10,13,30,310.0,391.0,2.7,24.0,643.0,367.49,269.33
2017,3,10,13,45,267.0,389.5,2.75,24.0,603.0,324.95,236.87
2017,3,10,14,0,224.0,388.0,2.8,24.0,563.0,295.36,215.0
2017,3,10,14,15,332.5,344.5,2.85,23.5,594.5,255.67,180.96
2017,3,10,14,30,441.0,301.0,2.9,23.0,626.0,203.13,141.89
2017,3,10,14,45,353.5,309.5,2.95,23.0,562.5,183.27,146.67
2017,3,10,15,0,266.0,318.0,3.0,23.0,499.0,185.96,149.22
2017,3,10,15,15,329.0,283.5,3.0,22.5,493.0,172.42,138.76
2017,3,10,15,30,392.0,249.0,3.0,22.0,487.0,157.74,127.31
2017,3,10,15,45,386.5,228.0,3.0,22.0,448.0,147.35,119.08
2017,3,10,16,0,381.0,207.0,3.0,22.0,409.0,136.46,110.38
2017,3,10,16,15,255.0,198.0,2.9,21.5,327.5,129.15,104.84
2017,3,10,16,30,129.0,189.0,2.8,21.0,246.0,125.11,101.99
2017,3,10,16,45,119.5,165.5,2.7,21.0,213.0,111.16,90.44
2017,3,10,17,0,110.0,142.0,2.6,21.0,180.0,96.77,78.35
2017,3,10,17,15,95.5,117.5,2.5,20.5,146.0,81.34,65.27
2017,3,10,17,30,81.0,93.0,2.4,20.0,112.0,65.47,51.5
2017,3,10,17,45,60.0,68.5,2.3,19.5,80.5,49.14,36.99
2017,3,10,18,0,39.0,44.0,2.2,19.0,49.0,32.5,21.95
2017,3,10,18,15,19.5,22.0,2.15,18.5,24.5,16.81,5.33
2017,3,10,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,2.5,1.5,15.5,2.5,0.0,0.0
2017,3,11,7,0,0.0,5.0,1.7,16.0,5.0,3.93,0.0
2017,3,11,7,15,0.0,17.0,1.95,16.0,17.0,12.94,4.46
2017,3,11,7,30,0.0,29.0,2.2,16.0,29.0,22.13,12.84
2017,3,11,7,45,0.0,44.0,2.45,16.0,44.0,33.66,22.92
2017,3,11,8,0,0.0,59.0,2.7,16.0,59.0,46.39,33.91
2017,3,11,8,15,0.0,74.5,2.85,16.0,74.5,59.82,45.33
2017,3,11,8,30,0.0,90.0,3.0,16.0,90.0,73.03,56.39
2017,3,11,8,45,0.0,96.5,3.15,16.5,96.5,77.3,59.67
2017,3,11,9,0,0.0,103.0,3.3,17.0,103.0,81.93,63.19
2017,3,11,9,15,0.5,133.5,3.35,17.0,133.5,109.41,85.72
2017,3,11,9,30,1.0,164.0,3.4,17.0,164.0,136.74,107.83
2017,3,11,9,45,1.0,167.5,3.5,17.5,168.0,137.9,108.19
2017,3,11,10,0,1.0,171.0,3.6,18.0,172.0,139.43,108.91
2017,3,11,10,15,2.5,177.5,3.6,18.0,179.5,145.19,113.33
2017,3,11,10,30,4.0,184.0,3.6,18.0,187.0,150.94,117.74
2017,3,11,10,45,11.0,226.5,3.65,18.5,235.0,192.09,150.32
2017,3,11,11,0,18.0,269.0,3.7,19.0,283.0,232.23,181.5
2017,3,11,11,15,18.5,278.5,3.65,19.0,293.5,237.85,185.48
2017,3,11,11,30,19.0,288.0,3.6,19.0,304.0,243.24,189.37
2017,3,11,11,45,15.5,270.0,3.6,19.5,283.0,223.34,173.17
2017,3,11,12,0,12.0,252.0,3.6,20.0,262.0,204.44,157.87
2017,3,11,12,15,25.0,304.5,3.55,20.0,325.0,256.49,198.36
2017,3,11,12,30,38.0,357.0,3.5,20.0,388.0,298.0,229.95
2017,3,11,12,45,69.0,385.0,3.45,20.0,442.5,326.04,250.9
2017,3,11,13,0,100.0,413.0,3.4,20.0,497.0,348.59,267.1
2017,3,11,13,15,87.0,401.0,3.35,20.0,473.5,322.19,246.39
2017,3,11,13,30,74.0,389.0,3.3,20.0,450.0,297.73,227.43
2017,3,11,13,45,40.5,297.0,3.25,20.0,330.5,220.85,168.88
2017,3,11,14,0,7.0,205.0,3.2,20.0,211.0,154.15,118.01
2017,3,11,14,15,3.5,161.0,3.1,19.5,164.0,121.66,92.77
2017,3,11,14,30,0.0,117.0,3.0,19.0,117.0,89.42,67.34
2017,3,11,14,45,0.0,136.0,2.95,19.0,136.0,102.66,81.89
2017,3,11,15,0,0.0,155.0,2.9,19.0,155.0,115.55,92.91
2017,3,11,15,15,5.5,181.0,2.85,18.5,184.5,132.57,107.65
2017,3,11,15,30,11.0,207.0,2.8,18.0,214.0,148.43,121.49
2017,3,11,15,45,5.5,135.0,2.75,18.0,138.5,101.03,81.6
2017,3,11,16,0,0.0,63.0,2.7,18.0,63.0,48.35,36.52
2017,3,11,16,15,65.0,127.0,2.6,17.5,155.5,92.95,75.48
2017,3,11,16,30,130.0,191.0,2.5,17.0,248.0,126.24,104.58
2017,3,11,16,45,121.0,167.0,2.4,17.0,215.0,112.07,92.62
2017,3,11,17,0,112.0,143.0,2.3,17.0,182.0,97.43,80.16
2017,3,11,17,15,97.0,118.5,2.25,16.5,147.5,82.0,66.91
2017,3,11,17,30,82.0,94.0,2.2,16.0,113.0,66.15,52.96
2017,3,11,17,45,61.0,69.5,2.15,16.0,82.0,49.83,38.18
2017,3,11,18,0,40.0,45.0,2.1,16.0,51.0,33.2,22.92
2017,3,11,18,15,20.0,22.5,2.1,16.0,25.5,17.2,6.21
2017,3,11,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,6,45,24.0,8.0,5.35,8.0,9.0,0.0,0.0
2017,3,12,7,0,48.0,16.0,5.3,8.0,18.0,76.46,0.0
2017,3,12,7,15,150.5,38.5,5.25,8.0,59.0,219.79,176.75
2017,3,12,7,30,253.0,61.0,5.2,8.0,100.0,358.27,305.07
2017,3,12,7,45,348.5,75.0,5.2,8.0,152.5,462.69,398.51
2017,3,12,8,0,444.0,89.0,5.2,8.0,205.0,570.1,489.73
2017,3,12,8,15,222.0,50.5,5.15,8.0,108.5,300.03,261.73
2017,3,12,8,30,0.0,12.0,5.1,8.0,12.0,9.13,2.34
2017,3,12,8,45,0.0,31.0,5.1,8.5,31.0,23.66,15.02
2017,3,12,9,0,0.0,50.0,5.1,9.0,50.0,38.28,27.59
2017,3,12,9,15,0.0,61.0,5.05,9.0,61.0,46.79,34.82
2017,3,12,9,30,0.0,72.0,5.0,9.0,72.0,55.33,42.01
2017,3,12,9,45,0.0,88.5,4.95,9.5,88.5,68.16,52.71
2017,3,12,10,0,0.0,105.0,4.9,10.0,105.0,81.56,63.78
2017,3,12,10,15,0.0,104.5,4.85,10.0,104.5,81.06,63.18
2017,3,12,10,30,0.0,104.0,4.8,10.0,104.0,80.62,62.66
2017,3,12,10,45,0.0,109.0,4.8,10.5,109.0,84.64,65.77
2017,3,12,11,0,0.0,114.0,4.8,11.0,114.0,88.61,68.84
2017,3,12,11,15,1.0,137.0,4.7,11.0,138.0,107.69,84.62
2017,3,12,11,30,2.0,160.0,4.6,11.0,162.0,126.51,100.08
2017,3,12,11,45,3.0,162.5,4.6,11.5,165.5,128.73,101.62
2017,3,12,12,0,4.0,165.0,4.6,12.0,169.0,130.83,103.07
2017,3,12,12,15,3.5,163.0,4.5,12.0,167.0,128.38,100.97
2017,3,12,12,30,3.0,161.0,4.4,12.0,165.0,125.99,98.95
2017,3,12,12,45,3.0,161.0,4.35,12.5,164.5,125.44,98.28
2017,3,12,13,0,3.0,161.0,4.3,13.0,164.0,124.87,97.62
2017,3,12,13,15,5.5,184.5,4.15,13.0,189.5,142.65,112.07
2017,3,12,13,30,8.0,208.0,4.0,13.0,215.0,159.49,125.64
2017,3,12,13,45,5.0,182.0,3.9,13.0,186.5,138.72,108.85
2017,3,12,14,0,2.0,156.0,3.8,13.0,158.0,118.55,92.59
2017,3,12,14,15,7.0,199.0,3.6,13.0,205.0,148.54,117.0
2017,3,12,14,30,12.0,242.0,3.4,13.0,252.0,175.25,138.74
2017,3,12,14,45,11.5,233.5,3.2,13.0,242.5,167.26,138.91
2017,3,12,15,0,11.0,225.0,3.0,13.0,233.0,161.32,134.13
2017,3,12,15,15,19.0,233.0,2.8,13.0,245.5,165.58,138.04
2017,3,12,15,30,27.0,241.0,2.6,13.0,258.0,169.35,141.58
2017,3,12,15,45,18.0,211.5,2.45,13.0,222.5,150.3,125.65
2017,3,12,16,0,9.0,182.0,2.3,13.0,187.0,130.87,109.31
2017,3,12,16,15,27.0,180.5,2.15,12.5,193.0,123.86,103.82
2017,3,12,16,30,45.0,179.0,2.0,12.0,199.0,121.83,102.61
2017,3,12,16,45,37.0,157.0,1.9,12.0,172.0,107.91,90.71
2017,3,12,17,0,29.0,135.0,1.8,12.0,145.0,93.7,78.4
2017,3,12,17,15,20.5,111.0,1.55,11.5,117.5,79.74,66.21
2017,3,12,17,30,12.0,87.0,1.3,11.0,90.0,63.04,51.26
2017,3,12,17,45,6.0,63.5,1.1,11.0,65.0,46.54,36.1
2017,3,12,18,0,0.0,40.0,0.9,11.0,40.0,29.87,20.61
2017,3,12,18,15,0.0,22.0,0.85,10.5,22.0,16.7,6.55
2017,3,12,18,30,0.0,4.0,0.8,10.0,4.0,3.15,0.0
2017,3,12,18,45,0.0,2.0,0.75,10.0,2.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,6,45,14.0,7.5,2.1,9.0,8.5,5.9,0.0
2017,3,13,7,0,28.0,15.0,2.2,9.0,17.0,46.49,0.0
2017,3,13,7,15,104.5,41.5,2.35,9.0,56.5,185.31,148.26
2017,3,13,7,30,181.0,68.0,2.5,9.0,96.0,289.3,243.71
2017,3,13,7,45,262.0,87.5,2.65,9.5,147.5,384.12,326.76
2017,3,13,8,0,343.0,107.0,2.8,10.0,199.0,500.47,423.16
2017,3,13,8,15,171.5,113.5,2.9,10.5,159.5,321.84,272.9
2017,3,13,8,30,0.0,120.0,3.0,11.0,120.0,104.47,84.06
2017,3,13,8,45,0.0,84.0,3.2,11.5,84.0,65.37,50.61
2017,3,13,9,0,0.0,48.0,3.4,12.0,48.0,36.74,25.92
2017,3,13,9,15,0.0,86.0,3.5,12.0,86.0,66.15,50.85
2017,3,13,9,30,0.0,124.0,3.6,12.0,124.0,98.66,78.02
2017,3,13,9,45,15.0,188.0,3.75,12.5,197.5,169.8,137.28
2017,3,13,10,0,30.0,252.0,3.9,13.0,271.0,261.77,211.77
2017,3,13,10,15,104.0,297.0,4.1,13.0,369.0,368.99,299.11
2017,3,13,10,30,178.0,342.0,4.3,13.0,467.0,489.98,394.48
2017,3,13,10,45,246.5,348.5,4.5,13.5,530.5,540.54,433.33
2017,3,13,11,0,315.0,355.0,4.7,14.0,594.0,602.83,480.31
2017,3,13,11,15,285.0,375.0,4.8,14.5,596.0,576.17,457.16
2017,3,13,11,30,255.0,395.0,4.9,15.0,598.0,549.4,434.42
2017,3,13,11,45,555.0,276.0,5.05,15.5,731.0,648.28,513.08
2017,3,13,12,0,855.0,157.0,5.2,16.0,864.0,711.94,561.5
2017,3,13,12,15,858.0,157.5,5.25,16.5,872.5,666.74,523.17
2017,3,13,12,30,861.0,158.0,5.3,17.0,881.0,618.98,482.59
2017,3,13,12,45,872.0,151.5,5.35,17.5,883.0,567.59,438.36
2017,3,13,13,0,883.0,145.0,5.4,18.0,885.0,513.54,390.87
2017,3,13,13,15,881.5,144.0,5.35,18.0,876.0,456.04,340.17
2017,3,13,13,30,880.0,143.0,5.3,18.0,867.0,397.42,287.6
2017,3,13,13,45,884.5,137.0,5.3,18.5,850.5,336.23,232.08
2017,3,13,14,0,889.0,131.0,5.3,19.0,834.0,279.02,180.95
2017,3,13,14,15,882.0,129.0,5.2,19.0,807.0,211.33,126.82
2017,3,13,14,30,875.0,127.0,5.1,19.0,780.0,149.31,87.71
2017,3,13,14,45,875.5,119.5,5.0,19.0,747.5,92.81,73.57
2017,3,13,15,0,876.0,112.0,4.9,19.0,715.0,89.33,70.8
2017,3,13,15,15,862.0,109.5,4.7,19.0,673.0,88.32,70.12
2017,3,13,15,30,848.0,107.0,4.5,19.0,631.0,87.26,69.41
2017,3,13,15,45,835.0,101.0,4.35,19.0,584.0,83.84,66.7
2017,3,13,16,0,822.0,95.0,4.2,19.0,537.0,80.22,63.81
2017,3,13,16,15,796.0,91.0,3.8,18.5,483.5,77.54,61.85
2017,3,13,16,30,770.0,87.0,3.4,18.0,430.0,74.79,59.82
2017,3,13,16,45,737.0,80.5,3.0,17.5,374.5,64.63,51.28
2017,3,13,17,0,704.0,74.0,2.6,17.0,319.0,60.0,47.46
2017,3,13,17,15,647.5,67.0,2.25,16.0,261.0,54.58,42.93
2017,3,13,17,30,591.0,60.0,1.9,15.0,203.0,49.16,38.2
2017,3,13,17,45,504.5,49.5,1.6,14.0,149.0,40.71,30.53
2017,3,13,18,0,418.0,39.0,1.3,13.0,95.0,32.24,22.52
2017,3,13,18,15,257.5,24.5,1.25,12.5,53.5,20.11,9.34
2017,3,13,18,30,97.0,10.0,1.2,12.0,12.0,7.87,0.0
2017,3,13,18,45,48.5,5.0,1.2,11.5,6.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,6,45,102.0,9.0,1.2,5.0,14.5,90.76,0.0
2017,3,14,7,0,204.0,18.0,1.3,6.0,29.0,234.31,28.5
2017,3,14,7,15,345.0,31.0,1.35,6.5,76.0,398.63,323.02
2017,3,14,7,30,486.0,44.0,1.4,7.0,123.0,547.38,452.86
2017,3,14,7,45,563.0,53.0,1.45,8.0,179.0,637.13,525.62
2017,3,14,8,0,640.0,62.0,1.5,9.0,235.0,727.4,593.83
2017,3,14,8,15,690.0,68.0,1.5,9.5,293.0,787.23,636.0
2017,3,14,8,30,740.0,74.0,1.5,10.0,351.0,838.56,669.98
2017,3,14,8,45,771.5,79.0,1.5,10.5,407.0,875.43,692.32
2017,3,14,9,0,803.0,84.0,1.5,11.0,463.0,908.8,711.63
2017,3,14,9,15,827.0,87.5,1.5,11.5,515.5,929.3,721.67
2017,3,14,9,30,851.0,91.0,1.5,12.0,568.0,945.76,729.03
2017,3,14,9,45,867.0,94.0,1.55,13.0,615.0,949.83,727.48
2017,3,14,10,0,883.0,97.0,1.6,14.0,662.0,938.5,715.85
2017,3,14,10,15,895.5,99.5,1.75,14.5,703.0,930.64,709.61
2017,3,14,10,30,908.0,102.0,1.9,15.0,744.0,918.61,700.53
2017,3,14,10,45,915.5,104.0,2.05,15.5,777.0,897.59,685.36
2017,3,14,11,0,923.0,106.0,2.2,16.0,810.0,872.64,667.55
2017,3,14,11,15,929.0,107.5,2.4,16.5,835.0,842.18,646.28
2017,3,14,11,30,935.0,109.0,2.6,17.0,860.0,808.06,622.25
2017,3,14,11,45,938.5,109.5,2.8,17.5,876.5,767.76,591.81
2017,3,14,12,0,942.0,110.0,3.0,18.0,893.0,724.33,558.01
2017,3,14,12,15,943.0,110.5,3.1,18.5,900.5,676.43,519.6
2017,3,14,12,30,944.0,111.0,3.2,19.0,908.0,626.01,478.34
2017,3,14,12,45,941.5,112.0,3.35,19.5,906.0,571.88,433.32
2017,3,14,13,0,939.0,113.0,3.5,20.0,904.0,516.02,385.67
