Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,15,0,856.0,131.0,4.5,27.0,747.0,99.04,76.33
2017,3,24,15,15,843.0,127.5,4.4,26.5,705.0,97.98,75.8
2017,3,24,15,30,830.0,124.0,4.3,26.0,663.0,96.84,75.21
2017,3,24,15,45,824.0,116.0,4.25,26.0,617.0,92.8,72.09
2017,3,24,16,0,818.0,108.0,4.2,26.0,571.0,88.45,68.71
2017,3,24,16,15,792.0,103.5,3.75,25.5,516.5,85.79,66.87
2017,3,24,16,30,766.0,99.0,3.3,25.0,462.0,76.64,59.54
2017,3,24,16,45,738.5,91.0,2.9,24.5,406.0,71.54,55.57
2017,3,24,17,0,711.0,83.0,2.5,24.0,350.0,66.22,51.33
2017,3,24,17,15,656.5,76.0,2.3,22.5,290.5,61.05,47.33
2017,3,24,17,30,602.0,69.0,2.1,21.0,231.0,55.85,43.11
2017,3,24,17,45,514.5,59.0,1.9,20.0,174.0,47.99,36.23
2017,3,24,18,0,427.0,49.0,1.7,19.0,117.0,40.15,29.06
2017,3,24,18,15,281.0,33.5,1.7,18.5,71.0,27.41,17.03
2017,3,24,18,30,135.0,18.0,1.7,18.0,25.0,13.74,0.0
2017,3,24,18,45,67.5,9.0,1.75,17.5,12.5,7.08,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,25,6,45,169.0,16.0,3.4,11.5,33.0,198.54,0.0
2017,3,25,7,0,338.0,32.0,3.7,12.0,66.0,394.73,313.87
2017,3,25,7,15,449.5,42.5,3.9,12.5,119.0,515.48,425.98
2017,3,25,7,30,561.0,53.0,4.1,13.0,172.0,640.72,530.34
2017,3,25,7,45,629.0,59.5,4.3,14.0,231.0,721.68,594.02
2017,3,25,8,0,697.0,66.0,4.5,15.0,290.0,794.95,648.37
2017,3,25,8,15,739.5,71.0,4.35,15.5,349.0,848.58,684.43
2017,3,25,8,30,782.0,76.0,4.2,16.0,408.0,899.47,717.0
2017,3,25,8,45,812.0,80.0,4.05,16.5,465.0,933.58,736.55
2017,3,25,9,0,842.0,84.0,3.9,17.0,522.0,964.07,753.06
2017,3,25,9,15,863.0,87.0,3.7,17.5,574.5,980.51,759.08
2017,3,25,9,30,884.0,90.0,3.5,18.0,627.0,980.88,754.02
2017,3,25,9,45,899.0,92.5,3.3,19.0,674.5,982.76,748.84
2017,3,25,10,0,914.0,95.0,3.1,20.0,722.0,980.45,740.94
2017,3,25,10,15,925.5,97.0,2.95,20.5,762.5,970.03,729.63
2017,3,25,10,30,937.0,99.0,2.8,21.0,803.0,955.39,715.8
2017,3,25,10,45,944.5,101.0,2.65,21.5,836.0,933.01,697.07
2017,3,25,11,0,952.0,103.0,2.5,22.0,869.0,906.6,675.94
2017,3,25,11,15,957.5,104.0,2.45,22.5,894.0,873.68,651.53
2017,3,25,11,30,963.0,105.0,2.4,23.0,919.0,837.1,624.84
2017,3,25,11,45,966.5,105.5,2.4,23.5,935.0,795.11,593.94
2017,3,25,12,0,970.0,106.0,2.4,24.0,951.0,749.96,559.3
2017,3,25,12,15,971.5,106.5,2.4,24.5,958.0,700.57,521.0
2017,3,25,12,30,973.0,107.0,2.4,25.0,965.0,648.6,479.99
2017,3,25,12,45,972.0,107.0,2.45,25.5,962.5,592.61,435.24
2017,3,25,13,0,971.0,107.0,2.5,26.0,960.0,534.8,387.84
2017,3,25,13,15,968.5,106.5,2.45,26.0,949.0,474.47,337.69
2017,3,25,13,30,966.0,106.0,2.4,26.0,938.0,412.98,285.41
2017,3,25,13,45,962.5,105.0,2.35,26.5,918.0,349.99,230.88
2017,3,25,14,0,959.0,104.0,2.3,27.0,898.0,286.46,176.92
2017,3,25,14,15,952.0,102.5,2.15,27.0,869.0,221.76,126.39
2017,3,25,14,30,945.0,101.0,2.0,27.0,840.0,157.45,85.8
2017,3,25,14,45,937.0,98.5,1.95,27.5,804.0,93.16,71.0
2017,3,25,15,0,929.0,96.0,1.9,28.0,768.0,90.71,69.1
2017,3,25,15,15,916.5,94.0,1.7,27.5,724.0,89.3,68.25
2017,3,25,15,30,904.0,92.0,1.5,27.0,680.0,87.75,67.3
2017,3,25,15,45,887.5,88.5,1.3,27.0,630.5,85.04,65.25
2017,3,25,16,0,871.0,85.0,1.1,27.0,581.0,82.13,63.06
2017,3,25,16,15,847.0,82.0,0.9,26.5,526.0,72.01,54.99
2017,3,25,16,30,823.0,79.0,0.7,26.0,471.0,69.72,53.41
2017,3,25,16,45,790.0,74.5,0.55,26.0,413.0,66.13,50.59
2017,3,25,17,0,757.0,70.0,0.4,26.0,355.0,62.47,47.68
2017,3,25,17,15,706.5,64.0,0.5,24.5,296.0,57.33,43.73
2017,3,25,17,30,656.0,58.0,0.6,23.0,237.0,48.15,36.13
2017,3,25,17,45,574.5,50.5,0.75,22.0,179.5,41.87,30.68
2017,3,25,18,0,493.0,43.0,0.9,21.0,122.0,35.68,25.04
2017,3,25,18,15,347.0,30.5,1.0,20.0,75.0,25.16,15.17
2017,3,25,18,30,201.0,18.0,1.1,19.0,28.0,14.76,0.0
2017,3,25,18,45,100.5,9.0,1.25,18.5,14.0,7.08,0.0
2017,3,25,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,26,6,45,95.0,20.0,3.2,17.0,30.0,141.88,0.0
2017,3,26,7,0,190.0,40.0,3.7,18.0,60.0,276.21,217.09
2017,3,26,7,15,291.0,56.5,4.0,18.5,109.5,388.16,317.72
2017,3,26,7,30,392.0,73.0,4.3,19.0,159.0,505.54,415.19
2017,3,26,7,45,236.0,101.5,4.65,19.5,157.5,376.64,311.61
2017,3,26,8,0,80.0,130.0,5.0,20.0,156.0,220.2,180.02
2017,3,26,8,15,351.5,122.0,5.15,20.5,268.5,532.75,436.98
2017,3,26,8,30,623.0,114.0,5.3,21.0,381.0,798.58,638.02
2017,3,26,8,45,655.0,121.0,5.45,22.0,434.5,837.32,661.11
2017,3,26,9,0,687.0,128.0,5.6,23.0,488.0,872.73,682.44
2017,3,26,9,15,711.0,133.0,5.6,23.5,538.5,894.29,694.11
2017,3,26,9,30,735.0,138.0,5.6,24.0,589.0,912.04,703.08
2017,3,26,9,45,750.0,143.5,5.7,24.5,633.0,917.64,704.14
2017,3,26,10,0,765.0,149.0,5.8,25.0,677.0,919.23,702.6
2017,3,26,10,15,778.5,152.5,5.85,25.5,716.0,913.13,695.6
2017,3,26,10,30,792.0,156.0,5.9,26.0,755.0,895.92,681.07
2017,3,26,10,45,548.5,271.5,5.95,26.5,694.5,766.39,582.93
2017,3,26,11,0,305.0,387.0,6.0,27.0,634.0,626.43,474.49
2017,3,26,11,15,563.0,277.0,5.95,27.0,749.0,726.98,551.91
2017,3,26,11,30,821.0,167.0,5.9,27.0,864.0,794.03,602.3
2017,3,26,11,45,831.5,164.0,5.9,27.5,880.5,757.06,572.48
2017,3,26,12,0,842.0,161.0,5.9,28.0,897.0,716.75,540.31
2017,3,26,12,15,843.5,161.5,5.85,28.0,903.5,670.42,504.06
2017,3,26,12,30,845.0,162.0,5.8,28.0,910.0,621.8,465.37
2017,3,26,12,45,841.5,163.0,5.75,28.5,907.0,568.91,421.77
2017,3,26,13,0,838.0,164.0,5.7,29.0,904.0,514.72,376.35
2017,3,26,13,15,834.5,163.5,5.6,29.0,892.5,458.5,329.13
2017,3,26,13,30,831.0,163.0,5.5,29.0,881.0,401.59,280.47
2017,3,26,13,45,823.0,163.0,5.45,29.0,860.5,343.26,230.56
2017,3,26,14,0,815.0,163.0,5.4,29.0,840.0,285.25,181.77
2017,3,26,14,15,806.5,160.5,5.35,28.5,812.5,226.18,135.89
2017,3,26,14,30,798.0,158.0,5.3,28.0,785.0,168.04,98.77
2017,3,26,14,45,778.5,159.0,5.25,28.0,748.0,112.74,86.96
2017,3,26,15,0,759.0,160.0,5.2,28.0,711.0,103.99,80.05
2017,3,26,15,15,743.0,156.5,5.15,27.5,669.5,103.66,80.14
2017,3,26,15,30,727.0,153.0,5.1,27.0,628.0,103.3,80.23
2017,3,26,15,45,707.0,147.0,5.1,27.0,580.5,101.26,78.79
2017,3,26,16,0,687.0,141.0,5.1,27.0,533.0,99.08,77.25
2017,3,26,16,15,657.0,134.5,4.95,26.5,481.0,96.22,75.29
2017,3,26,16,30,627.0,128.0,4.8,26.0,429.0,93.24,73.23
2017,3,26,16,45,588.0,119.5,4.7,26.0,374.5,88.57,69.57
2017,3,26,17,0,549.0,111.0,4.6,26.0,320.0,83.75,65.74
2017,3,26,17,15,492.0,100.5,4.35,25.0,264.5,73.7,57.62
2017,3,26,17,30,435.0,90.0,4.1,24.0,209.0,66.28,51.5
2017,3,26,17,45,349.0,75.5,3.85,23.5,156.5,55.77,42.36
2017,3,26,18,0,263.0,61.0,3.6,23.0,104.0,45.17,32.85
2017,3,26,18,15,131.5,41.5,3.6,22.5,63.0,30.66,19.53
2017,3,26,18,30,0.0,22.0,3.6,22.0,22.0,16.24,0.0
2017,3,26,18,45,0.0,11.0,3.6,21.5,11.0,8.65,0.0
2017,3,26,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,6,45,46.5,23.0,1.7,18.5,28.5,81.92,15.55
2017,3,27,7,0,93.0,46.0,1.9,19.0,57.0,166.85,129.82
2017,3,27,7,15,173.0,71.0,1.85,19.5,104.5,287.72,233.04
2017,3,27,7,30,253.0,96.0,1.8,20.0,152.0,393.15,319.78
2017,3,27,7,45,321.0,113.5,1.75,20.5,205.5,476.41,385.44
2017,3,27,8,0,389.0,131.0,1.7,21.0,259.0,582.17,463.97
2017,3,27,8,15,195.5,136.5,1.65,21.5,201.0,374.51,300.23
2017,3,27,8,30,2.0,142.0,1.6,22.0,143.0,124.79,96.32
2017,3,27,8,45,23.0,179.0,1.55,22.5,191.5,180.5,141.68
2017,3,27,9,0,44.0,216.0,1.5,23.0,240.0,258.19,202.07
2017,3,27,9,15,43.5,239.5,1.4,23.5,265.0,277.26,214.98
2017,3,27,9,30,43.0,263.0,1.3,24.0,290.0,295.58,227.35
2017,3,27,9,45,377.0,222.0,1.2,24.5,482.0,633.76,480.39
2017,3,27,10,0,711.0,181.0,1.1,25.0,674.0,903.19,658.23
2017,3,27,10,15,726.0,184.5,0.9,25.5,712.5,899.03,646.1
2017,3,27,10,30,741.0,188.0,0.7,26.0,751.0,890.78,634.87
2017,3,27,10,45,770.0,180.5,0.55,26.5,786.5,879.74,622.95
2017,3,27,11,0,799.0,173.0,0.4,27.0,822.0,857.22,604.11
2017,3,27,11,15,571.5,288.0,0.35,27.5,759.0,743.95,525.22
2017,3,27,11,30,344.0,403.0,0.3,28.0,696.0,624.58,442.18
2017,3,27,11,45,602.5,277.5,0.3,28.5,802.5,691.65,489.49
2017,3,27,12,0,861.0,152.0,0.3,29.0,909.0,722.6,509.11
2017,3,27,12,15,595.5,291.5,0.35,29.0,816.5,618.76,436.51
2017,3,27,12,30,330.0,431.0,0.4,29.0,724.0,524.62,371.47
2017,3,27,12,45,599.5,290.0,0.5,29.5,821.0,534.87,378.3
2017,3,27,13,0,869.0,149.0,0.6,30.0,918.0,516.79,361.28
2017,3,27,13,15,865.5,148.0,0.65,30.0,906.5,460.81,317.51
2017,3,27,13,30,862.0,147.0,0.7,30.0,895.0,402.09,270.74
2017,3,27,13,45,856.5,145.5,0.8,30.0,874.5,341.97,222.22
2017,3,27,14,0,851.0,144.0,0.9,30.0,854.0,281.86,173.85
2017,3,27,14,15,842.5,142.0,1.0,30.0,825.5,221.17,127.99
2017,3,27,14,30,834.0,140.0,1.1,30.0,797.0,161.32,90.63
2017,3,27,14,45,799.5,149.0,1.25,30.0,756.0,108.03,82.05
2017,3,27,15,0,765.0,158.0,1.4,30.0,715.0,102.91,78.25
2017,3,27,15,15,748.0,154.0,1.55,29.5,672.5,102.24,78.08
2017,3,27,15,30,731.0,150.0,1.7,29.0,630.0,101.5,77.88
2017,3,27,15,45,706.5,146.0,1.9,29.0,581.5,100.51,77.33
2017,3,27,16,0,682.0,142.0,2.1,29.0,533.0,99.49,76.77
2017,3,27,16,15,652.0,135.5,2.15,28.5,480.5,96.66,74.89
2017,3,27,16,30,622.0,129.0,2.2,28.0,428.0,93.72,72.9
2017,3,27,16,45,579.0,121.5,2.25,27.5,373.0,89.73,70.01
2017,3,27,17,0,536.0,114.0,2.3,27.0,318.0,82.69,64.5
2017,3,27,17,15,479.5,103.0,2.1,26.0,263.0,75.14,58.55
2017,3,27,17,30,423.0,92.0,1.9,25.0,208.0,67.46,52.27
2017,3,27,17,45,339.0,77.0,1.75,24.5,156.0,56.68,42.97
2017,3,27,18,0,255.0,62.0,1.6,24.0,104.0,45.81,33.28
2017,3,27,18,15,156.0,40.5,1.6,23.5,63.0,30.16,19.13
2017,3,27,18,30,57.0,19.0,1.6,23.0,22.0,14.42,0.0
2017,3,27,18,45,28.5,9.5,1.65,22.5,11.0,7.47,0.0
2017,3,27,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,28,6,45,46.5,23.0,3.6,19.5,28.5,81.05,27.95
2017,3,28,7,0,93.0,46.0,3.8,20.0,57.0,164.12,128.34
2017,3,28,7,15,167.0,71.0,4.05,20.5,104.0,280.79,228.36
2017,3,28,7,30,241.0,96.0,4.3,21.0,151.0,381.05,312.41
2017,3,28,7,45,131.5,109.5,4.55,21.5,141.0,268.05,219.44
2017,3,28,8,0,22.0,123.0,4.8,22.0,131.0,134.94,106.88
2017,3,28,8,15,11.0,129.5,4.95,22.5,133.5,124.73,97.69
2017,3,28,8,30,0.0,136.0,5.1,23.0,136.0,116.03,89.56
2017,3,28,8,45,4.5,158.5,5.3,23.5,161.0,139.94,108.56
2017,3,28,9,0,9.0,181.0,5.5,24.0,186.0,163.51,126.96
2017,3,28,9,15,4.5,137.0,5.65,24.0,139.5,114.53,87.23
2017,3,28,9,30,0.0,93.0,5.8,24.0,93.0,71.69,52.41
2017,3,28,9,45,0.0,100.5,5.95,24.5,100.5,77.84,57.09
2017,3,28,10,0,0.0,108.0,6.1,25.0,108.0,83.96,61.68
2017,3,28,10,15,7.5,183.5,6.25,25.0,189.5,153.91,117.11
2017,3,28,10,30,15.0,259.0,6.4,25.0,271.0,224.71,172.24
2017,3,28,10,45,92.5,335.5,6.55,25.5,411.0,376.12,289.75
2017,3,28,11,0,170.0,412.0,6.7,26.0,551.0,520.06,397.42
2017,3,28,11,15,113.0,403.0,6.85,26.0,497.0,450.15,343.19
2017,3,28,11,30,56.0,394.0,7.0,26.0,443.0,372.28,283.2
2017,3,28,11,45,33.0,302.5,7.15,26.5,331.5,270.3,205.07
2017,3,28,12,0,10.0,211.0,7.3,27.0,220.0,170.89,128.07
2017,3,28,12,15,96.5,336.5,7.35,27.0,423.0,331.32,251.55
2017,3,28,12,30,183.0,462.0,7.4,27.0,626.0,460.35,347.32
2017,3,28,12,45,170.5,460.5,7.45,27.0,613.0,431.64,324.7
2017,3,28,13,0,158.0,459.0,7.5,27.0,600.0,404.02,303.14
2017,3,28,13,15,109.0,433.0,7.5,27.0,530.0,352.47,264.15
2017,3,28,13,30,60.0,407.0,7.5,27.0,460.0,304.9,228.67
2017,3,28,13,45,137.5,415.0,7.55,27.0,531.5,311.88,231.21
2017,3,28,14,0,215.0,423.0,7.6,27.0,603.0,314.8,229.58
2017,3,28,14,15,452.0,321.0,7.6,27.0,683.0,255.92,174.61
2017,3,28,14,30,689.0,219.0,7.6,27.0,763.0,184.46,115.46
2017,3,28,14,45,376.0,275.0,7.6,27.0,570.0,154.32,121.3
2017,3,28,15,0,63.0,331.0,7.6,27.0,377.0,208.34,165.37
2017,3,28,15,15,106.5,322.0,7.55,26.5,394.5,204.37,162.8
2017,3,28,15,30,150.0,313.0,7.5,26.0,412.0,190.23,152.02
2017,3,28,15,45,94.0,273.0,7.45,26.0,333.5,177.82,142.3
2017,3,28,16,0,38.0,233.0,7.4,26.0,255.0,154.81,123.8
2017,3,28,16,15,179.5,213.5,7.25,25.5,302.0,141.13,113.12
2017,3,28,16,30,321.0,194.0,7.1,25.0,349.0,128.33,103.05
2017,3,28,16,45,363.5,172.0,7.0,25.0,327.5,116.94,93.84
2017,3,28,17,0,406.0,150.0,6.9,25.0,306.0,103.16,82.5
2017,3,28,17,15,351.5,133.5,6.6,24.5,253.0,93.66,74.79
2017,3,28,17,30,297.0,117.0,6.3,24.0,200.0,82.33,65.27
2017,3,28,17,45,234.0,94.5,6.0,23.5,150.5,67.08,52.08
2017,3,28,18,0,171.0,72.0,5.7,23.0,101.0,51.56,38.32
2017,3,28,18,15,98.0,45.5,5.55,22.5,60.5,33.18,21.76
2017,3,28,18,30,25.0,19.0,5.4,22.0,20.0,14.53,0.0
2017,3,28,18,45,12.5,9.5,5.25,21.5,10.0,7.47,0.0
2017,3,28,19,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.05,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,45,120.0,22.0,2.85,17.0,36.0,172.61,85.81
2017,3,29,7,0,240.0,44.0,3.1,17.0,72.0,325.36,261.31
2017,3,29,7,15,344.5,58.5,3.05,17.0,124.0,439.85,360.89
2017,3,29,7,30,449.0,73.0,3.0,17.0,176.0,559.74,458.66
2017,3,29,7,45,255.5,103.5,3.0,17.5,165.5,397.22,328.76
2017,3,29,8,0,62.0,134.0,3.0,18.0,155.0,205.92,168.04
2017,3,29,8,15,91.5,161.5,2.95,18.5,199.0,262.71,214.73
2017,3,29,8,30,121.0,189.0,2.9,19.0,243.0,340.71,276.05
2017,3,29,8,45,474.0,142.5,2.85,19.5,391.5,674.35,537.9
2017,3,29,9,0,827.0,96.0,2.8,20.0,540.0,969.13,741.53
2017,3,29,9,15,848.5,99.5,2.9,20.5,593.0,986.46,747.45
2017,3,29,9,30,870.0,103.0,3.0,21.0,646.0,999.64,753.31
2017,3,29,9,45,890.0,104.0,3.15,22.0,694.5,991.59,744.08
2017,3,29,10,0,910.0,105.0,3.3,23.0,743.0,991.96,740.85
2017,3,29,10,15,920.5,107.0,3.4,23.5,783.0,980.16,730.64
2017,3,29,10,30,931.0,109.0,3.5,24.0,823.0,964.19,717.92
2017,3,29,10,45,940.0,109.5,3.65,24.5,855.5,941.24,701.02
2017,3,29,11,0,949.0,110.0,3.8,25.0,888.0,914.28,681.52
2017,3,29,11,15,954.0,111.0,3.95,25.0,912.0,880.62,658.8
2017,3,29,11,30,959.0,112.0,4.1,25.0,936.0,843.35,633.5
2017,3,29,11,45,962.5,112.0,4.25,25.5,951.5,800.69,602.09
2017,3,29,12,0,966.0,112.0,4.4,26.0,967.0,754.92,566.88
2017,3,29,12,15,966.5,112.0,4.45,26.0,972.5,704.36,528.22
2017,3,29,12,30,967.0,112.0,4.5,26.0,978.0,651.4,486.86
2017,3,29,12,45,964.5,112.5,4.6,26.5,974.0,595.07,441.11
2017,3,29,13,0,962.0,113.0,4.7,27.0,970.0,537.12,392.89
2017,3,29,13,15,958.5,112.5,4.7,27.0,957.5,476.72,342.09
2017,3,29,13,30,955.0,112.0,4.7,27.0,945.0,415.34,289.34
2017,3,29,13,45,947.0,112.5,4.7,27.0,923.0,352.54,235.04
2017,3,29,14,0,939.0,113.0,4.7,27.0,901.0,289.74,181.58
2017,3,29,14,15,931.0,111.5,4.7,27.0,871.5,226.03,131.15
2017,3,29,14,30,923.0,110.0,4.7,27.0,842.0,162.86,90.35
2017,3,29,14,45,910.5,109.0,4.7,27.0,804.0,100.55,77.3
2017,3,29,15,0,898.0,108.0,4.7,27.0,766.0,96.27,74.0
2017,3,29,15,15,884.0,105.5,4.55,26.5,722.0,94.8,73.12
2017,3,29,15,30,870.0,103.0,4.4,26.0,678.0,84.34,64.82
2017,3,29,15,45,850.0,100.5,4.25,26.0,628.0,83.07,63.96
2017,3,29,16,0,830.0,98.0,4.1,26.0,578.0,81.74,63.06
2017,3,29,16,15,804.5,94.0,3.7,25.5,523.5,79.2,61.29
2017,3,29,16,30,779.0,90.0,3.3,25.0,469.0,76.57,59.44
2017,3,29,16,45,741.5,85.5,2.95,24.5,411.0,73.28,57.0
2017,3,29,17,0,704.0,81.0,2.6,24.0,353.0,64.55,49.88
2017,3,29,17,15,651.5,74.5,2.35,23.0,294.5,59.74,46.09
2017,3,29,17,30,599.0,68.0,2.1,22.0,236.0,54.9,42.13
2017,3,29,17,45,513.5,59.5,1.9,21.0,180.0,48.2,36.33
2017,3,29,18,0,428.0,51.0,1.7,20.0,124.0,41.59,30.31
2017,3,29,18,15,292.5,36.5,1.8,19.5,77.5,29.78,19.34
2017,3,29,18,30,157.0,22.0,1.9,19.0,31.0,16.76,1.34
2017,3,29,18,45,78.5,11.0,2.05,18.5,15.5,8.65,0.0
2017,3,29,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,6,45,186.0,18.5,3.35,11.0,41.5,230.55,138.22
2017,3,30,7,0,372.0,37.0,3.5,12.0,83.0,433.98,354.8
2017,3,30,7,15,471.5,47.5,3.6,12.5,137.5,546.33,452.87
2017,3,30,7,30,571.0,58.0,3.7,13.0,192.0,662.0,547.14
2017,3,30,7,45,632.5,65.0,3.8,14.0,251.0,738.21,604.88
2017,3,30,8,0,694.0,72.0,3.9,15.0,310.0,813.75,658.84
2017,3,30,8,15,735.5,77.0,4.0,15.5,369.0,858.66,689.03
2017,3,30,8,30,777.0,82.0,4.1,16.0,428.0,908.57,721.95
2017,3,30,8,45,807.5,86.0,4.2,17.0,485.5,943.05,741.56
2017,3,30,9,0,838.0,90.0,4.3,18.0,543.0,973.87,758.26
2017,3,30,9,15,859.0,93.0,4.2,18.5,596.0,990.06,764.83
2017,3,30,9,30,880.0,96.0,4.1,19.0,649.0,989.71,760.08
2017,3,30,9,45,895.5,98.5,4.0,19.5,696.0,991.71,757.31
2017,3,30,10,0,911.0,101.0,3.9,20.0,743.0,989.5,751.83
2017,3,30,10,15,922.0,103.0,3.75,20.5,783.5,978.23,740.11
2017,3,30,10,30,933.0,105.0,3.6,21.0,824.0,962.76,725.87
2017,3,30,10,45,941.5,106.5,3.45,21.5,857.0,940.39,707.22
2017,3,30,11,0,950.0,108.0,3.3,22.0,890.0,913.98,686.13
2017,3,30,11,15,955.0,109.0,3.15,22.5,914.0,880.3,660.35
2017,3,30,11,30,960.0,110.0,3.0,23.0,938.0,843.01,632.34
2017,3,30,11,45,965.5,109.0,2.9,23.5,954.0,800.92,600.61
2017,3,30,12,0,971.0,108.0,2.8,24.0,970.0,755.61,565.15
2017,3,30,12,15,971.5,108.5,2.65,24.0,976.0,705.3,526.34
2017,3,30,12,30,972.0,109.0,2.5,24.0,982.0,652.55,484.93
2017,3,30,12,45,970.0,109.0,2.4,24.5,978.5,595.93,439.04
2017,3,30,13,0,968.0,109.0,2.3,25.0,975.0,537.65,390.84
2017,3,30,13,15,965.5,108.5,2.25,25.0,963.0,477.42,340.82
2017,3,30,13,30,963.0,108.0,2.2,25.0,951.0,416.09,288.69
2017,3,30,13,45,955.5,109.0,2.15,25.5,929.5,353.37,234.46
2017,3,30,14,0,948.0,110.0,2.1,26.0,908.0,290.56,181.06
2017,3,30,14,15,941.0,108.5,2.15,26.0,879.0,226.54,130.79
2017,3,30,14,30,934.0,107.0,2.2,26.0,850.0,162.94,89.84
2017,3,30,14,45,920.0,107.0,2.3,26.0,812.0,100.5,77.41
2017,3,30,15,0,906.0,107.0,2.4,26.0,774.0,95.95,73.94
2017,3,30,15,15,893.0,104.5,2.45,25.5,730.0,94.5,73.08
2017,3,30,15,30,880.0,102.0,2.5,25.0,686.0,92.88,72.1
2017,3,30,15,45,859.0,100.0,2.6,25.0,635.5,82.94,64.06
2017,3,30,16,0,838.0,98.0,2.7,25.0,585.0,81.89,63.41
2017,3,30,16,15,813.0,94.0,2.6,24.5,530.0,79.36,61.64
2017,3,30,16,30,788.0,90.0,2.5,24.0,475.0,76.73,59.79
2017,3,30,16,45,752.0,85.5,2.4,24.0,417.0,73.44,57.24
2017,3,30,17,0,716.0,81.0,2.3,24.0,359.0,64.73,50.02
2017,3,30,17,15,664.5,74.5,2.15,22.5,300.0,59.9,46.32
2017,3,30,17,30,613.0,68.0,2.0,21.0,241.0,55.04,42.43
2017,3,30,17,45,532.5,58.5,1.95,20.0,184.5,47.57,35.95
2017,3,30,18,0,452.0,49.0,1.9,19.0,128.0,40.1,29.18
2017,3,30,18,15,315.0,35.5,2.0,18.5,80.5,29.02,18.85
2017,3,30,18,30,178.0,22.0,2.1,18.0,33.0,16.82,2.45
2017,3,30,18,45,89.0,11.0,2.25,17.5,16.5,8.65,0.0
2017,3,30,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,6,45,189.5,19.5,3.65,13.0,43.5,238.02,155.57
2017,3,31,7,0,379.0,39.0,3.9,14.0,87.0,443.12,361.13
2017,3,31,7,15,477.0,49.0,4.0,14.5,141.5,554.15,457.0
2017,3,31,7,30,575.0,59.0,4.1,15.0,196.0,668.07,549.18
2017,3,31,7,45,634.5,66.0,4.2,16.0,255.0,742.52,605.11
2017,3,31,8,0,694.0,73.0,4.3,17.0,314.0,816.2,657.37
2017,3,31,8,15,733.5,78.0,4.55,18.0,372.5,859.1,685.82
2017,3,31,8,30,773.0,83.0,4.8,19.0,431.0,907.0,717.09
2017,3,31,8,45,799.5,87.5,5.1,20.0,486.5,938.08,735.84
2017,3,31,9,0,826.0,92.0,5.4,21.0,542.0,965.5,751.78
2017,3,31,9,15,845.5,95.0,5.55,21.5,593.5,980.2,759.09
2017,3,31,9,30,865.0,98.0,5.7,22.0,645.0,990.83,763.7
2017,3,31,9,45,878.5,101.0,5.85,23.0,690.5,979.02,751.22
2017,3,31,10,0,892.0,104.0,6.0,24.0,736.0,975.62,745.0
2017,3,31,10,15,902.5,106.0,6.1,24.5,775.5,964.14,734.48
2017,3,31,10,30,913.0,108.0,6.2,25.0,815.0,948.57,721.34
2017,3,31,10,45,920.5,109.5,6.3,25.5,846.5,925.75,703.33
2017,3,31,11,0,928.0,111.0,6.4,26.0,878.0,899.03,682.77
2017,3,31,11,15,933.0,112.0,6.4,26.0,901.5,866.0,658.77
2017,3,31,11,30,938.0,113.0,6.4,26.0,925.0,829.44,632.34
2017,3,31,11,45,941.0,113.5,6.4,26.5,940.0,787.63,599.88
2017,3,31,12,0,944.0,114.0,6.4,27.0,955.0,742.79,563.88
2017,3,31,12,15,945.0,114.5,6.35,27.0,961.5,693.88,525.26
2017,3,31,12,30,946.0,115.0,6.3,27.0,968.0,642.57,483.99
2017,3,31,12,45,945.5,114.5,6.3,27.5,965.0,587.57,438.21
2017,3,31,13,0,945.0,114.0,6.3,28.0,962.0,530.86,390.08
2017,3,31,13,15,942.5,113.5,6.2,28.0,950.5,471.83,339.73
2017,3,31,13,30,940.0,113.0,6.1,28.0,939.0,411.75,287.53
2017,3,31,13,45,934.5,112.5,6.1,28.0,918.0,349.98,233.74
2017,3,31,14,0,929.0,112.0,6.1,28.0,897.0,287.97,180.62
2017,3,31,14,15,922.0,111.0,6.05,28.0,868.0,225.42,130.81
2017,3,31,14,30,915.0,110.0,6.0,28.0,839.0,163.28,90.37
2017,3,31,14,45,896.5,112.0,6.0,28.0,800.0,102.89,78.93
2017,3,31,15,0,878.0,114.0,6.0,28.0,761.0,98.77,75.76
2017,3,31,15,15,864.0,111.5,5.95,27.5,717.5,88.24,67.46
2017,3,31,15,30,850.0,109.0,5.9,27.0,674.0,87.39,67.08
2017,3,31,15,45,824.0,108.5,5.85,27.0,623.5,87.43,67.32
2017,3,31,16,0,798.0,108.0,5.8,27.0,573.0,87.54,67.64
2017,3,31,16,15,772.0,104.0,5.7,26.5,519.5,85.31,66.16
2017,3,31,16,30,746.0,100.0,5.6,26.0,466.0,76.58,59.21
2017,3,31,16,45,704.0,96.0,5.5,25.5,408.0,74.04,57.42
2017,3,31,17,0,662.0,92.0,5.4,25.0,350.0,71.53,55.61
2017,3,31,17,15,610.0,84.5,5.3,24.0,292.5,66.38,51.58
2017,3,31,17,30,558.0,77.0,5.2,23.0,235.0,61.17,47.35
2017,3,31,17,45,472.0,67.0,5.15,22.5,179.5,53.63,40.77
2017,3,31,18,0,386.0,57.0,5.1,22.0,124.0,43.32,31.55
2017,3,31,18,15,259.0,40.5,4.95,21.5,78.5,30.7,20.01
2017,3,31,18,30,132.0,24.0,4.8,21.0,33.0,18.16,3.92
2017,3,31,18,45,66.0,12.0,4.7,20.5,16.5,9.44,0.0
2017,3,31,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,2.5,3.9,17.0,2.5,0.0,0.0
2017,4,1,6,30,0.0,5.0,4.0,17.0,5.0,3.93,0.0
2017,4,1,6,45,75.0,30.0,4.15,17.5,40.0,138.39,92.14
2017,4,1,7,0,150.0,55.0,4.3,18.0,75.0,245.33,198.15
2017,4,1,7,15,232.0,75.5,4.5,18.5,124.0,344.33,284.44
2017,4,1,7,30,314.0,96.0,4.7,19.0,173.0,466.19,385.22
2017,4,1,7,45,205.0,119.5,4.95,19.5,175.0,372.32,307.52
2017,4,1,8,0,96.0,143.0,5.2,20.0,177.0,270.5,221.22
2017,4,1,8,15,48.0,140.0,5.4,20.5,157.0,188.43,152.1
2017,4,1,8,30,0.0,137.0,5.6,21.0,137.0,115.85,90.0
2017,4,1,8,45,0.0,115.0,5.85,21.5,115.0,92.06,70.14
2017,4,1,9,0,0.0,93.0,6.1,22.0,93.0,71.88,53.32
2017,4,1,9,15,0.0,105.0,6.15,22.5,105.0,81.83,61.1
2017,4,1,9,30,0.0,117.0,6.2,23.0,117.0,91.73,68.74
2017,4,1,9,45,0.0,104.0,6.3,23.5,104.0,80.72,59.56
2017,4,1,10,0,0.0,91.0,6.4,24.0,91.0,70.26,50.92
2017,4,1,10,15,0.0,90.5,6.35,24.0,90.5,69.93,50.54
2017,4,1,10,30,0.0,90.0,6.3,24.0,90.0,69.6,50.17
2017,4,1,10,45,0.0,91.5,6.3,24.5,91.5,70.85,50.96
2017,4,1,11,0,0.0,93.0,6.3,25.0,93.0,72.11,51.77
2017,4,1,11,15,2.5,132.0,6.3,25.0,134.5,105.0,77.72
2017,4,1,11,30,5.0,171.0,6.3,25.0,176.0,137.57,103.19
2017,4,1,11,45,2.5,145.5,6.3,25.5,148.0,115.09,85.26
2017,4,1,12,0,0.0,120.0,6.3,26.0,120.0,93.19,67.87
2017,4,1,12,15,6.0,181.5,6.25,26.0,187.5,144.36,107.82
2017,4,1,12,30,12.0,243.0,6.2,26.0,255.0,193.81,145.94
2017,4,1,12,45,102.0,354.0,6.2,26.0,446.5,321.66,243.28
2017,4,1,13,0,192.0,465.0,6.2,26.0,638.0,423.53,317.69
2017,4,1,13,15,131.5,444.0,6.1,26.0,561.5,363.41,272.05
2017,4,1,13,30,71.0,423.0,6.0,26.0,485.0,318.59,238.82
2017,4,1,13,45,91.0,423.0,5.95,26.0,501.5,312.13,232.92
2017,4,1,14,0,111.0,423.0,5.9,26.0,518.0,302.74,224.57
2017,4,1,14,15,128.0,411.0,5.85,26.0,517.0,271.04,199.72
2017,4,1,14,30,145.0,399.0,5.8,26.0,516.0,248.75,183.39
2017,4,1,14,45,76.0,298.0,5.75,26.0,359.0,194.53,154.0
2017,4,1,15,0,7.0,197.0,5.7,26.0,202.0,144.3,113.6
2017,4,1,15,15,53.0,254.0,5.65,25.5,290.0,169.19,134.47
2017,4,1,15,30,99.0,311.0,5.6,25.0,378.0,197.97,158.55
2017,4,1,15,45,49.5,231.0,5.55,25.0,264.5,155.41,124.09
2017,4,1,16,0,0.0,151.0,5.5,25.0,151.0,111.78,88.36
2017,4,1,16,15,0.0,85.0,5.4,24.5,85.0,65.39,49.89
2017,4,1,16,30,0.0,19.0,5.3,24.0,19.0,14.5,6.78
2017,4,1,16,45,0.0,16.5,5.25,24.0,16.5,12.58,5.18
2017,4,1,17,0,0.0,14.0,5.2,24.0,14.0,10.66,3.55
2017,4,1,17,15,0.0,11.5,5.0,23.5,11.5,8.74,1.93
2017,4,1,17,30,0.0,9.0,4.8,23.0,9.0,6.83,0.29
2017,4,1,17,45,0.0,7.0,4.6,22.5,7.0,5.3,0.0
2017,4,1,18,0,0.0,5.0,4.4,22.0,5.0,3.78,0.0
2017,4,1,18,15,0.0,3.0,4.35,21.5,3.0,2.27,0.0
2017,4,1,18,30,0.0,1.0,4.3,21.0,1.0,0.75,0.0
2017,4,1,18,45,0.0,0.5,4.25,21.0,0.5,0.39,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,2.65,18.5,0.5,0.38,0.0
2017,4,2,7,0,0.0,1.0,2.8,19.0,1.0,0.76,0.0
2017,4,2,7,15,0.0,2.0,2.9,19.0,2.0,1.51,0.0
2017,4,2,7,30,0.0,3.0,3.0,19.0,3.0,2.27,0.0
2017,4,2,7,45,0.0,4.5,3.1,19.5,4.5,3.41,0.0
2017,4,2,8,0,0.0,6.0,3.2,20.0,6.0,4.56,0.0
2017,4,2,8,15,0.0,7.5,3.4,20.5,7.5,5.7,0.0
2017,4,2,8,30,0.0,9.0,3.6,21.0,9.0,6.86,0.06
2017,4,2,8,45,0.0,10.5,3.85,21.5,10.5,8.01,0.99
2017,4,2,9,0,0.0,12.0,4.1,22.0,12.0,9.17,1.9
2017,4,2,9,15,0.0,38.0,4.15,22.0,38.0,29.13,18.27
2017,4,2,9,30,0.0,64.0,4.2,22.0,64.0,49.22,34.57
2017,4,2,9,45,0.0,86.5,4.3,22.5,86.5,66.71,48.5
2017,4,2,10,0,0.0,109.0,4.4,23.0,109.0,84.78,62.74
2017,4,2,10,15,7.5,184.5,4.4,23.5,190.5,154.55,117.97
2017,4,2,10,30,15.0,260.0,4.4,24.0,272.0,225.09,172.45
2017,4,2,10,45,122.5,338.5,4.4,24.5,440.5,422.77,324.39
2017,4,2,11,0,230.0,417.0,4.4,25.0,609.0,574.45,435.25
2017,4,2,11,15,542.0,282.0,4.4,25.0,751.0,716.68,542.4
2017,4,2,11,30,854.0,147.0,4.4,25.0,893.0,805.3,608.26
2017,4,2,11,45,843.5,158.0,4.45,25.5,904.5,763.98,575.3
2017,4,2,12,0,833.0,169.0,4.5,26.0,916.0,720.24,541.06
2017,4,2,12,15,835.5,169.0,4.6,26.0,922.5,674.11,506.09
2017,4,2,12,30,838.0,169.0,4.7,26.0,929.0,625.7,468.47
2017,4,2,12,45,856.5,157.0,4.8,26.0,932.0,574.89,428.04
2017,4,2,13,0,875.0,145.0,4.9,26.0,935.0,519.34,382.65
2017,4,2,13,15,874.0,144.0,5.05,26.0,925.0,463.89,335.93
2017,4,2,13,30,873.0,143.0,5.2,26.0,915.0,407.41,287.19
2017,4,2,13,45,883.0,134.5,5.4,26.0,899.5,349.02,236.06
2017,4,2,14,0,893.0,126.0,5.6,26.0,884.0,288.85,183.96
2017,4,2,14,15,888.0,124.5,5.6,25.5,857.5,228.39,135.68
2017,4,2,14,30,883.0,123.0,5.6,25.0,831.0,168.14,96.01
2017,4,2,14,45,870.5,123.5,5.65,25.0,796.0,109.01,84.89
2017,4,2,15,0,858.0,124.0,5.7,25.0,761.0,94.01,72.73
2017,4,2,15,15,846.0,121.0,5.65,25.0,719.0,93.25,72.28
2017,4,2,15,30,834.0,118.0,5.6,25.0,677.0,92.4,71.77
2017,4,2,15,45,517.5,193.0,5.55,25.0,531.5,123.09,97.48
2017,4,2,16,0,201.0,268.0,5.5,25.0,386.0,169.67,136.29
2017,4,2,16,15,482.5,182.5,5.35,24.5,430.5,119.76,95.49
2017,4,2,16,30,764.0,97.0,5.2,24.0,475.0,81.13,63.51
2017,4,2,16,45,729.5,91.5,5.05,23.5,417.5,71.4,55.62
2017,4,2,17,0,695.0,86.0,4.9,23.0,360.0,67.78,52.85
2017,4,2,17,15,643.0,79.0,4.75,22.0,301.5,62.76,48.88
2017,4,2,17,30,591.0,72.0,4.6,21.0,243.0,57.7,44.74
2017,4,2,17,45,502.0,63.0,4.45,20.5,185.5,50.69,38.59
2017,4,2,18,0,413.0,54.0,4.3,20.0,128.0,43.76,32.25
2017,4,2,18,15,288.0,39.0,4.4,19.0,81.5,29.81,19.61
2017,4,2,18,30,163.0,24.0,4.5,18.0,35.0,18.26,5.6
2017,4,2,18,45,81.5,12.0,4.6,17.5,17.5,9.44,0.0
2017,4,2,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,3,6,15,44.5,6.0,4.7,11.5,7.0,0.0,0.0
2017,4,3,6,30,89.0,12.0,4.9,12.0,14.0,83.7,0.0
2017,4,3,6,45,245.5,27.0,5.1,12.5,56.5,306.47,231.06
2017,4,3,7,0,402.0,42.0,5.3,13.0,99.0,469.42,388.61
2017,4,3,7,15,494.0,52.0,5.3,14.0,154.5,576.13,480.12
2017,4,3,7,30,586.0,62.0,5.3,15.0,210.0,685.25,567.74
2017,4,3,7,45,646.0,68.5,5.3,16.0,269.5,759.91,623.7
2017,4,3,8,0,706.0,75.0,5.3,17.0,329.0,833.7,675.9
2017,4,3,8,15,743.5,80.0,5.3,17.5,387.5,874.79,702.83
2017,4,3,8,30,781.0,85.0,5.3,18.0,446.0,920.72,732.52
2017,4,3,8,45,807.5,89.0,5.35,19.0,502.0,951.08,749.06
2017,4,3,9,0,834.0,93.0,5.4,20.0,558.0,977.75,762.74
2017,4,3,9,15,853.0,96.5,5.45,20.5,609.5,992.37,769.3
2017,4,3,9,30,872.0,100.0,5.5,21.0,661.0,1002.88,773.15
2017,4,3,9,45,886.5,102.0,5.6,22.0,707.0,990.44,759.97
2017,4,3,10,0,901.0,104.0,5.7,23.0,753.0,986.61,753.19
2017,4,3,10,15,911.0,106.0,5.65,23.5,792.0,974.33,741.26
2017,4,3,10,30,921.0,108.0,5.6,24.0,831.0,957.95,726.78
2017,4,3,10,45,929.0,109.0,5.55,25.0,863.0,934.71,706.4
2017,4,3,11,0,937.0,110.0,5.5,26.0,895.0,907.55,683.64
2017,4,3,11,15,942.0,111.5,5.35,26.0,918.5,874.55,659.24
2017,4,3,11,30,947.0,113.0,5.2,26.0,942.0,837.97,632.49
2017,4,3,11,45,950.0,113.5,5.1,26.5,957.0,795.66,599.93
2017,4,3,12,0,953.0,114.0,5.0,27.0,972.0,750.33,563.81
2017,4,3,12,15,954.0,114.0,4.85,27.0,978.0,700.52,524.86
2017,4,3,12,30,955.0,114.0,4.7,27.0,984.0,648.34,483.38
2017,4,3,12,45,955.0,113.5,4.6,27.5,981.0,593.14,438.0
2017,4,3,13,0,955.0,113.0,4.5,28.0,978.0,536.17,390.28
2017,4,3,13,15,952.0,112.5,4.35,28.0,965.5,476.42,340.15
2017,4,3,13,30,949.0,112.0,4.2,28.0,953.0,415.69,288.18
2017,4,3,13,45,944.0,111.5,4.1,28.5,932.0,353.62,234.26
2017,4,3,14,0,939.0,111.0,4.0,29.0,911.0,291.26,181.04
2017,4,3,14,15,932.5,109.5,3.9,29.0,882.0,228.01,131.15
2017,4,3,14,30,926.0,108.0,3.8,29.0,853.0,165.14,90.26
2017,4,3,14,45,912.5,108.0,3.75,29.0,815.0,103.36,78.82
2017,4,3,15,0,899.0,108.0,3.7,29.0,777.0,96.16,73.2
2017,4,3,15,15,885.5,105.5,3.55,28.5,733.0,94.76,72.39
2017,4,3,15,30,872.0,103.0,3.4,28.0,689.0,93.2,71.45
2017,4,3,15,45,854.0,100.0,3.25,28.0,639.5,82.63,62.98
2017,4,3,16,0,836.0,97.0,3.1,28.0,590.0,81.02,61.87
2017,4,3,16,15,812.0,93.5,2.85,27.5,535.5,78.85,60.42
2017,4,3,16,30,788.0,90.0,2.6,27.0,481.0,76.6,58.9
2017,4,3,16,45,753.5,85.0,2.35,26.5,423.5,72.98,56.21
2017,4,3,17,0,719.0,80.0,2.1,26.0,366.0,63.99,48.94
2017,4,3,17,15,670.5,74.0,1.9,25.0,307.5,59.53,45.5
2017,4,3,17,30,622.0,68.0,1.7,24.0,249.0,55.05,41.9
