Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,17,45,544.5,59.5,1.55,23.0,192.0,48.36,36.2
2017,4,3,18,0,467.0,51.0,1.4,22.0,135.0,41.7,30.26
2017,4,3,18,15,338.5,38.0,1.45,21.0,87.0,31.08,20.57
2017,4,3,18,30,210.0,25.0,1.5,20.0,39.0,20.5,7.55
2017,4,3,18,45,105.0,12.5,1.55,19.5,19.5,9.83,0.0
2017,4,3,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,6.5,2.3,13.5,6.5,0.0,0.0
2017,4,4,6,30,0.0,13.0,2.6,14.0,13.0,10.23,0.0
2017,4,4,6,45,88.5,33.5,2.9,14.5,46.5,157.57,118.12
2017,4,4,7,0,177.0,54.0,3.2,15.0,80.0,262.5,216.35
2017,4,4,7,15,229.5,75.0,3.15,15.5,124.0,338.29,282.47
2017,4,4,7,30,282.0,96.0,3.1,16.0,168.0,415.06,346.43
2017,4,4,7,45,331.5,110.0,3.05,17.0,215.5,502.28,414.45
2017,4,4,8,0,381.0,124.0,3.0,18.0,263.0,568.61,463.61
2017,4,4,8,15,413.0,141.5,3.25,18.5,315.0,621.37,502.0
2017,4,4,8,30,445.0,159.0,3.5,19.0,367.0,672.35,538.11
2017,4,4,8,45,428.5,186.5,3.8,19.5,406.0,683.91,543.28
2017,4,4,9,0,412.0,214.0,4.1,20.0,445.0,692.0,546.08
2017,4,4,9,15,603.5,171.0,4.35,20.5,543.5,836.82,652.75
2017,4,4,9,30,795.0,128.0,4.6,21.0,642.0,959.53,736.84
2017,4,4,9,45,812.5,130.5,4.85,22.0,687.5,963.74,736.0
2017,4,4,10,0,830.0,133.0,5.1,23.0,733.0,963.72,733.14
2017,4,4,10,15,841.0,135.5,5.25,23.5,771.0,953.27,723.95
2017,4,4,10,30,852.0,138.0,5.4,24.0,809.0,938.71,712.12
2017,4,4,10,45,860.0,139.5,5.6,25.0,840.0,916.4,693.93
2017,4,4,11,0,868.0,141.0,5.8,26.0,871.0,890.21,673.18
2017,4,4,11,15,873.5,142.5,5.8,26.0,893.5,846.83,642.12
2017,4,4,11,30,879.0,144.0,5.8,26.0,916.0,812.24,617.23
2017,4,4,11,45,885.5,142.5,5.8,26.5,931.5,772.77,585.95
2017,4,4,12,0,892.0,141.0,5.8,27.0,947.0,730.29,552.09
2017,4,4,12,15,893.5,141.5,5.7,27.0,953.0,683.26,515.07
2017,4,4,12,30,895.0,142.0,5.6,27.0,959.0,633.97,475.61
2017,4,4,12,45,895.0,141.5,5.5,27.5,956.0,581.2,431.79
2017,4,4,13,0,895.0,141.0,5.4,28.0,953.0,526.84,385.87
2017,4,4,13,15,892.5,140.0,5.2,28.0,941.5,469.75,337.53
2017,4,4,13,30,890.0,139.0,5.0,28.0,930.0,411.8,287.58
2017,4,4,13,45,887.0,137.0,4.8,28.5,910.0,352.46,235.7
2017,4,4,14,0,884.0,135.0,4.6,29.0,890.0,292.73,184.52
2017,4,4,14,15,876.5,133.0,4.35,29.0,861.5,232.06,136.59
2017,4,4,14,30,869.0,131.0,4.1,29.0,833.0,171.95,97.32
2017,4,4,14,45,853.5,131.5,3.95,29.0,795.5,104.23,79.51
2017,4,4,15,0,838.0,132.0,3.8,29.0,758.0,97.82,74.54
2017,4,4,15,15,824.0,129.0,3.55,29.0,715.0,97.23,74.23
2017,4,4,15,30,810.0,126.0,3.3,29.0,672.0,96.56,73.88
2017,4,4,15,45,798.5,119.5,3.1,29.0,625.0,93.6,71.67
2017,4,4,16,0,787.0,113.0,2.9,29.0,578.0,90.39,69.27
2017,4,4,16,15,762.5,108.5,2.6,28.5,525.0,81.19,62.07
2017,4,4,16,30,738.0,104.0,2.3,28.0,472.0,78.85,60.49
2017,4,4,16,45,710.5,96.5,2.05,27.5,417.0,74.33,57.08
2017,4,4,17,0,683.0,89.0,1.8,27.0,362.0,69.61,53.45
2017,4,4,17,15,634.0,82.0,1.6,26.0,304.0,64.74,49.71
2017,4,4,17,30,585.0,75.0,1.4,25.0,246.0,59.82,45.78
2017,4,4,17,45,509.0,65.0,1.25,24.0,190.5,52.25,39.38
2017,4,4,18,0,433.0,55.0,1.1,23.0,135.0,44.64,32.65
2017,4,4,18,15,307.5,40.5,1.1,22.5,87.0,32.96,22.04
2017,4,4,18,30,182.0,26.0,1.1,22.0,39.0,19.79,7.54
2017,4,4,18,45,91.0,13.0,1.15,21.5,19.5,10.23,0.0
2017,4,4,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,10.5,5.3,8.5,10.5,0.0,0.0
2017,4,5,6,30,0.0,21.0,5.4,9.0,21.0,16.52,0.0
2017,4,5,6,45,211.5,33.0,5.55,9.5,64.5,283.17,224.79
2017,4,5,7,0,423.0,45.0,5.7,10.0,108.0,493.18,414.7
2017,4,5,7,15,511.0,54.5,5.85,10.5,164.0,596.67,505.13
2017,4,5,7,30,599.0,64.0,6.0,11.0,220.0,702.0,592.26
2017,4,5,7,45,656.5,70.5,6.15,11.5,279.5,774.61,649.31
2017,4,5,8,0,714.0,77.0,6.3,12.0,339.0,846.18,703.03
2017,4,5,8,15,751.0,82.0,6.35,12.5,398.0,886.73,730.64
2017,4,5,8,30,788.0,87.0,6.4,13.0,457.0,932.18,761.23
2017,4,5,8,45,825.5,86.5,6.45,13.5,515.5,967.91,783.88
2017,4,5,9,0,863.0,86.0,6.5,14.0,574.0,999.84,803.44
2017,4,5,9,15,881.5,89.0,6.5,14.5,626.0,1000.76,799.84
2017,4,5,9,30,900.0,92.0,6.5,15.0,678.0,1010.12,802.8
2017,4,5,9,45,919.5,91.5,6.5,16.0,726.0,1012.22,799.06
2017,4,5,10,0,939.0,91.0,6.5,17.0,774.0,1010.08,792.54
2017,4,5,10,15,949.0,93.0,6.45,17.5,814.0,997.36,779.93
2017,4,5,10,30,959.0,95.0,6.4,18.0,854.0,980.39,764.6
2017,4,5,10,45,969.0,94.5,6.35,18.5,887.0,956.65,744.7
2017,4,5,11,0,979.0,94.0,6.3,19.0,920.0,928.84,722.14
2017,4,5,11,15,984.0,95.0,6.2,19.0,944.0,894.34,696.12
2017,4,5,11,30,989.0,96.0,6.1,19.0,968.0,856.18,667.56
2017,4,5,11,45,980.0,104.5,6.1,19.5,980.0,810.74,632.36
2017,4,5,12,0,971.0,113.0,6.1,20.0,992.0,762.59,592.92
2017,4,5,12,15,972.5,113.0,6.05,20.0,998.5,712.22,552.37
2017,4,5,12,30,974.0,113.0,6.0,20.0,1005.0,659.4,509.02
2017,4,5,12,45,973.0,113.0,5.95,20.5,1001.5,603.04,461.01
2017,4,5,13,0,972.0,113.0,5.9,21.0,998.0,544.97,410.61
2017,4,5,13,15,969.5,112.5,5.85,21.0,986.0,484.49,357.95
2017,4,5,13,30,967.0,112.0,5.8,21.0,974.0,422.95,303.3
2017,4,5,13,45,962.0,111.5,5.8,21.5,952.5,359.86,246.48
2017,4,5,14,0,957.0,111.0,5.8,22.0,931.0,296.46,190.42
2017,4,5,14,15,950.5,110.0,5.7,22.0,902.0,232.46,138.03
2017,4,5,14,30,944.0,109.0,5.6,22.0,873.0,168.81,95.01
2017,4,5,14,45,932.5,108.5,5.55,22.0,835.0,105.79,72.07
2017,4,5,15,0,921.0,108.0,5.5,22.0,797.0,96.8,75.92
2017,4,5,15,15,909.0,105.5,5.35,21.5,753.0,95.44,75.11
2017,4,5,15,30,897.0,103.0,5.2,21.0,709.0,93.9,74.16
2017,4,5,15,45,883.0,99.0,5.1,21.0,659.5,91.25,72.15
2017,4,5,16,0,869.0,95.0,5.0,21.0,610.0,80.47,63.24
2017,4,5,16,15,846.5,91.0,4.75,20.5,555.0,77.89,61.39
2017,4,5,16,30,824.0,87.0,4.5,20.0,500.0,75.19,59.43
2017,4,5,16,45,793.5,82.5,4.25,20.0,442.0,71.87,56.8
2017,4,5,17,0,763.0,78.0,4.0,20.0,384.0,68.47,54.07
2017,4,5,17,15,716.0,72.0,3.45,19.0,324.0,58.74,45.97
2017,4,5,17,30,669.0,66.0,2.9,18.0,264.0,54.12,42.16
2017,4,5,17,45,597.0,57.5,2.4,17.0,205.5,47.31,36.24
2017,4,5,18,0,525.0,49.0,1.9,16.0,147.0,40.5,30.05
2017,4,5,18,15,396.5,37.5,1.8,15.0,96.0,30.92,21.11
2017,4,5,18,30,268.0,26.0,1.7,14.0,45.0,21.46,9.61
2017,4,5,18,45,134.0,13.0,1.65,13.5,22.5,10.23,0.0
2017,4,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,6,15,93.5,8.0,0.5,10.5,12.0,0.0,0.0
2017,4,6,6,30,187.0,16.0,0.5,11.0,24.0,210.93,0.0
2017,4,6,6,45,340.0,28.5,0.5,11.5,70.5,391.23,302.72
2017,4,6,7,0,493.0,41.0,0.5,12.0,117.0,552.48,440.42
2017,4,6,7,15,576.0,49.5,0.55,12.5,174.5,651.03,517.67
2017,4,6,7,30,659.0,58.0,0.6,13.0,232.0,751.52,591.21
2017,4,6,7,45,710.5,63.5,0.7,14.0,292.0,810.82,631.09
2017,4,6,8,0,762.0,69.0,0.8,15.0,352.0,876.81,673.66
2017,4,6,8,15,796.0,73.5,1.1,16.0,411.5,921.83,703.76
2017,4,6,8,30,830.0,78.0,1.4,17.0,471.0,963.83,731.0
2017,4,6,8,45,853.0,81.5,1.75,18.0,527.0,990.03,747.68
2017,4,6,9,0,876.0,85.0,2.1,19.0,583.0,1000.03,753.15
2017,4,6,9,15,893.0,88.0,2.05,19.5,634.5,1011.84,756.38
2017,4,6,9,30,910.0,91.0,2.0,20.0,686.0,1019.6,757.05
2017,4,6,9,45,922.5,93.0,2.0,20.5,732.0,1017.59,752.21
2017,4,6,10,0,935.0,95.0,2.0,21.0,778.0,1011.39,745.0
2017,4,6,10,15,944.0,97.0,1.95,21.5,817.0,997.63,732.54
2017,4,6,10,30,953.0,99.0,1.9,22.0,856.0,979.69,717.72
2017,4,6,10,45,959.5,100.5,1.85,22.5,887.5,954.87,698.72
2017,4,6,11,0,966.0,102.0,1.8,23.0,919.0,926.09,677.43
2017,4,6,11,15,970.0,103.0,1.8,23.0,942.5,890.94,653.99
2017,4,6,11,30,974.0,104.0,1.8,23.0,966.0,852.24,628.22
2017,4,6,11,45,980.5,102.5,1.85,23.5,981.5,809.83,598.71
2017,4,6,12,0,987.0,101.0,1.9,24.0,997.0,764.14,564.86
2017,4,6,12,15,987.5,101.0,1.9,24.0,1002.5,712.74,526.87
2017,4,6,12,30,988.0,101.0,1.9,24.0,1008.0,658.94,486.13
2017,4,6,12,45,984.5,102.5,1.9,24.0,1004.0,601.96,441.83
2017,4,6,13,0,981.0,104.0,1.9,24.0,1000.0,543.42,394.94
2017,4,6,13,15,978.5,103.5,1.9,24.0,987.5,482.67,344.89
2017,4,6,13,30,976.0,103.0,1.9,24.0,975.0,420.85,292.6
2017,4,6,13,45,969.5,103.5,1.95,24.0,953.0,357.63,238.55
2017,4,6,14,0,963.0,104.0,2.0,24.0,931.0,294.24,184.78
2017,4,6,14,15,956.5,102.5,2.0,24.0,901.5,229.77,133.37
2017,4,6,14,30,950.0,101.0,2.0,24.0,872.0,165.67,90.86
2017,4,6,14,45,933.5,103.0,2.0,24.0,832.5,103.61,69.06
2017,4,6,15,0,917.0,105.0,2.0,24.0,793.0,95.04,73.69
2017,4,6,15,15,769.5,151.0,1.95,23.5,706.0,99.9,78.05
2017,4,6,15,30,622.0,197.0,1.9,23.0,619.0,124.92,99.12
2017,4,6,15,45,518.5,213.0,1.9,23.0,548.0,133.65,106.58
2017,4,6,16,0,415.0,229.0,1.9,23.0,477.0,142.02,113.82
2017,4,6,16,15,434.5,201.5,1.85,22.5,439.5,129.24,103.79
2017,4,6,16,30,454.0,174.0,1.8,22.0,402.0,115.47,92.86
2017,4,6,16,45,429.5,159.0,1.75,22.0,354.5,107.44,86.45
2017,4,6,17,0,405.0,144.0,1.7,22.0,307.0,99.0,79.61
2017,4,6,17,15,384.0,123.5,1.5,21.0,259.0,86.7,69.63
2017,4,6,17,30,363.0,103.0,1.3,20.0,211.0,73.82,58.88
2017,4,6,17,45,321.0,84.0,1.15,19.0,164.5,61.14,47.99
2017,4,6,18,0,279.0,65.0,1.0,18.0,118.0,48.03,36.37
2017,4,6,18,15,208.0,46.0,1.05,17.5,77.5,34.34,23.84
2017,4,6,18,30,137.0,27.0,1.1,17.0,37.0,20.38,9.1
2017,4,6,18,45,68.5,13.5,1.15,16.5,18.5,10.62,0.0
2017,4,6,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,15,69.0,9.0,1.25,10.5,12.0,7.08,0.0
2017,4,7,6,30,138.0,18.0,1.5,11.0,24.0,171.96,0.0
2017,4,7,6,45,276.5,33.0,1.75,12.0,68.5,340.88,270.79
2017,4,7,7,0,415.0,48.0,2.0,13.0,113.0,490.73,401.82
2017,4,7,7,15,498.5,58.0,2.1,14.0,169.0,590.92,483.32
2017,4,7,7,30,582.0,68.0,2.2,15.0,225.0,692.65,560.87
2017,4,7,7,45,638.0,75.0,2.35,16.0,283.5,764.39,612.1
2017,4,7,8,0,694.0,82.0,2.5,17.0,342.0,835.0,660.07
2017,4,7,8,15,730.0,87.0,2.85,18.0,400.0,881.17,690.28
2017,4,7,8,30,766.0,92.0,3.2,19.0,458.0,917.94,713.17
2017,4,7,8,45,793.0,96.0,3.6,20.0,513.5,948.63,731.68
2017,4,7,9,0,820.0,100.0,4.0,21.0,569.0,975.63,747.32
2017,4,7,9,15,839.0,103.5,4.05,21.0,620.0,990.06,754.97
2017,4,7,9,30,858.0,107.0,4.1,21.0,671.0,1000.4,760.05
2017,4,7,9,45,871.5,110.0,4.15,21.5,716.5,1000.52,756.9
2017,4,7,10,0,885.0,113.0,4.2,22.0,762.0,983.55,742.42
2017,4,7,10,15,895.0,115.0,4.2,22.5,800.5,971.15,731.14
2017,4,7,10,30,905.0,117.0,4.2,23.0,839.0,954.7,717.31
2017,4,7,10,45,912.0,119.0,4.2,23.5,870.0,931.55,699.15
2017,4,7,11,0,919.0,121.0,4.2,24.0,901.0,904.52,678.58
2017,4,7,11,15,923.5,122.0,4.2,24.0,924.0,870.79,654.85
2017,4,7,11,30,928.0,123.0,4.2,24.0,947.0,833.63,628.79
2017,4,7,11,45,929.5,125.0,4.2,24.5,961.0,791.81,597.09
2017,4,7,12,0,931.0,127.0,4.2,25.0,975.0,747.08,562.1
2017,4,7,12,15,931.5,127.0,4.2,25.0,980.5,697.56,524.15
2017,4,7,12,30,932.0,127.0,4.2,25.0,986.0,645.82,483.64
2017,4,7,12,45,930.0,127.5,4.2,25.0,982.0,591.13,439.84
2017,4,7,13,0,928.0,128.0,4.2,25.0,978.0,534.95,393.65
2017,4,7,13,15,925.0,127.5,4.15,25.0,965.0,476.47,344.37
2017,4,7,13,30,922.0,127.0,4.1,25.0,952.0,417.1,293.25
2017,4,7,13,45,915.5,126.5,4.05,25.5,930.5,356.04,239.83
2017,4,7,14,0,909.0,126.0,4.0,26.0,909.0,294.93,187.23
2017,4,7,14,15,901.5,124.5,3.95,26.0,879.5,233.29,137.96
2017,4,7,14,30,894.0,123.0,3.9,26.0,850.0,172.18,97.31
2017,4,7,14,45,880.0,123.0,3.9,26.0,812.5,112.28,75.36
2017,4,7,15,0,866.0,123.0,3.9,26.0,775.0,93.23,71.67
2017,4,7,15,15,852.0,120.0,3.85,25.5,731.5,92.43,71.35
2017,4,7,15,30,838.0,117.0,3.8,25.0,688.0,91.53,70.94
2017,4,7,15,45,818.5,114.0,3.8,25.0,638.0,90.39,70.21
2017,4,7,16,0,799.0,111.0,3.8,25.0,588.0,89.17,69.42
2017,4,7,16,15,774.0,106.5,3.65,24.5,534.5,86.72,67.76
2017,4,7,16,30,749.0,102.0,3.5,24.0,481.0,77.65,60.5
2017,4,7,16,45,714.5,96.5,3.35,23.5,424.0,74.29,58.02
2017,4,7,17,0,680.0,91.0,3.2,23.0,367.0,70.85,55.42
2017,4,7,17,15,631.0,84.0,2.8,22.0,309.0,66.04,51.67
2017,4,7,17,30,582.0,77.0,2.4,21.0,251.0,61.17,47.75
2017,4,7,17,45,508.5,67.0,2.05,20.0,195.0,53.69,41.34
2017,4,7,18,0,435.0,57.0,1.7,19.0,139.0,46.15,34.59
2017,4,7,18,15,318.0,42.5,1.8,18.5,91.0,34.55,23.94
2017,4,7,18,30,201.0,28.0,1.9,18.0,43.0,21.33,10.07
2017,4,7,18,45,100.5,14.0,2.05,17.5,21.5,11.02,0.0
2017,4,7,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,8,6,15,0.0,11.0,2.85,13.5,11.0,8.65,0.0
2017,4,8,6,30,0.0,22.0,3.1,14.0,22.0,24.34,0.0
2017,4,8,6,45,153.5,39.0,3.4,14.5,64.0,220.38,176.03
2017,4,8,7,0,307.0,56.0,3.7,15.0,106.0,401.65,332.85
2017,4,8,7,15,389.5,69.5,4.1,16.0,159.0,498.99,414.3
2017,4,8,7,30,472.0,83.0,4.5,17.0,212.0,599.53,494.81
2017,4,8,7,45,532.0,92.0,4.95,18.0,269.0,682.68,558.55
2017,4,8,8,0,592.0,101.0,5.4,19.0,326.0,758.8,614.59
2017,4,8,8,15,631.5,108.0,5.6,19.5,382.0,810.39,650.69
2017,4,8,8,30,671.0,115.0,5.8,20.0,438.0,859.38,684.11
2017,4,8,8,45,520.0,173.0,6.0,21.0,440.5,761.69,607.17
2017,4,8,9,0,369.0,231.0,6.2,22.0,443.0,645.28,512.57
2017,4,8,9,15,568.5,184.0,6.15,22.5,544.5,807.73,635.16
2017,4,8,9,30,768.0,137.0,6.1,23.0,646.0,953.22,735.96
2017,4,8,9,45,558.5,232.0,6.05,23.5,615.0,824.35,637.77
2017,4,8,10,0,349.0,327.0,6.0,24.0,584.0,682.36,526.42
2017,4,8,10,15,280.5,361.5,5.95,24.0,575.0,636.5,489.72
2017,4,8,10,30,212.0,396.0,5.9,24.0,566.0,571.02,438.56
2017,4,8,10,45,160.0,409.5,5.85,24.5,540.5,522.29,399.42
2017,4,8,11,0,108.0,423.0,5.8,25.0,515.0,459.32,349.95
2017,4,8,11,15,482.5,289.0,5.7,25.0,717.0,675.49,516.71
2017,4,8,11,30,857.0,155.0,5.6,25.0,919.0,816.83,621.88
2017,4,8,11,45,520.5,313.5,5.6,25.5,780.0,662.55,501.81
2017,4,8,12,0,184.0,472.0,5.6,26.0,641.0,508.44,382.38
2017,4,8,12,15,242.5,464.5,5.55,26.0,688.0,519.43,390.6
2017,4,8,12,30,301.0,457.0,5.5,26.0,735.0,525.14,393.78
2017,4,8,12,45,309.5,452.5,5.45,26.5,738.0,496.8,370.62
2017,4,8,13,0,318.0,448.0,5.4,27.0,741.0,467.36,346.4
2017,4,8,13,15,241.5,455.0,5.35,27.0,675.5,415.27,306.88
2017,4,8,13,30,165.0,462.0,5.3,27.0,610.0,366.83,270.91
2017,4,8,13,45,183.5,450.0,5.25,27.5,611.5,344.63,252.18
2017,4,8,14,0,202.0,438.0,5.2,28.0,613.0,320.59,231.99
2017,4,8,14,15,528.5,287.0,5.1,27.5,723.0,252.35,167.29
2017,4,8,14,30,855.0,136.0,5.0,27.0,833.0,167.2,94.43
2017,4,8,14,45,843.5,134.0,4.95,27.0,796.5,107.51,71.24
2017,4,8,15,0,832.0,132.0,4.9,27.0,760.0,97.21,74.66
2017,4,8,15,15,817.5,129.0,4.85,27.0,717.0,96.66,74.39
2017,4,8,15,30,803.0,126.0,4.8,27.0,674.0,96.02,74.07
2017,4,8,15,45,782.5,122.5,4.75,27.0,625.0,94.81,73.29
2017,4,8,16,0,762.0,119.0,4.7,27.0,576.0,86.19,66.39
2017,4,8,16,15,736.0,114.5,4.6,26.5,523.0,84.12,65.05
2017,4,8,16,30,710.0,110.0,4.5,26.0,470.0,81.96,63.63
2017,4,8,16,45,675.5,104.0,4.45,25.5,414.5,78.55,61.13
2017,4,8,17,0,641.0,98.0,4.4,25.0,359.0,75.04,58.51
2017,4,8,17,15,591.0,90.0,4.15,24.5,302.0,69.75,54.31
2017,4,8,17,30,541.0,82.0,3.9,24.0,245.0,64.38,49.9
2017,4,8,17,45,468.5,71.0,3.7,23.5,191.0,56.35,43.02
2017,4,8,18,0,396.0,60.0,3.5,23.0,137.0,45.55,33.49
2017,4,8,18,15,282.0,45.0,3.6,22.0,90.0,34.08,23.17
2017,4,8,18,30,168.0,30.0,3.7,21.0,43.0,22.66,11.18
2017,4,8,18,45,84.0,15.0,3.85,20.5,21.5,11.8,0.0
2017,4,8,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,6,15,35.5,11.0,3.7,16.5,13.0,37.51,0.0
2017,4,9,6,30,71.0,22.0,3.9,17.0,26.0,111.58,28.39
2017,4,9,6,45,183.0,42.0,4.15,17.5,69.0,271.72,215.9
2017,4,9,7,0,295.0,62.0,4.4,18.0,112.0,400.11,328.85
2017,4,9,7,15,377.5,76.5,4.8,18.5,165.0,498.4,411.71
2017,4,9,7,30,460.0,91.0,5.2,19.0,218.0,599.83,493.44
2017,4,9,7,45,230.0,67.0,5.65,19.5,130.5,341.36,284.78
2017,4,9,8,0,0.0,43.0,6.1,20.0,43.0,32.86,21.87
2017,4,9,8,15,0.0,72.5,6.15,20.5,72.5,55.65,40.73
2017,4,9,8,30,0.0,102.0,6.2,21.0,102.0,80.58,60.99
2017,4,9,8,45,0.0,132.0,6.3,22.0,132.0,106.99,81.99
2017,4,9,9,0,0.0,162.0,6.4,23.0,162.0,133.36,102.56
2017,4,9,9,15,1.5,170.0,6.4,23.5,171.0,140.46,107.73
2017,4,9,9,30,3.0,178.0,6.4,24.0,180.0,147.67,112.97
2017,4,9,9,45,13.5,230.0,6.4,24.5,240.5,203.39,156.65
2017,4,9,10,0,24.0,282.0,6.4,25.0,301.0,258.48,198.99
2017,4,9,10,15,20.5,280.0,6.35,25.0,296.5,249.9,191.69
2017,4,9,10,30,17.0,278.0,6.3,25.0,292.0,241.99,185.06
2017,4,9,10,45,21.0,304.5,6.3,25.5,322.5,265.74,202.68
2017,4,9,11,0,25.0,331.0,6.3,26.0,353.0,288.59,219.39
2017,4,9,11,15,23.0,327.0,6.2,26.5,347.5,280.11,212.09
2017,4,9,11,30,21.0,323.0,6.1,27.0,342.0,272.02,205.21
2017,4,9,11,45,40.5,377.0,6.05,27.5,414.5,336.09,253.0
2017,4,9,12,0,60.0,431.0,6.0,28.0,487.0,384.59,288.23
2017,4,9,12,15,63.5,437.5,5.9,28.0,496.5,381.34,285.31
2017,4,9,12,30,67.0,444.0,5.8,28.0,506.0,377.19,281.79
2017,4,9,12,45,56.5,428.5,5.75,28.0,481.0,349.23,260.7
2017,4,9,13,0,46.0,413.0,5.7,28.0,456.0,323.18,241.1
2017,4,9,13,15,75.0,432.5,5.6,28.0,501.5,338.07,251.47
2017,4,9,13,30,104.0,452.0,5.5,28.0,547.0,347.92,257.49
2017,4,9,13,45,112.5,444.0,5.4,28.5,544.0,330.91,243.31
2017,4,9,14,0,121.0,436.0,5.3,29.0,541.0,300.72,219.44
2017,4,9,14,15,483.0,287.5,5.2,29.0,685.5,245.02,162.69
2017,4,9,14,30,845.0,139.0,5.1,29.0,830.0,168.37,94.79
2017,4,9,14,45,427.5,182.5,5.1,29.0,532.0,113.05,78.51
2017,4,9,15,0,10.0,226.0,5.1,29.0,234.0,163.29,127.36
2017,4,9,15,15,29.5,259.5,5.0,28.5,280.5,171.61,134.52
2017,4,9,15,30,49.0,293.0,4.9,28.0,327.0,188.55,148.75
2017,4,9,15,45,377.5,216.5,4.85,28.0,445.5,131.37,102.82
2017,4,9,16,0,706.0,140.0,4.8,28.0,564.0,97.52,75.42
2017,4,9,16,15,678.0,134.0,4.7,27.5,511.5,95.06,73.83
2017,4,9,16,30,650.0,128.0,4.6,27.0,459.0,92.48,72.12
2017,4,9,16,45,598.0,125.0,4.55,27.0,402.5,91.4,71.49
2017,4,9,17,0,546.0,122.0,4.5,27.0,346.0,87.64,68.61
2017,4,9,17,15,493.5,111.5,4.3,26.0,290.5,80.62,63.17
2017,4,9,17,30,441.0,101.0,4.1,25.0,235.0,73.47,57.44
2017,4,9,17,45,362.5,87.5,3.95,24.5,182.0,63.89,49.28
2017,4,9,18,0,284.0,74.0,3.8,24.0,129.0,54.22,40.74
2017,4,9,18,15,188.5,53.0,3.9,23.5,84.5,39.04,27.2
2017,4,9,18,30,93.0,32.0,4.0,23.0,40.0,23.77,12.17
2017,4,9,18,45,46.5,16.0,4.15,22.5,20.0,12.59,0.0
2017,4,9,19,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.0,10.5,2.9,19.5,11.5,21.29,0.0
2017,4,10,6,30,32.0,21.0,3.0,20.0,23.0,62.78,21.67
2017,4,10,6,45,126.5,45.0,3.2,20.5,64.5,207.64,163.11
2017,4,10,7,0,221.0,69.0,3.4,21.0,106.0,325.59,264.56
2017,4,10,7,15,297.0,86.0,3.5,21.5,157.0,436.62,355.82
2017,4,10,7,30,373.0,103.0,3.6,22.0,208.0,533.09,432.3
2017,4,10,7,45,186.5,79.0,3.75,22.5,131.5,291.33,238.74
2017,4,10,8,0,0.0,55.0,3.9,23.0,55.0,42.11,29.17
2017,4,10,8,15,0.0,72.0,4.0,23.5,72.0,55.26,39.88
2017,4,10,8,30,0.0,89.0,4.1,24.0,89.0,68.89,50.72
2017,4,10,8,45,0.0,83.0,4.25,24.5,83.0,63.84,46.31
2017,4,10,9,0,0.0,77.0,4.4,25.0,77.0,59.23,42.33
2017,4,10,9,15,6.5,151.0,4.35,25.0,155.5,128.14,97.45
2017,4,10,9,30,13.0,225.0,4.3,25.0,234.0,200.83,154.28
2017,4,10,9,45,15.0,239.5,4.25,25.5,250.0,213.48,163.26
2017,4,10,10,0,17.0,254.0,4.2,26.0,266.0,225.92,172.1
2017,4,10,10,15,51.0,320.0,4.1,26.0,360.5,336.52,256.57
2017,4,10,10,30,85.0,386.0,4.0,26.0,455.0,424.99,322.06
2017,4,10,10,45,48.0,312.0,3.9,26.5,351.5,312.9,236.67
2017,4,10,11,0,11.0,238.0,3.8,27.0,248.0,198.62,148.89
2017,4,10,11,15,11.5,240.5,3.7,27.0,251.0,199.57,149.6
2017,4,10,11,30,12.0,243.0,3.6,27.0,254.0,200.43,150.06
2017,4,10,11,45,13.0,259.0,3.55,27.0,271.5,212.23,158.84
2017,4,10,12,0,14.0,275.0,3.5,27.0,289.0,223.53,167.21
2017,4,10,12,15,20.0,319.5,3.4,27.0,338.5,259.3,193.92
2017,4,10,12,30,26.0,364.0,3.3,27.0,388.0,294.19,219.6
2017,4,10,12,45,35.0,387.5,3.25,27.0,420.5,308.75,230.09
2017,4,10,13,0,44.0,411.0,3.2,27.0,453.0,320.82,238.62
2017,4,10,13,15,56.5,421.5,3.1,27.0,474.0,323.29,239.89
2017,4,10,13,30,69.0,432.0,3.0,27.0,495.0,323.4,239.23
2017,4,10,13,45,98.0,435.0,2.9,27.0,521.5,321.57,236.48
2017,4,10,14,0,127.0,438.0,2.8,27.0,548.0,303.18,221.2
2017,4,10,14,15,169.5,423.0,2.75,26.5,565.0,284.74,206.0
2017,4,10,14,30,212.0,408.0,2.7,26.0,582.0,261.47,188.79
2017,4,10,14,45,313.0,362.0,2.65,26.0,606.5,207.42,152.67
2017,4,10,15,0,414.0,316.0,2.6,26.0,631.0,174.13,137.02
2017,4,10,15,15,356.5,312.5,2.6,26.0,572.5,184.11,145.42
2017,4,10,15,30,299.0,309.0,2.6,26.0,514.0,182.4,144.4
2017,4,10,15,45,249.5,292.5,2.65,26.0,455.5,174.6,138.53
2017,4,10,16,0,200.0,276.0,2.7,26.0,397.0,173.75,138.31
2017,4,10,16,15,207.5,249.0,2.7,25.5,364.5,160.08,127.89
2017,4,10,16,30,215.0,222.0,2.7,25.0,332.0,145.73,116.83
2017,4,10,16,45,199.5,198.5,2.7,25.0,291.5,132.07,105.95
2017,4,10,17,0,184.0,175.0,2.7,25.0,251.0,117.97,94.57
2017,4,10,17,15,164.5,150.5,2.6,24.5,210.5,102.85,82.31
2017,4,10,17,30,145.0,126.0,2.5,24.0,170.0,87.31,69.43
2017,4,10,17,45,112.0,101.5,2.4,23.5,131.5,71.23,55.75
2017,4,10,18,0,79.0,77.0,2.3,23.0,93.0,54.83,41.45
2017,4,10,18,15,42.5,52.5,2.5,22.5,61.0,38.23,26.69
2017,4,10,18,30,6.0,28.0,2.7,22.0,29.0,20.95,10.36
2017,4,10,18,45,3.0,14.0,2.9,22.0,14.5,11.02,0.0
2017,4,10,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,8.0,1.35,19.0,8.0,6.29,0.0
2017,4,11,6,30,0.0,16.0,1.5,19.0,16.0,12.2,0.73
2017,4,11,6,45,13.0,39.5,1.7,19.5,42.0,59.12,42.62
2017,4,11,7,0,26.0,63.0,1.9,20.0,68.0,99.07,77.24
2017,4,11,7,15,49.5,86.5,1.95,20.0,99.5,146.41,117.95
2017,4,11,7,30,73.0,110.0,2.0,20.0,131.0,193.15,157.31
2017,4,11,7,45,36.5,77.5,2.05,20.5,88.0,106.47,84.7
2017,4,11,8,0,0.0,45.0,2.1,21.0,45.0,34.4,23.09
2017,4,11,8,15,33.5,125.5,2.2,21.0,142.0,152.34,121.36
2017,4,11,8,30,67.0,206.0,2.3,21.0,239.0,278.4,221.98
2017,4,11,8,45,33.5,109.5,2.4,21.5,126.0,130.4,102.22
2017,4,11,9,0,0.0,13.0,2.5,22.0,13.0,9.94,2.52
2017,4,11,9,15,0.0,16.0,2.55,22.0,16.0,12.25,4.4
2017,4,11,9,30,0.0,19.0,2.6,22.0,19.0,14.57,6.27
2017,4,11,9,45,0.0,21.0,2.7,22.5,21.0,16.12,7.48
2017,4,11,10,0,0.0,23.0,2.8,23.0,23.0,17.68,8.69
2017,4,11,10,15,0.0,25.5,2.8,23.0,25.5,19.63,10.23
2017,4,11,10,30,0.0,28.0,2.8,23.0,28.0,21.58,11.78
2017,4,11,10,45,0.0,35.5,2.8,23.0,35.5,27.41,16.44
2017,4,11,11,0,0.0,43.0,2.8,23.0,43.0,33.24,21.09
2017,4,11,11,15,2.5,105.5,2.65,23.0,108.0,84.12,61.65
2017,4,11,11,30,5.0,168.0,2.5,23.0,173.0,135.22,101.7
2017,4,11,11,45,2.5,141.0,2.45,23.5,143.5,111.63,82.86
2017,4,11,12,0,0.0,114.0,2.4,24.0,114.0,88.58,64.58
2017,4,11,12,15,0.0,99.5,2.15,24.0,99.5,77.24,55.67
2017,4,11,12,30,0.0,85.0,1.9,24.0,85.0,65.98,46.8
2017,4,11,12,45,1.5,117.5,1.7,24.0,119.0,91.67,67.0
2017,4,11,13,0,3.0,150.0,1.5,24.0,153.0,116.74,86.5
2017,4,11,13,15,5.0,168.0,1.55,24.0,173.0,130.48,97.1
2017,4,11,13,30,7.0,186.0,1.6,24.0,193.0,143.62,107.2
2017,4,11,13,45,6.0,178.0,1.65,24.0,184.0,136.5,101.74
2017,4,11,14,0,5.0,170.0,1.7,24.0,175.0,129.59,96.51
2017,4,11,14,15,4.5,167.5,1.9,24.0,171.5,126.89,94.58
2017,4,11,14,30,4.0,165.0,2.1,24.0,168.0,124.24,92.74
2017,4,11,14,45,96.0,268.5,2.35,24.0,341.5,169.07,126.83
2017,4,11,15,0,188.0,372.0,2.6,24.0,515.0,217.27,172.89
2017,4,11,15,15,174.0,350.0,2.7,23.5,476.5,207.62,165.78
2017,4,11,15,30,160.0,328.0,2.8,23.0,438.0,197.47,158.37
2017,4,11,15,45,144.0,302.5,2.9,23.0,396.5,185.22,148.88
2017,4,11,16,0,128.0,277.0,3.0,23.0,355.0,172.4,138.89
2017,4,11,16,15,81.0,239.0,2.95,22.5,286.5,158.35,128.04
2017,4,11,16,30,34.0,201.0,2.9,22.0,218.0,135.85,109.98
2017,4,11,16,45,28.0,178.5,2.9,21.5,192.0,121.96,98.93
2017,4,11,17,0,22.0,156.0,2.9,21.0,166.0,111.4,90.53
2017,4,11,17,15,15.5,133.0,2.75,20.5,139.5,95.51,77.36
2017,4,11,17,30,9.0,110.0,2.6,20.0,113.0,79.49,63.82
2017,4,11,17,45,4.5,86.5,2.5,20.0,88.0,63.08,49.51
2017,4,11,18,0,0.0,63.0,2.4,20.0,63.0,46.51,34.82
2017,4,11,18,15,0.0,41.5,2.25,19.5,41.5,31.12,21.03
2017,4,11,18,30,0.0,20.0,2.1,19.0,20.0,15.25,6.3
2017,4,11,18,45,0.0,10.0,1.95,19.0,10.0,7.87,0.0
2017,4,11,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,7.5,2.45,16.0,7.5,5.9,0.0
2017,4,12,6,30,0.0,15.0,2.5,16.0,15.0,11.42,1.21
2017,4,12,6,45,0.0,36.5,2.65,16.5,36.5,32.66,21.14
2017,4,12,7,0,0.0,58.0,2.8,17.0,58.0,54.42,40.0
2017,4,12,7,15,9.5,81.0,2.85,17.0,84.0,85.38,66.92
2017,4,12,7,30,19.0,104.0,2.9,17.0,110.0,115.55,92.81
2017,4,12,7,45,9.5,94.0,2.95,17.5,97.0,87.97,69.06
2017,4,12,8,0,0.0,84.0,3.0,18.0,84.0,66.01,49.94
2017,4,12,8,15,0.0,98.0,3.0,18.0,98.0,77.81,59.58
2017,4,12,8,30,0.0,112.0,3.0,18.0,112.0,89.52,69.02
2017,4,12,8,45,11.5,166.5,3.0,18.5,173.5,151.33,119.61
2017,4,12,9,0,23.0,221.0,3.0,19.0,235.0,213.97,169.48
2017,4,12,9,15,31.5,250.0,3.0,19.5,271.0,270.25,212.99
2017,4,12,9,30,40.0,279.0,3.0,20.0,307.0,303.77,238.03
2017,4,12,9,45,51.0,308.5,3.05,20.5,346.0,338.98,264.15
2017,4,12,10,0,62.0,338.0,3.1,21.0,385.0,372.62,288.67
2017,4,12,10,15,62.5,355.0,3.15,21.0,404.5,381.92,294.87
2017,4,12,10,30,63.0,372.0,3.2,21.0,424.0,390.54,300.67
2017,4,12,10,45,153.5,398.0,3.25,21.5,529.0,504.73,386.58
2017,4,12,11,0,244.0,424.0,3.3,22.0,634.0,591.25,449.29
2017,4,12,11,15,239.0,440.0,3.35,22.5,650.5,582.46,440.57
2017,4,12,11,30,234.0,456.0,3.4,23.0,667.0,572.24,431.41
2017,4,12,11,45,293.0,447.0,3.45,23.5,715.0,595.66,447.54
2017,4,12,12,0,352.0,438.0,3.5,24.0,763.0,602.27,451.1
2017,4,12,12,15,568.5,326.5,3.5,24.0,855.0,630.45,472.47
2017,4,12,12,30,785.0,215.0,3.5,24.0,947.0,633.04,473.35
2017,4,12,12,45,790.5,210.0,3.5,24.0,945.0,579.24,430.94
2017,4,12,13,0,796.0,205.0,3.5,24.0,943.0,527.1,388.69
2017,4,12,13,15,792.0,203.5,3.5,24.0,930.0,471.78,342.94
2017,4,12,13,30,788.0,202.0,3.5,24.0,917.0,416.18,295.9
2017,4,12,13,45,791.5,194.0,3.55,24.5,898.0,358.75,246.22
2017,4,12,14,0,795.0,186.0,3.6,25.0,879.0,300.66,196.48
2017,4,12,14,15,786.0,183.5,3.6,25.0,850.0,243.14,150.62
2017,4,12,14,30,777.0,181.0,3.6,25.0,821.0,178.32,105.85
2017,4,12,14,45,591.5,251.5,3.6,25.0,726.0,152.81,108.08
2017,4,12,15,0,406.0,322.0,3.6,25.0,631.0,188.05,149.1
2017,4,12,15,15,475.0,275.5,3.6,25.0,617.5,159.06,125.9
2017,4,12,15,30,544.0,229.0,3.6,25.0,604.0,140.01,110.71
2017,4,12,15,45,480.5,231.5,3.6,25.0,545.5,141.97,112.66
2017,4,12,16,0,417.0,234.0,3.6,25.0,487.0,144.16,114.82
2017,4,12,16,15,385.5,217.5,3.5,24.5,435.0,141.87,113.54
2017,4,12,16,30,354.0,201.0,3.4,24.0,383.0,132.7,106.55
2017,4,12,16,45,282.5,185.5,3.3,24.0,320.5,122.93,98.79
2017,4,12,17,0,211.0,170.0,3.2,24.0,258.0,115.95,93.29
2017,4,12,17,15,188.0,148.5,2.95,23.5,218.0,102.28,82.18
2017,4,12,17,30,165.0,127.0,2.7,23.0,178.0,88.27,70.54
2017,4,12,17,45,257.5,98.0,2.45,22.5,158.5,70.05,54.99
2017,4,12,18,0,350.0,69.0,2.2,22.0,139.0,51.36,38.69
2017,4,12,18,15,250.0,51.5,2.25,21.5,93.0,38.47,27.09
2017,4,12,18,30,150.0,34.0,2.3,21.0,47.0,25.49,14.36
2017,4,12,18,45,75.0,17.0,2.35,20.5,23.5,13.38,0.0
2017,4,12,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,13,6,15,7.5,12.0,2.3,17.5,12.5,15.58,0.0
2017,4,13,6,30,15.0,24.0,2.6,18.0,25.0,41.31,21.6
2017,4,13,6,45,58.0,46.0,2.9,18.5,55.5,126.17,99.0
2017,4,13,7,0,101.0,68.0,3.2,19.0,86.0,191.69,156.39
2017,4,13,7,15,127.0,90.5,3.3,19.5,122.0,242.3,199.58
2017,4,13,7,30,153.0,113.0,3.4,20.0,158.0,292.62,241.03
2017,4,13,7,45,224.0,132.5,3.55,20.5,214.0,404.5,330.94
2017,4,13,8,0,295.0,152.0,3.7,21.0,270.0,496.53,402.33
2017,4,13,8,15,364.5,163.5,3.8,21.5,331.0,576.63,462.44
2017,4,13,8,30,434.0,175.0,3.9,22.0,392.0,682.64,539.17
2017,4,13,8,45,599.5,144.0,4.0,22.5,479.5,821.14,637.9
2017,4,13,9,0,765.0,113.0,4.1,23.0,567.0,939.05,716.77
2017,4,13,9,15,622.0,179.5,4.1,23.0,569.0,868.59,664.69
2017,4,13,9,30,479.0,246.0,4.1,23.0,571.0,775.82,594.68
2017,4,13,9,45,652.5,188.0,4.2,23.5,661.0,881.37,670.31
2017,4,13,10,0,826.0,130.0,4.3,24.0,751.0,961.11,722.01
2017,4,13,10,15,581.5,253.0,4.3,24.0,701.5,831.22,628.23
2017,4,13,10,30,337.0,376.0,4.3,24.0,652.0,684.3,517.57
2017,4,13,10,45,362.0,381.0,4.35,24.5,686.5,690.79,521.41
2017,4,13,11,0,387.0,386.0,4.4,25.0,721.0,694.02,522.07
2017,4,13,11,15,362.5,408.0,4.4,25.0,728.5,668.39,502.02
2017,4,13,11,30,338.0,430.0,4.4,25.0,736.0,641.8,481.47
2017,4,13,11,45,365.5,423.0,4.4,25.5,758.0,629.06,471.0
2017,4,13,12,0,393.0,416.0,4.4,26.0,780.0,613.09,457.9
2017,4,13,12,15,352.5,437.5,4.4,26.0,765.5,571.8,426.42
2017,4,13,12,30,312.0,459.0,4.4,26.0,751.0,532.15,396.14
2017,4,13,12,45,277.5,466.0,4.4,26.0,725.0,488.12,362.8
2017,4,13,13,0,243.0,473.0,4.4,26.0,699.0,452.08,335.19
2017,4,13,13,15,231.5,468.0,4.4,26.0,681.5,418.9,309.51
2017,4,13,13,30,220.0,463.0,4.4,26.0,664.0,387.06,284.68
2017,4,13,13,45,303.0,426.5,4.4,26.0,696.0,356.69,258.2
2017,4,13,14,0,386.0,390.0,4.4,26.0,728.0,327.24,231.2
2017,4,13,14,15,456.0,350.5,4.35,25.5,737.0,273.93,187.51
2017,4,13,14,30,526.0,311.0,4.3,25.0,746.0,223.76,149.93
2017,4,13,14,45,321.0,340.5,4.25,25.0,602.5,198.9,146.63
2017,4,13,15,0,116.0,370.0,4.2,25.0,459.0,214.08,170.06
2017,4,13,15,15,90.0,338.5,4.15,24.5,405.5,212.61,169.56
2017,4,13,15,30,64.0,307.0,4.1,24.0,352.0,195.95,156.81
2017,4,13,15,45,75.0,289.5,4.1,24.0,338.5,186.54,149.62
2017,4,13,16,0,86.0,272.0,4.1,24.0,325.0,176.75,142.08
2017,4,13,16,15,79.5,249.5,3.95,23.5,295.0,163.7,132.07
2017,4,13,16,30,73.0,227.0,3.8,23.0,265.0,150.3,121.67
2017,4,13,16,45,243.5,184.0,3.7,23.0,289.5,121.32,97.82
2017,4,13,17,0,414.0,141.0,3.6,23.0,314.0,97.0,77.62
2017,4,13,17,15,353.0,132.5,3.4,22.5,264.5,91.71,73.52
2017,4,13,17,30,292.0,124.0,3.2,22.0,215.0,86.96,69.74
2017,4,13,17,45,244.5,102.5,3.05,22.0,168.0,72.68,57.38
2017,4,13,18,0,197.0,81.0,2.9,22.0,121.0,58.06,44.46
2017,4,13,18,15,133.5,57.0,2.95,21.5,80.5,41.44,29.63
2017,4,13,18,30,70.0,33.0,3.0,21.0,40.0,24.65,13.87
2017,4,13,18,45,35.0,16.5,3.05,21.0,20.0,12.98,0.0
2017,4,13,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
