Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,6,15,53.5,14.5,1.95,16.5,18.5,55.27,0.0
2017,4,14,6,30,107.0,29.0,2.2,17.0,37.0,161.85,108.06
2017,4,14,6,45,210.0,48.0,2.5,17.5,81.5,302.29,244.08
2017,4,14,7,0,313.0,67.0,2.8,18.0,126.0,423.1,347.14
2017,4,14,7,15,389.5,80.5,2.9,18.5,179.0,515.64,422.21
2017,4,14,7,30,466.0,94.0,3.0,19.0,232.0,610.78,495.55
2017,4,14,7,45,348.5,127.5,3.2,19.5,243.5,542.71,440.55
2017,4,14,8,0,231.0,161.0,3.4,20.0,255.0,444.89,360.59
2017,4,14,8,15,290.5,178.0,3.4,20.5,313.5,521.1,418.99
2017,4,14,8,30,350.0,195.0,3.4,21.0,372.0,596.92,474.44
2017,4,14,8,45,535.0,165.0,3.45,21.5,468.5,768.97,600.88
2017,4,14,9,0,720.0,135.0,3.5,22.0,565.0,927.75,708.48
2017,4,14,9,15,374.0,199.5,3.5,22.5,424.0,631.06,489.92
2017,4,14,9,30,28.0,264.0,3.5,23.0,283.0,274.89,211.97
2017,4,14,9,45,30.5,284.5,3.55,23.5,306.5,292.85,225.7
2017,4,14,10,0,33.0,305.0,3.6,24.0,330.0,310.06,237.78
2017,4,14,10,15,147.5,351.0,3.6,24.0,471.0,478.53,366.46
2017,4,14,10,30,262.0,397.0,3.6,24.0,612.0,636.02,481.0
2017,4,14,10,45,306.5,402.0,3.6,24.5,662.0,661.36,497.09
2017,4,14,11,0,351.0,407.0,3.6,25.0,712.0,682.4,510.56
2017,4,14,11,15,602.5,282.5,3.55,25.0,822.0,769.61,575.68
2017,4,14,11,30,854.0,158.0,3.5,25.0,932.0,818.38,612.05
2017,4,14,11,45,845.5,167.0,3.5,25.5,942.5,775.86,578.92
2017,4,14,12,0,837.0,176.0,3.5,26.0,953.0,730.98,544.37
2017,4,14,12,15,838.0,176.5,3.45,26.0,958.0,683.73,508.64
2017,4,14,12,30,839.0,177.0,3.4,26.0,963.0,634.42,470.6
2017,4,14,12,45,837.0,177.0,3.4,26.5,959.0,581.39,428.21
2017,4,14,13,0,835.0,177.0,3.4,27.0,955.0,527.2,383.95
2017,4,14,13,15,578.5,308.5,3.35,27.0,844.5,453.01,327.58
2017,4,14,13,30,322.0,440.0,3.3,27.0,734.0,401.17,290.54
2017,4,14,13,45,331.0,426.5,3.3,27.0,722.5,365.08,261.55
2017,4,14,14,0,340.0,413.0,3.3,27.0,711.0,328.52,232.17
2017,4,14,14,15,571.5,289.5,3.25,27.0,770.5,262.6,172.66
2017,4,14,14,30,803.0,166.0,3.2,27.0,830.0,181.89,106.45
2017,4,14,14,45,579.5,253.5,3.15,27.0,722.0,157.17,109.99
2017,4,14,15,0,356.0,341.0,3.1,27.0,614.0,194.83,153.16
2017,4,14,15,15,553.5,246.0,3.05,26.5,643.5,146.28,114.69
2017,4,14,15,30,751.0,151.0,3.0,26.0,673.0,100.59,77.95
2017,4,14,15,45,729.0,147.5,3.0,26.0,624.5,100.11,77.83
2017,4,14,16,0,707.0,144.0,3.0,26.0,576.0,99.56,77.63
2017,4,14,16,15,680.0,138.0,2.9,25.5,523.5,97.25,76.14
2017,4,14,16,30,653.0,132.0,2.8,25.0,471.0,94.81,74.54
2017,4,14,16,45,614.0,125.5,2.7,25.0,415.5,91.66,72.19
2017,4,14,17,0,575.0,119.0,2.6,25.0,360.0,88.43,69.74
2017,4,14,17,15,525.5,109.0,2.35,24.5,304.0,79.45,62.49
2017,4,14,17,30,476.0,99.0,2.1,24.0,248.0,72.57,56.87
2017,4,14,17,45,407.5,85.5,1.85,23.5,195.0,63.01,48.75
2017,4,14,18,0,339.0,72.0,1.6,23.0,142.0,53.31,40.24
2017,4,14,18,15,242.0,54.0,1.7,22.5,95.5,40.17,28.48
2017,4,14,18,30,145.0,36.0,1.8,22.0,49.0,26.83,15.7
2017,4,14,18,45,72.5,18.0,1.95,21.5,24.5,14.16,0.0
2017,4,14,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,6,15,53.0,15.5,2.85,18.0,19.5,55.72,0.0
2017,4,15,6,30,106.0,31.0,3.1,18.0,39.0,166.73,115.9
2017,4,15,6,45,219.5,48.5,3.35,18.5,84.0,310.94,251.45
2017,4,15,7,0,333.0,66.0,3.6,19.0,129.0,439.71,360.46
2017,4,15,7,15,167.0,84.0,3.75,19.5,115.5,287.53,237.2
2017,4,15,7,30,1.0,102.0,3.9,20.0,102.0,93.68,72.61
2017,4,15,7,45,142.0,129.5,4.1,20.5,187.0,296.3,243.55
2017,4,15,8,0,283.0,157.0,4.3,21.0,272.0,490.9,398.78
2017,4,15,8,15,183.5,187.0,4.35,21.5,266.0,401.09,323.23
2017,4,15,8,30,84.0,217.0,4.4,22.0,260.0,307.37,244.86
2017,4,15,8,45,131.5,245.5,4.45,22.5,321.0,405.5,321.13
2017,4,15,9,0,179.0,274.0,4.5,23.0,382.0,478.61,375.94
2017,4,15,9,15,264.5,284.0,4.5,23.5,458.0,590.77,459.22
2017,4,15,9,30,350.0,294.0,4.5,24.0,534.0,675.93,520.37
2017,4,15,9,45,198.5,311.0,4.55,24.5,449.0,508.62,391.88
2017,4,15,10,0,47.0,328.0,4.6,25.0,364.0,346.83,265.16
2017,4,15,10,15,247.0,330.0,4.55,25.0,532.0,571.95,437.58
2017,4,15,10,30,447.0,332.0,4.5,25.0,700.0,759.83,573.46
2017,4,15,10,45,223.5,229.0,4.5,25.5,413.0,422.82,324.84
2017,4,15,11,0,0.0,126.0,4.5,26.0,126.0,98.39,71.73
2017,4,15,11,15,133.5,290.0,4.5,26.0,411.0,364.4,278.49
2017,4,15,11,30,267.0,454.0,4.5,26.0,696.0,606.62,454.66
2017,4,15,11,45,246.5,465.5,4.5,26.5,692.0,567.76,423.71
2017,4,15,12,0,226.0,477.0,4.5,27.0,688.0,540.08,401.91
2017,4,15,12,15,352.0,442.0,4.45,27.0,772.5,574.55,426.98
2017,4,15,12,30,478.0,407.0,4.4,27.0,857.0,591.89,438.25
2017,4,15,12,45,374.0,438.0,4.4,27.0,789.5,520.34,384.44
2017,4,15,13,0,270.0,469.0,4.4,27.0,722.0,457.03,337.17
2017,4,15,13,15,364.0,428.0,4.4,27.0,763.5,442.61,323.94
2017,4,15,13,30,458.0,387.0,4.4,27.0,805.0,411.34,296.43
2017,4,15,13,45,394.0,402.0,4.4,27.0,756.0,370.46,264.58
2017,4,15,14,0,330.0,417.0,4.4,27.0,707.0,328.32,233.11
2017,4,15,14,15,302.5,409.0,4.35,27.0,668.5,288.12,203.31
2017,4,15,14,30,275.0,401.0,4.3,27.0,630.0,251.66,178.79
2017,4,15,14,45,419.5,332.5,4.25,27.0,663.5,187.65,135.13
2017,4,15,15,0,564.0,264.0,4.2,27.0,697.0,152.65,119.48
2017,4,15,15,15,296.5,268.5,4.15,26.5,495.5,160.69,126.54
2017,4,15,15,30,29.0,273.0,4.1,26.0,294.0,178.23,141.32
2017,4,15,15,45,64.0,275.0,4.05,26.0,316.0,179.26,142.52
2017,4,15,16,0,99.0,277.0,4.0,26.0,338.0,179.64,143.27
2017,4,15,16,15,342.0,209.0,3.95,25.5,392.0,136.2,108.36
2017,4,15,16,30,585.0,141.0,3.9,25.0,446.0,99.22,78.23
2017,4,15,16,45,518.5,138.0,3.85,25.0,386.0,96.08,75.94
2017,4,15,17,0,452.0,135.0,3.8,25.0,326.0,93.9,74.38
2017,4,15,17,15,407.0,123.0,3.75,24.5,276.0,86.47,68.48
2017,4,15,17,30,362.0,111.0,3.7,24.0,226.0,78.83,62.24
2017,4,15,17,45,358.0,90.5,3.65,23.5,184.5,65.78,51.15
2017,4,15,18,0,354.0,70.0,3.6,23.0,143.0,52.08,39.2
2017,4,15,18,15,255.0,53.0,3.65,22.5,97.0,39.55,27.97
2017,4,15,18,30,156.0,36.0,3.7,22.0,51.0,26.95,15.94
2017,4,15,18,45,78.0,18.0,3.75,22.0,25.5,13.6,0.0
2017,4,15,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,10.0,2.85,19.0,10.0,7.87,0.0
2017,4,16,6,30,0.0,20.0,3.0,19.0,20.0,15.26,5.56
2017,4,16,6,45,0.0,41.5,3.2,19.5,41.5,37.33,24.95
2017,4,16,7,0,0.0,63.0,3.4,20.0,63.0,58.59,43.12
2017,4,16,7,15,8.5,86.0,3.4,20.5,88.5,88.41,68.55
2017,4,16,7,30,17.0,109.0,3.4,21.0,114.0,117.53,92.92
2017,4,16,7,45,37.5,136.5,3.45,21.5,151.0,182.1,146.07
2017,4,16,8,0,58.0,164.0,3.5,22.0,188.0,230.37,184.78
2017,4,16,8,15,96.5,194.0,3.45,22.0,240.5,299.42,240.02
2017,4,16,8,30,135.0,224.0,3.4,22.0,293.0,391.01,310.95
2017,4,16,8,45,85.5,232.5,3.35,22.5,278.0,318.38,251.22
2017,4,16,9,0,36.0,241.0,3.3,23.0,263.0,270.1,210.63
2017,4,16,9,15,35.5,260.0,3.3,23.5,283.0,283.97,220.24
2017,4,16,9,30,35.0,279.0,3.3,24.0,303.0,297.4,229.28
2017,4,16,9,45,26.0,273.0,3.3,24.5,291.5,275.96,211.52
2017,4,16,10,0,17.0,267.0,3.3,25.0,280.0,236.96,180.6
2017,4,16,10,15,58.0,334.0,3.3,25.0,381.5,355.57,271.15
2017,4,16,10,30,99.0,401.0,3.3,25.0,483.0,450.88,341.42
2017,4,16,10,45,58.0,347.5,3.35,25.0,396.5,353.7,267.97
2017,4,16,11,0,17.0,294.0,3.4,25.0,310.0,250.06,189.02
2017,4,16,11,15,94.0,381.0,3.4,25.0,467.0,397.59,301.13
2017,4,16,11,30,171.0,468.0,3.4,25.0,624.0,532.89,399.3
2017,4,16,11,45,180.0,475.0,3.4,25.0,641.5,526.59,393.54
2017,4,16,12,0,189.0,482.0,3.4,25.0,659.0,518.41,387.03
2017,4,16,12,15,251.0,472.0,3.4,25.0,708.5,532.12,396.76
2017,4,16,12,30,313.0,462.0,3.4,25.0,758.0,534.37,397.52
2017,4,16,12,45,193.5,458.0,3.45,25.0,640.5,440.45,328.15
2017,4,16,13,0,74.0,454.0,3.5,25.0,523.0,363.62,271.64
2017,4,16,13,15,139.5,461.0,3.55,25.0,589.5,376.08,279.83
2017,4,16,13,30,205.0,468.0,3.6,25.0,656.0,384.57,283.63
2017,4,16,13,45,247.5,448.5,3.65,25.0,670.0,352.05,256.81
2017,4,16,14,0,290.0,429.0,3.7,25.0,684.0,325.07,233.62
2017,4,16,14,15,264.5,419.0,3.7,25.0,646.0,286.42,204.91
2017,4,16,14,30,239.0,409.0,3.7,25.0,608.0,266.34,192.41
2017,4,16,14,45,180.5,391.5,3.75,25.0,538.0,230.72,172.12
2017,4,16,15,0,122.0,374.0,3.8,25.0,468.0,215.88,171.28
2017,4,16,15,15,249.0,334.0,3.8,25.0,512.5,190.12,150.96
2017,4,16,15,30,376.0,294.0,3.8,25.0,557.0,177.08,140.83
2017,4,16,15,45,382.5,269.5,3.8,25.0,520.5,166.67,132.77
2017,4,16,16,0,389.0,245.0,3.8,25.0,484.0,155.51,124.07
2017,4,16,16,15,340.0,230.5,3.7,24.5,426.0,147.55,118.17
2017,4,16,16,30,291.0,216.0,3.6,24.0,368.0,139.32,112.01
2017,4,16,16,45,160.5,188.0,3.55,24.0,270.5,126.17,101.45
2017,4,16,17,0,30.0,160.0,3.5,24.0,173.0,110.45,88.62
2017,4,16,17,15,23.0,137.5,3.3,23.5,146.5,98.7,79.13
2017,4,16,17,30,16.0,115.0,3.1,23.0,120.0,83.0,66.05
2017,4,16,17,45,188.5,92.0,2.95,22.5,132.0,65.69,51.28
2017,4,16,18,0,361.0,69.0,2.8,22.0,144.0,51.46,38.85
2017,4,16,18,15,262.0,52.5,2.7,21.5,98.0,39.25,27.88
2017,4,16,18,30,163.0,36.0,2.6,21.0,52.0,26.98,16.19
2017,4,16,18,45,81.5,18.0,2.55,21.0,26.0,13.61,0.0
2017,4,16,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,9.5,1.75,18.5,9.5,7.47,0.0
2017,4,17,6,30,0.0,19.0,1.9,19.0,19.0,14.48,5.25
2017,4,17,6,45,0.0,40.0,2.1,19.5,40.0,34.32,22.56
2017,4,17,7,0,0.0,61.0,2.3,20.0,61.0,55.01,40.2
2017,4,17,7,15,5.0,84.5,2.3,20.0,86.0,82.38,63.52
2017,4,17,7,30,10.0,108.0,2.3,20.0,111.0,108.86,85.72
2017,4,17,7,45,5.0,118.5,2.35,20.0,120.0,109.39,85.73
2017,4,17,8,0,0.0,129.0,2.4,20.0,129.0,110.85,86.39
2017,4,17,8,15,15.0,163.0,2.4,20.5,170.5,158.0,124.87
2017,4,17,8,30,30.0,197.0,2.4,21.0,212.0,226.29,179.07
2017,4,17,8,45,64.0,235.0,2.45,21.5,272.5,299.07,236.02
2017,4,17,9,0,98.0,273.0,2.5,22.0,333.0,370.24,290.06
2017,4,17,9,15,73.5,284.0,2.55,22.0,330.5,349.02,271.76
2017,4,17,9,30,49.0,295.0,2.6,22.0,328.0,328.46,254.45
2017,4,17,9,45,86.5,332.5,2.7,22.5,396.5,397.86,306.88
2017,4,17,10,0,124.0,370.0,2.8,23.0,465.0,486.57,371.6
2017,4,17,10,15,69.5,321.0,2.85,23.0,375.0,353.34,270.7
2017,4,17,10,30,15.0,272.0,2.9,23.0,285.0,234.28,178.74
2017,4,17,10,45,13.0,249.5,2.95,23.5,260.5,211.32,160.77
2017,4,17,11,0,11.0,227.0,3.0,24.0,236.0,189.4,143.42
2017,4,17,11,15,16.5,281.5,3.0,24.0,296.5,236.92,179.72
2017,4,17,11,30,22.0,336.0,3.0,24.0,357.0,283.0,214.28
2017,4,17,11,45,32.5,375.5,3.05,24.5,406.5,328.1,247.37
2017,4,17,12,0,43.0,415.0,3.1,25.0,456.0,359.28,269.66
2017,4,17,12,15,29.0,348.5,3.1,25.0,376.0,290.52,218.28
2017,4,17,12,30,15.0,282.0,3.1,25.0,296.0,225.04,169.01
2017,4,17,12,45,15.0,285.5,3.1,25.0,300.0,225.26,169.23
2017,4,17,13,0,15.0,289.0,3.1,25.0,304.0,225.31,169.19
2017,4,17,13,15,20.0,320.0,3.0,24.5,339.0,246.75,185.57
2017,4,17,13,30,25.0,351.0,2.9,24.0,374.0,257.1,193.43
2017,4,17,13,45,12.5,221.0,2.85,24.0,232.5,169.25,126.82
2017,4,17,14,0,0.0,91.0,2.8,24.0,91.0,70.35,50.33
2017,4,17,14,15,0.0,94.5,2.7,24.0,94.5,72.97,52.55
2017,4,17,14,30,0.0,98.0,2.6,24.0,98.0,75.57,54.68
2017,4,17,14,45,0.0,103.5,2.55,24.0,103.5,79.59,57.96
2017,4,17,15,0,0.0,109.0,2.5,24.0,109.0,83.58,64.18
2017,4,17,15,15,0.0,110.0,2.45,23.5,110.0,84.26,65.03
2017,4,17,15,30,0.0,111.0,2.4,23.0,111.0,84.9,65.87
2017,4,17,15,45,0.0,114.5,2.35,23.0,114.5,87.27,68.03
2017,4,17,16,0,0.0,118.0,2.3,23.0,118.0,89.52,70.14
2017,4,17,16,15,0.0,113.0,2.25,22.5,113.0,85.72,67.32
2017,4,17,16,30,0.0,108.0,2.2,22.0,108.0,81.85,64.45
2017,4,17,16,45,21.5,137.0,2.2,22.0,146.5,98.1,78.5
2017,4,17,17,0,43.0,166.0,2.2,22.0,185.0,114.05,92.31
2017,4,17,17,15,33.5,143.0,2.0,21.5,156.5,99.28,80.18
2017,4,17,17,30,24.0,120.0,1.8,21.0,128.0,84.23,67.6
2017,4,17,17,45,14.5,96.5,1.65,20.5,101.0,69.8,55.26
2017,4,17,18,0,5.0,73.0,1.5,20.0,74.0,53.28,40.78
2017,4,17,18,15,2.5,49.5,1.45,19.5,50.0,36.69,25.98
2017,4,17,18,30,0.0,26.0,1.4,19.0,26.0,19.84,10.64
2017,4,17,18,45,0.0,13.0,1.35,19.0,13.0,9.91,0.0
2017,4,17,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,18,6,15,65.5,17.5,1.95,16.0,23.5,67.8,0.0
2017,4,18,6,30,131.0,35.0,2.1,16.0,47.0,195.87,148.21
2017,4,18,6,45,234.0,53.0,2.25,16.5,93.0,329.75,269.12
2017,4,18,7,0,337.0,71.0,2.4,17.0,139.0,450.46,370.42
2017,4,18,7,15,218.5,96.5,2.4,17.5,146.5,354.96,293.34
2017,4,18,7,30,100.0,122.0,2.4,18.0,154.0,251.65,206.59
2017,4,18,7,45,161.0,145.5,2.45,18.5,208.0,336.61,276.27
2017,4,18,8,0,222.0,169.0,2.5,19.0,262.0,445.34,360.89
2017,4,18,8,15,371.0,164.5,2.5,19.5,345.0,609.59,486.2
2017,4,18,8,30,520.0,160.0,2.5,20.0,428.0,752.69,589.18
2017,4,18,8,45,372.5,217.5,2.5,20.5,420.0,640.08,500.23
2017,4,18,9,0,225.0,275.0,2.5,21.0,412.0,525.32,409.77
2017,4,18,9,15,224.0,301.0,2.5,21.5,446.5,544.15,421.73
2017,4,18,9,30,223.0,327.0,2.5,22.0,481.0,561.12,431.46
2017,4,18,9,45,349.0,309.0,2.5,22.5,568.5,677.27,515.55
2017,4,18,10,0,475.0,291.0,2.5,23.0,656.0,787.42,591.45
2017,4,18,10,15,485.5,305.5,2.45,23.5,694.0,792.28,590.86
2017,4,18,10,30,496.0,320.0,2.4,24.0,732.0,793.67,588.83
2017,4,18,10,45,478.0,341.0,2.4,24.5,749.0,771.96,571.0
2017,4,18,11,0,460.0,362.0,2.4,25.0,766.0,748.01,551.96
2017,4,18,11,15,452.5,375.5,2.4,25.0,781.5,724.46,534.6
2017,4,18,11,30,445.0,389.0,2.4,25.0,797.0,698.75,515.68
2017,4,18,11,45,339.0,434.0,2.4,25.5,748.0,617.89,455.98
2017,4,18,12,0,233.0,479.0,2.4,26.0,699.0,546.05,402.6
2017,4,18,12,15,262.5,475.0,2.4,26.0,723.5,541.26,398.97
2017,4,18,12,30,292.0,471.0,2.4,26.0,748.0,528.02,388.66
2017,4,18,12,45,585.5,308.0,2.45,26.0,859.0,538.73,396.06
2017,4,18,13,0,879.0,145.0,2.5,26.0,970.0,525.24,382.08
2017,4,18,13,15,608.5,293.0,2.5,26.0,861.0,451.03,325.63
2017,4,18,13,30,338.0,441.0,2.5,26.0,752.0,407.48,294.76
2017,4,18,13,45,602.5,289.0,2.5,26.0,827.5,355.53,246.97
2017,4,18,14,0,867.0,137.0,2.5,26.0,903.0,296.28,189.28
2017,4,18,14,15,859.5,135.0,2.45,26.0,874.0,237.49,142.2
2017,4,18,14,30,852.0,133.0,2.4,26.0,845.0,179.32,102.44
2017,4,18,14,45,571.0,247.5,2.4,26.0,716.0,151.69,104.88
2017,4,18,15,0,290.0,362.0,2.4,26.0,587.0,201.5,158.82
2017,4,18,15,15,536.5,247.5,2.4,26.0,634.0,145.99,114.49
2017,4,18,15,30,783.0,133.0,2.4,26.0,681.0,98.94,76.51
2017,4,18,15,45,764.0,129.0,2.45,26.0,633.0,97.72,75.8
2017,4,18,16,0,745.0,125.0,2.5,26.0,585.0,88.74,68.62
2017,4,18,16,15,719.5,120.0,2.45,25.5,532.5,86.59,67.22
2017,4,18,16,30,694.0,115.0,2.4,25.0,480.0,84.32,65.72
2017,4,18,16,45,659.5,109.0,2.4,24.5,425.0,81.09,63.39
2017,4,18,17,0,625.0,103.0,2.4,24.0,370.0,77.75,60.95
2017,4,18,17,15,578.0,95.0,2.15,23.5,314.0,72.69,56.96
2017,4,18,17,30,531.0,87.0,1.9,23.0,258.0,67.52,52.78
2017,4,18,17,45,460.5,77.0,1.7,22.5,204.0,60.44,46.77
2017,4,18,18,0,390.0,67.0,1.5,22.0,150.0,50.36,37.95
2017,4,18,18,15,292.0,51.5,1.45,21.5,103.0,38.76,27.54
2017,4,18,18,30,194.0,36.0,1.4,21.0,56.0,27.13,16.55
2017,4,18,18,45,97.0,18.0,1.35,20.5,28.0,13.65,0.0
2017,4,18,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,93.5,16.5,1.45,17.5,25.5,127.24,0.0
2017,4,19,6,30,187.0,33.0,1.7,18.0,51.0,258.71,197.27
2017,4,19,6,45,288.0,48.5,1.95,18.5,97.5,369.76,299.18
2017,4,19,7,0,389.0,64.0,2.2,19.0,144.0,487.41,395.93
2017,4,19,7,15,457.5,75.0,2.25,19.5,198.0,579.33,467.64
2017,4,19,7,30,526.0,86.0,2.3,20.0,252.0,667.91,533.09
2017,4,19,7,45,263.5,111.5,2.35,20.5,194.5,411.48,334.22
2017,4,19,8,0,1.0,137.0,2.4,21.0,137.0,119.96,93.01
2017,4,19,8,15,178.5,169.5,2.4,21.5,262.0,371.54,299.37
2017,4,19,8,30,356.0,202.0,2.4,22.0,387.0,611.0,480.1
2017,4,19,8,45,562.0,158.0,2.4,22.5,485.5,800.15,614.16
2017,4,19,9,0,768.0,114.0,2.4,23.0,584.0,945.6,708.49
2017,4,19,9,15,786.0,117.5,2.4,23.5,632.5,958.72,712.24
2017,4,19,9,30,804.0,121.0,2.4,24.0,681.0,967.93,714.84
2017,4,19,9,45,555.5,238.0,2.45,24.5,636.5,829.28,617.78
2017,4,19,10,0,307.0,355.0,2.5,25.0,592.0,669.45,499.96
2017,4,19,10,15,330.5,367.0,2.55,25.0,633.0,687.19,512.83
2017,4,19,10,30,354.0,379.0,2.6,25.0,674.0,701.86,522.27
2017,4,19,10,45,614.0,254.5,2.65,25.5,787.5,818.28,606.16
2017,4,19,11,0,874.0,130.0,2.7,26.0,901.0,877.24,645.83
2017,4,19,11,15,593.5,288.0,2.75,26.0,817.5,766.66,565.64
2017,4,19,11,30,313.0,446.0,2.8,26.0,734.0,634.89,468.49
2017,4,19,11,45,235.0,466.0,2.9,26.5,684.0,559.23,413.52
2017,4,19,12,0,157.0,486.0,3.0,27.0,634.0,499.07,368.66
2017,4,19,12,15,508.5,321.5,3.05,27.0,803.0,588.24,436.13
2017,4,19,12,30,860.0,157.0,3.1,27.0,972.0,626.22,462.95
2017,4,19,12,45,862.0,154.5,3.15,27.5,969.0,575.09,421.69
2017,4,19,13,0,864.0,152.0,3.2,28.0,966.0,522.51,378.77
2017,4,19,13,15,590.5,299.0,3.2,28.0,852.5,447.16,321.83
2017,4,19,13,30,317.0,446.0,3.2,28.0,739.0,402.75,290.5
2017,4,19,13,45,284.5,443.5,3.25,28.0,701.5,360.54,258.48
2017,4,19,14,0,252.0,441.0,3.3,28.0,664.0,322.32,229.91
2017,4,19,14,15,546.0,290.5,3.3,28.0,753.0,260.13,171.14
2017,4,19,14,30,840.0,140.0,3.3,28.0,842.0,174.17,98.12
2017,4,19,14,45,831.5,136.5,3.3,28.0,806.5,115.4,72.07
2017,4,19,15,0,823.0,133.0,3.3,28.0,771.0,96.43,73.55
2017,4,19,15,15,581.5,220.0,3.3,27.5,658.5,130.97,101.97
2017,4,19,15,30,340.0,307.0,3.3,27.0,546.0,181.99,143.62
2017,4,19,15,45,178.5,263.5,3.3,27.0,388.0,167.93,132.59
2017,4,19,16,0,17.0,220.0,3.3,27.0,230.0,156.72,123.94
2017,4,19,16,15,367.0,164.0,3.2,26.5,358.0,105.19,82.29
2017,4,19,16,30,717.0,108.0,3.1,26.0,486.0,80.29,62.07
2017,4,19,16,45,686.5,101.5,3.05,26.0,431.0,76.59,59.23
2017,4,19,17,0,656.0,95.0,3.0,26.0,376.0,72.73,56.22
2017,4,19,17,15,611.0,88.0,2.75,25.5,320.0,68.15,52.64
2017,4,19,17,30,566.0,81.0,2.5,25.0,264.0,63.48,48.9
2017,4,19,17,45,505.5,71.0,2.25,24.5,210.0,56.27,42.82
2017,4,19,18,0,445.0,61.0,2.0,24.0,156.0,48.94,36.41
2017,4,19,18,15,345.0,47.5,2.0,23.0,108.0,38.35,27.02
2017,4,19,18,30,245.0,34.0,2.0,22.0,60.0,25.94,15.58
2017,4,19,18,45,122.5,17.0,2.0,21.5,30.0,12.98,0.0
2017,4,19,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,15,106.0,17.0,2.7,19.5,27.5,139.74,0.0
2017,4,20,6,30,212.0,34.0,2.9,20.0,55.0,281.27,216.2
2017,4,20,6,45,316.0,48.5,3.15,20.5,102.5,394.36,318.31
2017,4,20,7,0,420.0,63.0,3.4,21.0,150.0,519.63,420.78
2017,4,20,7,15,210.0,61.5,3.5,21.5,105.0,315.17,258.99
2017,4,20,7,30,0.0,60.0,3.6,22.0,60.0,45.97,32.59
2017,4,20,7,45,0.0,77.5,3.7,22.5,77.5,60.51,44.58
2017,4,20,8,0,0.0,95.0,3.8,23.0,95.0,75.66,56.74
2017,4,20,8,15,0.0,117.5,3.8,23.0,117.5,95.45,72.6
2017,4,20,8,30,0.0,140.0,3.8,23.0,140.0,115.06,88.12
2017,4,20,8,45,0.0,132.5,3.85,23.5,132.5,106.46,80.7
2017,4,20,9,0,0.0,125.0,3.9,24.0,125.0,98.94,74.25
2017,4,20,9,15,0.0,113.0,3.85,24.5,113.0,88.3,65.39
2017,4,20,9,30,0.0,101.0,3.8,25.0,101.0,78.28,57.11
2017,4,20,9,45,0.0,121.5,3.8,25.5,121.5,95.09,70.13
2017,4,20,10,0,0.0,142.0,3.8,26.0,142.0,111.88,82.97
2017,4,20,10,15,7.5,205.5,3.75,26.0,212.0,171.77,129.59
2017,4,20,10,30,15.0,269.0,3.7,26.0,282.0,231.49,175.18
2017,4,20,10,45,18.0,294.5,3.7,26.5,310.5,253.66,191.24
2017,4,20,11,0,21.0,320.0,3.7,27.0,339.0,275.06,206.63
2017,4,20,11,15,444.5,233.0,3.65,27.0,641.5,594.17,449.77
2017,4,20,11,30,868.0,146.0,3.6,27.0,944.0,808.38,602.36
2017,4,20,11,45,626.0,286.5,3.6,27.5,866.5,717.45,530.37
2017,4,20,12,0,384.0,427.0,3.6,28.0,789.0,614.68,452.57
2017,4,20,12,15,232.0,447.0,3.55,28.0,666.0,500.89,369.73
2017,4,20,12,30,80.0,467.0,3.5,28.0,543.0,400.58,295.84
2017,4,20,12,45,201.5,463.0,3.5,28.5,653.5,447.78,329.4
2017,4,20,13,0,323.0,459.0,3.5,29.0,764.0,475.44,346.42
2017,4,20,13,15,333.5,449.0,3.5,29.0,760.0,442.38,320.33
2017,4,20,13,30,344.0,439.0,3.5,29.0,756.0,408.54,293.36
2017,4,20,13,45,595.0,294.5,3.5,29.0,828.0,356.76,246.22
2017,4,20,14,0,846.0,150.0,3.5,29.0,900.0,294.59,187.26
2017,4,20,14,15,838.5,148.0,3.5,29.0,871.0,235.47,140.21
2017,4,20,14,30,831.0,146.0,3.5,29.0,842.0,177.15,100.25
2017,4,20,14,45,821.0,143.0,3.5,29.0,806.0,119.14,74.39
2017,4,20,15,0,811.0,140.0,3.5,29.0,770.0,99.89,76.04
2017,4,20,15,15,796.5,137.0,3.5,29.0,727.5,99.68,76.06
2017,4,20,15,30,782.0,134.0,3.5,29.0,685.0,99.36,76.0
2017,4,20,15,45,764.5,129.5,3.5,29.0,637.0,97.91,75.04
2017,4,20,16,0,747.0,125.0,3.5,29.0,589.0,88.67,67.72
2017,4,20,16,15,722.5,120.0,3.45,28.5,537.0,86.55,66.37
2017,4,20,16,30,698.0,115.0,3.4,28.0,485.0,84.3,64.89
2017,4,20,16,45,664.0,109.5,3.35,27.5,430.0,81.41,62.88
2017,4,20,17,0,630.0,104.0,3.3,27.0,375.0,78.44,60.77
2017,4,20,17,15,584.0,96.0,3.05,26.5,319.0,73.41,56.86
2017,4,20,17,30,538.0,88.0,2.8,26.0,263.0,68.26,52.75
2017,4,20,17,45,471.5,77.5,2.55,25.5,209.0,60.85,46.54
2017,4,20,18,0,405.0,67.0,2.3,25.0,155.0,50.51,37.6
2017,4,20,18,15,307.5,52.0,2.25,24.5,107.5,39.23,27.6
2017,4,20,18,30,210.0,37.0,2.2,24.0,60.0,27.93,17.12
2017,4,20,18,45,105.0,18.5,2.15,23.5,30.0,14.05,0.0
2017,4,20,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,21,6,15,91.5,18.5,4.0,20.0,28.0,132.14,0.0
2017,4,21,6,30,183.0,37.0,4.2,20.0,56.0,261.25,202.65
2017,4,21,6,45,291.5,52.0,4.45,20.5,104.0,378.05,307.33
2017,4,21,7,0,400.0,67.0,4.7,21.0,152.0,502.01,409.89
2017,4,21,7,15,467.5,77.5,4.8,21.5,206.0,592.48,481.66
2017,4,21,7,30,535.0,88.0,4.9,22.0,260.0,679.8,547.68
2017,4,21,7,45,267.5,57.5,5.0,22.5,143.5,362.53,297.65
2017,4,21,8,0,0.0,27.0,5.1,23.0,27.0,20.6,11.37
2017,4,21,8,15,37.0,125.5,5.1,23.5,145.0,153.72,121.49
2017,4,21,8,30,74.0,224.0,5.1,24.0,263.0,302.73,239.61
2017,4,21,8,45,48.5,227.0,5.15,24.5,254.0,271.89,212.92
2017,4,21,9,0,23.0,230.0,5.2,25.0,245.0,220.77,170.96
2017,4,21,9,15,405.0,180.5,5.2,25.0,464.0,640.69,501.26
2017,4,21,9,30,787.0,131.0,5.2,25.0,683.0,962.34,730.06
2017,4,21,9,45,800.5,134.0,5.2,25.5,725.5,962.54,724.99
2017,4,21,10,0,814.0,137.0,5.2,26.0,768.0,958.73,719.35
2017,4,21,10,15,413.5,198.0,5.2,26.5,519.0,616.61,472.35
2017,4,21,10,30,13.0,259.0,5.2,27.0,270.0,221.01,166.25
2017,4,21,10,45,433.0,201.0,5.25,27.5,584.5,608.56,465.63
2017,4,21,11,0,853.0,143.0,5.3,28.0,899.0,870.76,651.68
2017,4,21,11,15,858.0,144.5,5.3,28.0,920.5,839.28,627.87
2017,4,21,11,30,863.0,146.0,5.3,28.0,942.0,804.56,603.38
2017,4,21,11,45,478.0,309.0,5.35,28.5,751.0,627.42,469.18
2017,4,21,12,0,93.0,472.0,5.4,29.0,560.0,438.21,324.93
2017,4,21,12,15,184.0,475.5,5.35,29.0,650.5,488.89,362.66
2017,4,21,12,30,275.0,479.0,5.3,29.0,741.0,523.12,386.66
2017,4,21,12,45,299.0,470.0,5.3,29.0,753.5,501.04,369.31
2017,4,21,13,0,323.0,461.0,5.3,29.0,766.0,476.63,349.85
2017,4,21,13,15,593.5,304.0,5.2,29.0,855.0,451.53,326.62
2017,4,21,13,30,864.0,147.0,5.1,29.0,944.0,412.88,288.53
2017,4,21,13,45,862.5,143.5,5.1,29.5,924.0,355.63,238.79
2017,4,21,14,0,861.0,140.0,5.1,30.0,904.0,297.96,189.35
2017,4,21,14,15,853.5,138.0,5.05,30.0,875.5,239.73,142.71
2017,4,21,14,30,846.0,136.0,5.0,30.0,847.0,173.94,96.93
2017,4,21,14,45,834.5,134.5,4.95,30.0,810.5,115.94,71.07
2017,4,21,15,0,823.0,133.0,4.9,30.0,774.0,96.26,72.85
2017,4,21,15,15,809.5,130.0,4.8,29.5,731.5,95.9,72.89
2017,4,21,15,30,796.0,127.0,4.7,29.0,689.0,95.44,72.85
2017,4,21,15,45,778.5,123.0,4.65,29.0,641.0,94.12,71.99
2017,4,21,16,0,761.0,119.0,4.6,29.0,593.0,92.66,71.02
2017,4,21,16,15,737.0,114.5,4.4,28.5,540.5,83.47,63.83
2017,4,21,16,30,713.0,110.0,4.2,28.0,488.0,81.39,62.49
2017,4,21,16,45,680.5,104.0,4.05,28.0,433.0,78.04,59.94
2017,4,21,17,0,648.0,98.0,3.9,28.0,378.0,74.57,57.28
2017,4,21,17,15,603.0,91.0,3.45,27.5,322.0,70.08,53.82
2017,4,21,17,30,558.0,84.0,3.0,27.0,266.0,65.51,50.2
2017,4,21,17,45,493.0,74.0,2.6,26.5,212.0,58.35,44.22
2017,4,21,18,0,428.0,64.0,2.2,26.0,158.0,51.08,37.93
2017,4,21,18,15,330.0,50.5,2.1,25.0,110.0,38.35,26.82
2017,4,21,18,30,232.0,37.0,2.0,24.0,62.0,28.04,17.3
2017,4,21,18,45,116.0,18.5,1.9,23.5,31.0,14.08,0.0
2017,4,21,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,22,6,15,54.0,21.0,4.35,16.5,26.5,93.19,5.65
2017,4,22,6,30,108.0,42.0,4.7,16.0,53.0,186.33,146.61
2017,4,22,6,45,189.0,64.0,5.05,15.5,98.5,286.98,238.3
2017,4,22,7,0,270.0,86.0,5.4,15.0,144.0,390.75,329.4
2017,4,22,7,15,135.0,62.0,5.5,15.0,91.0,219.28,185.6
2017,4,22,7,30,0.0,38.0,5.6,15.0,38.0,29.0,19.17
2017,4,22,7,45,0.0,72.5,5.7,15.0,72.5,55.66,41.86
2017,4,22,8,0,0.0,107.0,5.8,15.0,107.0,87.06,68.21
2017,4,22,8,15,0.0,109.0,5.75,15.0,109.0,87.19,68.04
2017,4,22,8,30,0.0,111.0,5.7,15.0,111.0,87.9,68.36
2017,4,22,8,45,0.0,110.0,5.7,15.5,110.0,86.35,66.67
2017,4,22,9,0,0.0,109.0,5.7,16.0,109.0,85.12,65.29
2017,4,22,9,15,0.0,106.0,5.6,16.0,106.0,82.43,62.86
2017,4,22,9,30,0.0,103.0,5.5,16.0,103.0,79.92,60.6
2017,4,22,9,45,8.0,183.0,5.45,16.5,189.0,155.01,121.86
2017,4,22,10,0,16.0,263.0,5.4,17.0,275.0,231.73,182.93
2017,4,22,10,15,21.5,295.0,5.35,17.5,312.5,262.76,206.75
2017,4,22,10,30,27.0,327.0,5.3,18.0,350.0,312.1,244.56
2017,4,22,10,45,23.0,320.0,5.25,18.5,340.0,279.75,218.3
2017,4,22,11,0,19.0,313.0,5.2,19.0,330.0,267.36,207.83
2017,4,22,11,15,16.5,290.5,5.2,19.0,305.5,244.13,189.45
2017,4,22,11,30,14.0,268.0,5.2,19.0,281.0,221.85,171.82
2017,4,22,11,45,18.5,312.0,5.2,19.5,329.5,258.03,199.57
2017,4,22,12,0,23.0,356.0,5.2,20.0,378.0,292.6,225.65
2017,4,22,12,15,33.0,389.5,5.15,20.0,421.0,324.05,249.58
2017,4,22,12,30,43.0,423.0,5.1,20.0,464.0,346.66,266.53
2017,4,22,12,45,54.0,437.0,5.1,20.5,489.0,352.97,270.51
2017,4,22,13,0,65.0,451.0,5.1,21.0,514.0,357.1,272.69
2017,4,22,13,15,54.0,429.5,5.05,21.0,481.0,327.09,249.63
2017,4,22,13,30,43.0,408.0,5.0,21.0,448.0,299.38,228.45
2017,4,22,13,45,111.0,430.0,5.0,21.0,530.0,312.54,236.27
2017,4,22,14,0,179.0,452.0,5.0,21.0,612.0,323.73,241.49
2017,4,22,14,15,121.0,420.0,4.95,21.0,526.5,276.29,207.06
2017,4,22,14,30,63.0,388.0,4.9,21.0,441.0,252.21,191.61
2017,4,22,14,45,38.0,316.0,4.9,21.0,348.0,204.47,156.66
2017,4,22,15,0,13.0,244.0,4.9,21.0,255.0,175.08,140.86
2017,4,22,15,15,14.5,244.5,4.9,20.5,256.0,174.77,141.23
2017,4,22,15,30,16.0,245.0,4.9,20.0,257.0,174.25,141.43
2017,4,22,15,45,8.0,197.0,4.95,20.0,203.0,143.25,115.97
2017,4,22,16,0,0.0,149.0,5.0,20.0,149.0,110.93,89.13
2017,4,22,16,15,0.0,127.0,4.95,19.5,127.0,95.5,76.51
2017,4,22,16,30,0.0,105.0,4.9,19.0,105.0,79.82,63.5
2017,4,22,16,45,0.0,71.5,4.9,19.0,71.5,54.89,42.19
2017,4,22,17,0,0.0,38.0,4.9,19.0,38.0,29.04,19.81
2017,4,22,17,15,257.5,67.0,4.75,18.5,152.0,48.08,36.67
2017,4,22,17,30,515.0,96.0,4.6,18.0,266.0,73.85,59.45
2017,4,22,17,45,453.5,84.0,4.45,18.0,212.0,62.51,49.5
2017,4,22,18,0,392.0,72.0,4.3,18.0,158.0,53.8,41.65
2017,4,22,18,15,298.0,56.0,4.15,17.0,110.0,41.96,30.95
2017,4,22,18,30,204.0,40.0,4.0,16.0,62.0,30.04,19.74
2017,4,22,18,45,102.0,20.0,3.9,15.5,31.0,15.15,0.0
2017,4,22,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,157.0,18.0,3.7,9.5,35.0,192.68,51.52
2017,4,23,6,30,314.0,36.0,3.9,10.0,70.0,372.73,303.85
2017,4,23,6,45,419.5,47.5,4.1,11.0,122.0,490.84,410.3
2017,4,23,7,0,525.0,59.0,4.3,12.0,174.0,613.89,512.68
2017,4,23,7,15,591.5,67.0,4.45,12.5,232.5,698.76,580.68
2017,4,23,7,30,658.0,75.0,4.6,13.0,291.0,783.98,645.57
2017,4,23,7,45,701.5,81.0,4.75,14.0,350.5,843.32,686.92
2017,4,23,8,0,745.0,87.0,4.9,15.0,410.0,900.92,725.47
2017,4,23,8,15,776.5,92.0,4.95,15.5,468.0,936.04,747.16
2017,4,23,8,30,808.0,97.0,5.0,16.0,526.0,975.42,771.63
2017,4,23,8,45,831.0,100.5,5.05,17.0,581.5,1000.82,784.22
2017,4,23,9,0,854.0,104.0,5.1,18.0,637.0,1022.43,794.11
2017,4,23,9,15,871.0,107.0,5.0,18.0,687.0,1033.35,798.41
2017,4,23,9,30,888.0,110.0,4.9,18.0,737.0,1026.47,790.54
2017,4,23,9,45,901.5,112.0,4.85,18.5,782.0,1024.6,785.41
2017,4,23,10,0,915.0,114.0,4.8,19.0,827.0,1018.6,777.63
2017,4,23,10,15,924.0,116.0,4.7,19.5,865.0,1004.11,763.86
2017,4,23,10,30,933.0,118.0,4.6,20.0,903.0,985.57,747.61
2017,4,23,10,45,941.0,118.5,4.55,20.5,933.5,960.67,727.71
2017,4,23,11,0,949.0,119.0,4.5,21.0,964.0,931.9,705.4
2017,4,23,11,15,953.5,120.0,4.4,21.0,986.0,896.89,679.96
2017,4,23,11,30,958.0,121.0,4.3,21.0,1008.0,858.43,652.48
2017,4,23,11,45,960.0,122.0,4.25,21.5,1021.5,814.83,619.62
2017,4,23,12,0,962.0,123.0,4.2,22.0,1035.0,768.37,583.06
2017,4,23,12,15,962.5,123.5,4.15,22.0,1039.0,717.97,544.13
2017,4,23,12,30,963.0,124.0,4.1,22.0,1043.0,665.42,502.68
2017,4,23,12,45,963.5,122.5,4.05,22.5,1039.0,609.65,456.89
2017,4,23,13,0,964.0,121.0,4.0,23.0,1035.0,552.32,408.81
2017,4,23,13,15,961.5,120.5,3.95,23.0,1022.0,492.97,358.74
2017,4,23,13,30,959.0,120.0,3.9,23.0,1009.0,432.73,306.73
2017,4,23,13,45,955.5,118.5,3.9,23.5,987.0,370.92,252.3
2017,4,23,14,0,952.0,117.0,3.9,24.0,965.0,308.75,198.11
2017,4,23,14,15,945.5,115.5,3.85,24.0,935.0,245.9,146.66
2017,4,23,14,30,939.0,114.0,3.8,24.0,905.0,183.47,102.73
2017,4,23,14,45,927.5,113.5,3.75,24.0,866.5,121.92,75.0
2017,4,23,15,0,916.0,113.0,3.7,24.0,828.0,98.7,76.63
2017,4,23,15,15,903.5,110.5,3.65,23.5,784.0,97.6,76.07
2017,4,23,15,30,891.0,108.0,3.6,23.0,740.0,96.3,75.34
2017,4,23,15,45,876.0,104.5,3.55,23.0,690.0,85.26,66.33
2017,4,23,16,0,861.0,101.0,3.5,23.0,640.0,83.57,65.14
2017,4,23,16,15,839.0,97.5,3.35,22.5,585.5,81.57,63.81
2017,4,23,16,30,817.0,94.0,3.2,22.0,531.0,79.46,62.4
2017,4,23,16,45,788.0,89.0,3.1,22.0,473.0,76.05,59.73
2017,4,23,17,0,759.0,84.0,3.0,22.0,415.0,72.51,56.95
2017,4,23,17,15,716.5,78.5,2.6,21.0,355.5,63.04,49.21
2017,4,23,17,30,674.0,73.0,2.2,20.0,296.0,59.0,46.04
2017,4,23,17,45,610.5,65.5,1.8,19.5,238.0,53.2,41.08
2017,4,23,18,0,547.0,58.0,1.4,19.0,180.0,47.39,35.93
2017,4,23,18,15,443.0,47.0,1.35,18.0,127.5,38.49,27.87
2017,4,23,18,30,339.0,36.0,1.3,17.0,75.0,29.62,19.4
2017,4,23,18,45,169.5,18.0,1.3,16.0,37.5,14.59,0.37
2017,4,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
