Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,6,15,144.5,19.0,1.2,10.5,35.5,180.49,69.83
2017,4,24,6,30,289.0,38.0,1.4,11.0,71.0,352.99,285.43
2017,4,24,6,45,382.0,52.0,1.65,12.0,121.5,462.08,380.95
2017,4,24,7,0,475.0,66.0,1.9,13.0,172.0,575.71,473.31
2017,4,24,7,15,541.0,75.5,1.95,14.0,229.0,661.49,538.27
2017,4,24,7,30,607.0,85.0,2.0,15.0,286.0,747.44,599.57
2017,4,24,7,45,646.5,93.5,2.15,16.0,343.5,805.45,638.38
2017,4,24,8,0,686.0,102.0,2.3,17.0,401.0,861.6,674.54
2017,4,24,8,15,718.0,108.0,2.45,17.5,458.0,904.66,701.75
2017,4,24,8,30,750.0,114.0,2.6,18.0,515.0,944.82,726.58
2017,4,24,8,45,770.5,120.0,2.8,19.0,568.0,969.98,739.89
2017,4,24,9,0,791.0,126.0,3.0,20.0,621.0,983.54,745.36
2017,4,24,9,15,808.5,129.5,3.0,20.5,670.0,995.77,749.85
2017,4,24,9,30,826.0,133.0,3.0,21.0,719.0,1003.95,751.77
2017,4,24,9,45,837.0,137.0,3.05,21.5,762.0,1002.06,747.62
2017,4,24,10,0,848.0,141.0,3.1,22.0,805.0,996.08,741.05
2017,4,24,10,15,857.5,143.5,3.15,22.5,841.5,983.0,730.0
2017,4,24,10,30,867.0,146.0,3.2,23.0,878.0,965.87,716.5
2017,4,24,10,45,870.0,150.5,3.25,23.5,906.0,940.85,697.92
2017,4,24,11,0,873.0,155.0,3.3,24.0,934.0,912.1,677.02
2017,4,24,11,15,877.5,156.5,3.35,24.0,955.0,878.3,654.08
2017,4,24,11,30,882.0,158.0,3.4,24.0,976.0,828.73,620.21
2017,4,24,11,45,893.5,152.0,3.5,24.5,991.0,788.98,590.58
2017,4,24,12,0,905.0,146.0,3.6,25.0,1006.0,746.13,558.07
2017,4,24,12,15,905.5,146.5,3.7,25.0,1009.5,697.77,521.82
2017,4,24,12,30,906.0,147.0,3.8,25.0,1013.0,647.44,483.13
2017,4,24,12,45,900.0,149.5,3.9,25.5,1006.5,593.18,439.56
2017,4,24,13,0,894.0,152.0,4.0,26.0,1000.0,538.05,394.23
2017,4,24,13,15,890.0,151.0,4.05,26.0,986.5,481.15,347.07
2017,4,24,13,30,886.0,150.0,4.1,26.0,973.0,423.72,298.31
2017,4,24,13,45,878.0,150.0,4.15,26.0,950.0,365.23,248.11
2017,4,24,14,0,870.0,150.0,4.2,26.0,927.0,306.99,198.44
2017,4,24,14,15,862.0,148.0,4.2,26.0,897.0,242.18,146.21
2017,4,24,14,30,854.0,146.0,4.2,26.0,867.0,182.65,104.39
2017,4,24,14,45,844.0,143.0,4.25,26.0,830.0,123.51,76.61
2017,4,24,15,0,834.0,140.0,4.3,26.0,793.0,100.28,77.31
2017,4,24,15,15,819.5,137.0,4.2,25.5,749.5,100.07,77.49
2017,4,24,15,30,805.0,134.0,4.1,25.0,706.0,99.74,77.58
2017,4,24,15,45,742.0,143.0,4.1,25.0,642.0,96.99,75.52
2017,4,24,16,0,679.0,152.0,4.1,25.0,578.0,102.83,80.61
2017,4,24,16,15,698.5,134.5,3.9,24.5,540.0,94.73,74.28
2017,4,24,16,30,718.0,117.0,3.7,24.0,502.0,85.83,67.23
2017,4,24,16,45,686.5,110.5,3.55,24.0,446.5,82.34,64.56
2017,4,24,17,0,655.0,104.0,3.4,24.0,391.0,78.7,61.72
2017,4,24,17,15,610.0,96.5,3.05,23.0,334.0,73.99,58.18
2017,4,24,17,30,565.0,89.0,2.7,22.0,277.0,69.19,54.43
2017,4,24,17,45,505.5,78.0,2.35,21.5,222.5,61.43,47.86
2017,4,24,18,0,446.0,67.0,2.0,21.0,168.0,53.5,40.9
2017,4,24,18,15,348.5,53.5,1.9,20.0,118.5,40.59,29.44
2017,4,24,18,30,251.0,40.0,1.8,19.0,69.0,30.29,19.83
2017,4,24,18,45,125.5,20.0,1.75,18.5,34.5,15.22,1.52
2017,4,24,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,25,6,15,90.0,22.0,3.75,16.5,32.5,125.85,57.44
2017,4,25,6,30,180.0,44.0,4.0,17.0,65.0,268.1,214.67
2017,4,25,6,45,275.0,61.0,4.25,17.5,113.0,376.3,310.35
2017,4,25,7,0,370.0,78.0,4.5,18.0,161.0,490.15,405.59
2017,4,25,7,15,185.0,68.5,4.7,18.5,110.0,276.01,230.85
2017,4,25,7,30,0.0,59.0,4.9,19.0,59.0,45.19,32.39
2017,4,25,7,45,0.0,71.5,5.15,20.0,71.5,54.87,40.3
2017,4,25,8,0,0.0,84.0,5.4,21.0,84.0,65.1,48.44
2017,4,25,8,15,1.0,122.0,5.45,21.5,122.5,100.22,76.96
2017,4,25,8,30,2.0,160.0,5.5,22.0,161.0,135.86,105.38
2017,4,25,8,45,16.0,202.0,5.6,23.0,212.0,188.71,147.37
2017,4,25,9,0,30.0,244.0,5.7,24.0,263.0,264.18,205.98
2017,4,25,9,15,51.0,283.0,5.65,24.5,318.0,322.15,250.3
2017,4,25,9,30,72.0,322.0,5.6,25.0,373.0,378.27,292.31
2017,4,25,9,45,74.0,341.0,5.6,25.5,396.5,391.99,301.15
2017,4,25,10,0,76.0,360.0,5.6,26.0,420.0,404.96,309.48
2017,4,25,10,15,203.5,377.5,5.55,26.5,547.5,555.42,422.81
2017,4,25,10,30,331.0,395.0,5.5,27.0,675.0,695.12,523.47
2017,4,25,10,45,262.5,425.0,5.45,27.5,652.5,641.65,480.68
2017,4,25,11,0,194.0,455.0,5.4,28.0,630.0,574.3,429.07
2017,4,25,11,15,247.5,456.5,5.3,28.5,683.5,614.65,457.19
2017,4,25,11,30,301.0,458.0,5.2,29.0,737.0,634.55,470.02
2017,4,25,11,45,574.0,313.0,5.1,29.5,855.5,700.99,519.7
2017,4,25,12,0,847.0,168.0,5.0,30.0,974.0,732.42,542.44
2017,4,25,12,15,848.0,168.5,4.95,30.0,978.0,685.07,506.23
2017,4,25,12,30,849.0,169.0,4.9,30.0,982.0,635.75,468.2
2017,4,25,12,45,850.0,167.0,4.85,30.5,978.5,583.01,425.94
2017,4,25,13,0,851.0,165.0,4.8,31.0,975.0,528.98,381.81
2017,4,25,13,15,848.0,164.0,4.8,31.0,962.0,472.81,335.96
2017,4,25,13,30,845.0,163.0,4.8,31.0,949.0,416.14,288.65
2017,4,25,13,45,671.5,266.5,4.8,31.0,882.0,364.8,249.16
2017,4,25,14,0,498.0,370.0,4.8,31.0,815.0,335.11,228.7
2017,4,25,14,15,660.5,262.0,4.8,31.0,832.5,262.95,167.05
2017,4,25,14,30,823.0,154.0,4.8,31.0,850.0,184.1,104.49
2017,4,25,14,45,808.0,153.5,4.8,31.5,813.0,127.98,78.52
2017,4,25,15,0,793.0,153.0,4.8,32.0,776.0,106.16,80.12
2017,4,25,15,15,779.0,149.5,4.7,31.5,733.5,106.04,80.38
2017,4,25,15,30,765.0,146.0,4.6,31.0,691.0,105.8,80.56
2017,4,25,15,45,748.0,141.0,4.55,31.0,643.5,95.94,72.81
2017,4,25,16,0,731.0,136.0,4.5,31.0,596.0,94.48,71.87
2017,4,25,16,15,695.0,130.5,4.35,30.5,537.5,92.08,70.3
2017,4,25,16,30,659.0,125.0,4.2,30.0,479.0,89.57,68.65
2017,4,25,16,45,512.0,142.5,4.05,30.0,399.5,98.32,76.13
2017,4,25,17,0,365.0,160.0,3.9,30.0,320.0,110.17,86.18
2017,4,25,17,15,335.0,142.5,3.55,29.0,273.5,99.27,77.77
2017,4,25,17,30,305.0,125.0,3.2,28.0,227.0,88.02,68.87
2017,4,25,17,45,272.0,104.0,2.85,27.5,182.5,74.27,57.47
2017,4,25,18,0,239.0,83.0,2.5,27.0,138.0,60.12,45.44
2017,4,25,18,15,182.5,62.5,2.6,26.0,97.5,45.74,33.0
2017,4,25,18,30,126.0,42.0,2.7,25.0,57.0,31.13,20.0
2017,4,25,18,45,63.0,21.0,2.8,24.5,28.5,15.92,2.48
2017,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,4,26,6,15,37.0,24.5,2.05,21.5,29.0,74.4,35.81
2017,4,26,6,30,74.0,49.0,2.3,22.0,58.0,149.99,116.01
2017,4,26,6,45,162.5,72.0,2.6,22.5,105.0,274.45,220.94
2017,4,26,7,0,251.0,95.0,2.9,23.0,152.0,385.73,312.64
2017,4,26,7,15,315.5,111.0,3.15,23.5,204.0,466.05,376.76
2017,4,26,7,30,380.0,127.0,3.4,24.0,256.0,571.4,456.74
2017,4,26,7,45,465.0,128.5,3.7,24.5,314.5,659.46,521.76
2017,4,26,8,0,550.0,130.0,4.0,25.0,373.0,748.13,584.34
2017,4,26,8,15,587.5,137.5,4.4,25.5,428.0,807.01,624.26
2017,4,26,8,30,625.0,145.0,4.8,26.0,483.0,854.03,655.91
2017,4,26,8,45,682.0,139.0,5.2,26.5,541.5,902.63,688.6
2017,4,26,9,0,739.0,133.0,5.6,27.0,600.0,947.2,718.18
2017,4,26,9,15,760.5,137.0,5.8,27.5,649.5,963.71,727.0
2017,4,26,9,30,782.0,141.0,6.0,28.0,699.0,968.54,728.03
2017,4,26,9,45,816.5,135.0,6.2,28.5,748.5,979.84,733.71
2017,4,26,10,0,851.0,129.0,6.4,29.0,798.0,986.44,736.24
2017,4,26,10,15,863.0,131.0,6.5,29.0,836.0,961.38,718.19
2017,4,26,10,30,875.0,133.0,6.6,29.0,874.0,946.67,707.51
2017,4,26,10,45,893.0,129.5,6.7,29.5,908.0,928.31,692.96
2017,4,26,11,0,911.0,126.0,6.8,30.0,942.0,905.83,675.73
2017,4,26,11,15,917.5,127.0,6.85,30.0,965.0,873.64,653.02
2017,4,26,11,30,924.0,128.0,6.9,30.0,988.0,837.96,627.89
2017,4,26,11,45,931.0,127.0,6.95,30.5,1004.0,797.75,597.4
2017,4,26,12,0,938.0,126.0,7.0,31.0,1020.0,754.46,563.41
2017,4,26,12,15,941.0,126.0,7.05,31.0,1026.0,706.47,526.5
2017,4,26,12,30,944.0,126.0,7.1,31.0,1032.0,656.19,487.04
2017,4,26,12,45,945.5,125.5,7.15,31.0,1030.0,602.74,444.21
2017,4,26,13,0,947.0,125.0,7.2,31.0,1028.0,547.66,398.97
2017,4,26,13,15,946.0,124.5,7.15,31.0,1016.0,490.05,350.52
2017,4,26,13,30,945.0,124.0,7.1,31.0,1004.0,431.43,300.23
2017,4,26,13,45,939.5,124.5,7.1,31.0,983.0,371.15,248.22
2017,4,26,14,0,934.0,125.0,7.1,31.0,962.0,310.72,196.55
2017,4,26,14,15,927.5,123.5,7.05,30.5,932.5,249.1,146.97
2017,4,26,14,30,921.0,122.0,7.0,30.0,903.0,187.92,104.36
2017,4,26,14,45,914.0,119.0,6.95,30.0,866.0,126.61,75.76
2017,4,26,15,0,907.0,116.0,6.9,30.0,829.0,99.83,75.77
2017,4,26,15,15,893.0,113.5,6.8,29.5,784.0,98.77,75.25
2017,4,26,15,30,879.0,111.0,6.7,29.0,739.0,97.52,74.58
2017,4,26,15,45,857.5,109.5,6.6,28.5,687.0,87.69,66.88
2017,4,26,16,0,836.0,108.0,6.5,28.0,635.0,87.28,66.9
2017,4,26,16,15,811.5,104.0,6.3,27.5,580.0,85.11,65.47
2017,4,26,16,30,787.0,100.0,6.1,27.0,525.0,82.83,63.95
2017,4,26,16,45,749.5,97.0,5.95,26.5,466.5,74.69,57.5
2017,4,26,17,0,712.0,94.0,5.8,26.0,408.0,72.84,56.29
2017,4,26,17,15,667.0,87.5,5.55,25.0,349.5,68.46,53.01
2017,4,26,17,30,622.0,81.0,5.3,24.0,291.0,64.01,49.56
2017,4,26,17,45,554.0,73.0,5.05,23.5,233.5,58.11,44.61
2017,4,26,18,0,486.0,65.0,4.8,23.0,176.0,52.21,39.46
2017,4,26,18,15,384.0,53.0,4.5,22.0,125.0,42.82,31.12
2017,4,26,18,30,282.0,41.0,4.2,21.0,74.0,31.17,20.47
2017,4,26,18,45,141.0,20.5,3.95,20.5,37.0,15.64,3.18
2017,4,26,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,6,15,142.0,21.0,1.75,11.5,38.0,186.14,112.46
2017,4,27,6,30,284.0,42.0,2.0,12.0,76.0,353.47,288.86
2017,4,27,6,45,378.5,54.5,2.3,13.0,126.5,462.62,383.07
2017,4,27,7,0,473.0,67.0,2.6,14.0,177.0,576.1,475.3
2017,4,27,7,15,537.5,76.0,2.7,14.5,233.0,659.63,539.92
2017,4,27,7,30,602.0,85.0,2.8,15.0,289.0,743.32,601.51
2017,4,27,7,45,639.5,93.0,2.9,16.0,345.5,798.5,638.3
2017,4,27,8,0,677.0,101.0,3.0,17.0,402.0,851.82,672.48
2017,4,27,8,15,708.5,106.5,2.95,17.5,458.0,893.54,697.61
2017,4,27,8,30,740.0,112.0,2.9,18.0,514.0,932.44,720.22
2017,4,27,8,45,757.0,119.0,2.9,18.5,565.5,955.22,731.73
2017,4,27,9,0,774.0,126.0,2.9,19.0,617.0,966.6,735.57
2017,4,27,9,15,792.0,130.0,2.85,19.5,665.0,979.9,740.5
2017,4,27,9,30,810.0,134.0,2.8,20.0,713.0,989.22,742.83
2017,4,27,9,45,820.0,138.5,2.75,21.0,755.0,987.04,736.25
2017,4,27,10,0,830.0,143.0,2.7,22.0,797.0,980.85,727.35
2017,4,27,10,15,840.0,145.5,2.8,22.5,833.5,968.58,717.43
2017,4,27,10,30,850.0,148.0,2.9,23.0,870.0,952.31,705.05
2017,4,27,10,45,858.0,149.0,3.0,23.5,899.0,928.83,687.99
2017,4,27,11,0,866.0,150.0,3.1,24.0,928.0,887.96,659.37
2017,4,27,11,15,871.0,151.5,3.35,24.5,949.0,855.78,637.54
2017,4,27,11,30,876.0,153.0,3.6,25.0,970.0,820.32,613.13
2017,4,27,11,45,885.0,149.5,3.85,25.5,985.0,781.03,584.26
2017,4,27,12,0,894.0,146.0,4.1,26.0,1000.0,738.78,552.55
2017,4,27,12,15,895.0,146.5,4.3,26.5,1004.0,691.36,516.1
2017,4,27,12,30,896.0,147.0,4.5,27.0,1008.0,642.0,477.34
2017,4,27,12,45,897.0,145.5,4.7,27.5,1004.5,589.7,435.63
2017,4,27,13,0,898.0,144.0,4.9,28.0,1001.0,536.03,391.63
2017,4,27,13,15,894.5,143.5,5.0,28.0,987.5,479.8,345.02
2017,4,27,13,30,891.0,143.0,5.1,28.0,974.0,422.96,296.75
2017,4,27,13,45,695.5,256.0,5.25,28.5,896.0,366.69,252.92
2017,4,27,14,0,500.0,369.0,5.4,29.0,818.0,335.66,231.38
2017,4,27,14,15,504.0,350.5,5.4,29.0,790.5,286.32,192.54
2017,4,27,14,30,508.0,332.0,5.4,29.0,763.0,237.32,157.51
2017,4,27,14,45,549.5,298.0,5.45,29.0,746.0,183.62,126.05
2017,4,27,15,0,591.0,264.0,5.5,29.0,729.0,151.83,117.92
2017,4,27,15,15,693.5,200.5,5.45,28.5,717.5,122.16,94.47
2017,4,27,15,30,796.0,137.0,5.4,28.0,706.0,101.07,77.73
2017,4,27,15,45,666.5,169.5,5.35,28.0,624.0,110.02,85.29
2017,4,27,16,0,537.0,202.0,5.3,28.0,542.0,128.43,100.62
2017,4,27,16,15,510.0,194.0,5.05,27.5,495.0,125.23,98.5
2017,4,27,16,30,483.0,186.0,4.8,27.0,448.0,121.83,96.24
2017,4,27,16,45,461.0,170.5,4.55,27.0,398.5,113.88,89.99
2017,4,27,17,0,439.0,155.0,4.3,27.0,349.0,105.48,83.33
2017,4,27,17,15,415.0,135.5,3.85,26.0,298.5,94.11,74.4
2017,4,27,17,30,391.0,116.0,3.4,25.0,248.0,82.18,64.78
2017,4,27,17,45,345.5,98.5,3.0,24.5,199.5,70.76,55.22
2017,4,27,18,0,300.0,81.0,2.6,24.0,151.0,58.97,45.08
2017,4,27,18,15,232.0,62.5,2.6,23.5,107.5,45.97,33.61
2017,4,27,18,30,164.0,44.0,2.6,23.0,64.0,32.72,21.62
2017,4,27,18,45,82.0,22.0,2.6,22.5,32.0,16.72,4.36
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,28,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,6,15,0.0,13.5,2.45,19.5,13.5,10.27,0.95
2017,4,28,6,30,0.0,27.0,2.7,20.0,27.0,20.61,11.08
2017,4,28,6,45,0.0,46.5,3.0,21.0,46.5,37.99,25.81
2017,4,28,7,0,0.0,66.0,3.3,22.0,66.0,56.27,41.14
2017,4,28,7,15,0.0,87.5,3.55,22.5,87.5,76.18,57.62
2017,4,28,7,30,0.0,109.0,3.8,23.0,109.0,95.44,73.24
2017,4,28,7,45,0.0,117.0,4.05,23.5,117.0,99.38,76.07
2017,4,28,8,0,0.0,125.0,4.3,24.0,125.0,104.17,79.52
2017,4,28,8,15,18.0,169.5,4.4,24.5,179.5,164.87,128.51
2017,4,28,8,30,36.0,214.0,4.5,25.0,234.0,248.38,194.06
2017,4,28,8,45,144.0,250.0,4.6,26.0,340.5,418.34,326.43
2017,4,28,9,0,252.0,286.0,4.7,27.0,447.0,587.18,451.01
2017,4,28,9,15,449.5,244.5,4.75,27.5,557.5,755.93,574.16
2017,4,28,9,30,647.0,203.0,4.8,28.0,668.0,908.1,680.05
2017,4,28,9,45,679.5,198.5,4.85,28.5,712.5,920.19,684.67
2017,4,28,10,0,712.0,194.0,4.9,29.0,757.0,927.83,687.28
2017,4,28,10,15,724.0,197.5,4.9,29.0,792.5,919.59,680.4
2017,4,28,10,30,736.0,201.0,4.9,29.0,828.0,907.5,671.19
2017,4,28,10,45,754.5,197.5,4.95,29.5,859.0,890.6,657.85
2017,4,28,11,0,773.0,194.0,5.0,30.0,890.0,861.2,636.2
2017,4,28,11,15,779.0,195.5,5.0,30.5,910.5,831.29,613.32
2017,4,28,11,30,785.0,197.0,5.0,31.0,931.0,798.11,587.93
2017,4,28,11,45,782.5,202.0,5.0,31.5,941.5,758.24,557.6
2017,4,28,12,0,780.0,207.0,5.0,32.0,952.0,716.03,525.33
2017,4,28,12,15,781.0,207.0,4.95,32.0,956.0,670.51,491.23
2017,4,28,12,30,782.0,207.0,4.9,32.0,960.0,623.27,455.19
2017,4,28,12,45,779.5,207.5,4.9,32.0,955.0,573.09,416.33
2017,4,28,13,0,777.0,208.0,4.9,32.0,950.0,522.14,375.92
2017,4,28,13,15,773.0,207.0,4.8,32.0,937.5,469.07,332.79
2017,4,28,13,30,769.0,206.0,4.7,32.0,925.0,415.86,288.67
2017,4,28,13,45,547.0,318.0,4.6,32.5,823.5,362.84,249.53
2017,4,28,14,0,325.0,430.0,4.5,33.0,722.0,335.88,233.29
2017,4,28,14,15,529.5,314.5,4.4,33.0,772.5,273.0,178.14
2017,4,28,14,30,734.0,199.0,4.3,33.0,823.0,192.03,112.39
2017,4,28,14,45,711.0,201.0,4.25,33.0,785.0,140.56,88.05
2017,4,28,15,0,688.0,203.0,4.2,33.0,747.0,119.61,90.39
2017,4,28,15,15,671.5,198.0,4.1,33.0,705.0,119.92,90.85
2017,4,28,15,30,655.0,193.0,4.0,33.0,663.0,120.09,91.21
2017,4,28,15,45,628.5,189.0,3.95,33.0,615.0,120.45,91.75
2017,4,28,16,0,602.0,185.0,3.9,33.0,567.0,120.77,92.29
2017,4,28,16,15,574.5,176.5,3.8,32.5,516.5,116.92,89.69
2017,4,28,16,30,547.0,168.0,3.7,32.0,466.0,112.83,86.9
2017,4,28,16,45,506.0,159.5,3.6,32.0,412.0,108.24,83.5
2017,4,28,17,0,465.0,151.0,3.5,32.0,358.0,103.49,79.95
2017,4,28,17,15,420.0,137.5,3.35,31.0,305.0,95.41,73.91
2017,4,28,17,30,375.0,124.0,3.2,30.0,252.0,87.05,67.48
2017,4,28,17,45,313.5,107.0,3.05,29.5,200.5,76.68,59.01
2017,4,28,18,0,252.0,90.0,2.9,29.0,149.0,64.7,48.92
2017,4,28,18,15,183.0,67.5,3.2,28.0,104.0,49.04,35.53
2017,4,28,18,30,114.0,45.0,3.5,27.0,59.0,33.15,21.61
2017,4,28,18,45,57.0,22.5,3.85,26.5,29.5,17.01,4.91
2017,4,28,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.85,24.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.45,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.5,22.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.5,4.6,22.0,1.5,0.0,0.0
2017,4,29,6,0,0.0,3.0,4.6,22.0,3.0,2.36,0.0
2017,4,29,6,15,29.0,26.5,4.7,22.0,30.5,71.3,42.8
2017,4,29,6,30,58.0,50.0,4.8,22.0,58.0,133.17,103.36
2017,4,29,6,45,117.0,79.0,4.9,22.5,104.0,226.3,182.81
2017,4,29,7,0,176.0,108.0,5.0,23.0,150.0,318.0,259.37
2017,4,29,7,15,96.5,116.0,5.25,23.5,140.0,241.98,195.96
2017,4,29,7,30,17.0,124.0,5.5,24.0,130.0,129.64,101.56
2017,4,29,7,45,19.5,144.5,5.8,24.5,153.0,149.4,117.26
2017,4,29,8,0,22.0,165.0,6.1,25.0,176.0,168.99,132.42
2017,4,29,8,15,26.0,187.5,6.2,25.5,201.5,192.11,150.17
2017,4,29,8,30,30.0,210.0,6.3,26.0,227.0,237.07,184.76
2017,4,29,8,45,199.5,236.0,6.45,26.5,362.5,458.09,360.24
2017,4,29,9,0,369.0,262.0,6.6,27.0,498.0,678.48,526.08
2017,4,29,9,15,320.5,297.5,6.55,27.5,513.5,659.19,506.53
2017,4,29,9,30,272.0,333.0,6.5,28.0,529.0,637.58,486.39
2017,4,29,9,45,344.0,330.5,6.5,28.5,593.5,693.05,526.19
2017,4,29,10,0,416.0,328.0,6.5,29.0,658.0,765.06,576.24
2017,4,29,10,15,369.0,365.0,6.35,29.0,667.5,719.66,540.71
2017,4,29,10,30,322.0,402.0,6.2,29.0,677.0,692.78,518.55
2017,4,29,10,45,338.0,403.0,6.1,29.5,700.0,687.59,512.98
2017,4,29,11,0,354.0,404.0,6.0,30.0,723.0,679.99,505.64
2017,4,29,11,15,299.0,439.5,5.85,30.0,713.5,641.49,475.54
2017,4,29,11,30,244.0,475.0,5.7,30.0,704.0,593.59,439.16
2017,4,29,11,45,194.0,485.5,5.55,30.5,669.0,543.51,400.76
2017,4,29,12,0,144.0,496.0,5.4,31.0,634.0,496.47,364.75
2017,4,29,12,15,127.0,494.0,5.2,31.0,616.5,465.05,341.29
2017,4,29,12,30,110.0,492.0,5.0,31.0,599.0,435.84,319.41
2017,4,29,12,45,177.0,490.5,4.85,31.5,661.0,452.48,330.1
2017,4,29,13,0,244.0,489.0,4.7,32.0,723.0,462.51,334.89
2017,4,29,13,15,267.0,476.5,4.55,32.0,729.0,430.5,310.0
2017,4,29,13,30,290.0,464.0,4.4,32.0,735.0,403.52,288.25
2017,4,29,13,45,297.0,450.5,4.3,32.5,723.0,369.06,260.53
2017,4,29,14,0,304.0,437.0,4.2,33.0,711.0,334.47,232.83
2017,4,29,14,15,238.0,432.5,4.0,33.0,643.0,305.34,213.22
2017,4,29,14,30,172.0,428.0,3.8,33.0,575.0,270.2,190.98
2017,4,29,14,45,248.0,395.5,3.65,33.0,597.0,224.0,158.9
2017,4,29,15,0,324.0,363.0,3.5,33.0,619.0,201.85,154.68
2017,4,29,15,15,313.5,344.0,3.35,32.5,580.5,195.48,150.37
2017,4,29,15,30,303.0,325.0,3.2,32.0,542.0,188.57,145.61
2017,4,29,15,45,357.5,287.0,3.05,32.0,526.5,173.88,134.41
2017,4,29,16,0,412.0,249.0,2.9,32.0,511.0,150.42,116.19
2017,4,29,16,15,342.5,239.5,2.8,31.5,445.0,151.94,118.06
2017,4,29,16,30,273.0,230.0,2.7,31.0,379.0,146.05,113.97
2017,4,29,16,45,136.5,183.0,2.6,30.5,257.5,123.45,96.3
2017,4,29,17,0,0.0,136.0,2.5,30.0,136.0,99.51,77.25
2017,4,29,17,15,0.0,116.0,2.9,29.0,116.0,85.47,66.24
2017,4,29,17,30,0.0,96.0,3.3,28.0,96.0,71.3,54.83
2017,4,29,17,45,0.0,76.0,3.7,27.5,76.0,56.99,42.9
2017,4,29,18,0,0.0,56.0,4.1,27.0,56.0,42.52,30.59
2017,4,29,18,15,0.0,39.0,4.95,25.5,39.0,29.82,19.69
2017,4,29,18,30,0.0,22.0,5.8,24.0,22.0,16.76,8.32
2017,4,29,18,45,0.0,11.0,6.65,23.0,11.0,8.35,0.0
2017,4,29,19,0,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,7.25,19.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.95,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,5.55,12.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,5.6,12.0,10.0,7.87,0.0
2017,4,30,6,15,111.5,31.0,5.65,12.0,45.5,168.41,118.15
2017,4,30,6,30,223.0,52.0,5.7,12.0,81.0,315.73,262.45
2017,4,30,6,45,343.0,63.5,5.8,12.0,134.0,439.87,373.06
2017,4,30,7,0,463.0,75.0,5.9,12.0,187.0,575.88,488.2
2017,4,30,7,15,527.5,84.5,6.0,12.5,243.5,660.46,556.49
2017,4,30,7,30,592.0,94.0,6.1,13.0,300.0,744.89,621.74
2017,4,30,7,45,662.0,94.0,6.2,13.5,362.5,822.54,679.26
2017,4,30,8,0,732.0,94.0,6.3,14.0,425.0,898.39,733.6
2017,4,30,8,15,763.5,98.5,6.4,14.5,482.5,931.98,754.91
2017,4,30,8,30,795.0,103.0,6.5,15.0,540.0,970.48,779.74
2017,4,30,8,45,833.0,101.0,6.65,15.5,598.5,1004.42,801.19
2017,4,30,9,0,871.0,99.0,6.8,16.0,657.0,1034.48,819.72
2017,4,30,9,15,888.0,101.5,6.85,16.5,707.5,1031.18,813.54
2017,4,30,9,30,905.0,104.0,6.9,17.0,758.0,1037.34,814.6
2017,4,30,9,45,924.5,103.0,6.95,18.0,805.0,1038.02,810.29
2017,4,30,10,0,944.0,102.0,7.0,19.0,852.0,1034.5,803.23
2017,4,30,10,15,953.0,104.0,6.95,19.5,890.5,1019.76,789.46
2017,4,30,10,30,962.0,106.0,6.9,20.0,929.0,1000.88,773.06
2017,4,30,10,45,970.0,106.5,6.85,20.5,959.5,975.56,752.33
2017,4,30,11,0,978.0,107.0,6.8,21.0,990.0,946.31,729.04
2017,4,30,11,15,982.0,108.0,6.7,21.5,1012.0,910.36,700.94
2017,4,30,11,30,986.0,109.0,6.6,22.0,1034.0,870.93,670.54
2017,4,30,11,45,981.0,114.0,6.5,22.5,1044.5,824.75,635.02
2017,4,30,12,0,976.0,119.0,6.4,23.0,1055.0,775.99,595.52
2017,4,30,12,15,976.0,119.5,6.3,23.0,1059.0,724.97,555.05
2017,4,30,12,30,976.0,120.0,6.2,23.0,1063.0,671.88,512.19
2017,4,30,12,45,974.5,120.0,6.1,23.5,1057.5,615.87,465.21
2017,4,30,13,0,973.0,120.0,6.0,24.0,1052.0,558.49,416.22
2017,4,30,13,15,970.0,119.0,5.9,24.0,1038.0,498.68,365.1
2017,4,30,13,30,967.0,118.0,5.8,24.0,1024.0,438.08,312.24
2017,4,30,13,45,961.0,118.0,5.75,24.0,1001.5,376.52,258.05
2017,4,30,14,0,955.0,118.0,5.7,24.0,979.0,314.86,204.15
2017,4,30,14,15,948.0,116.5,5.55,24.0,948.5,252.33,152.13
2017,4,30,14,30,941.0,115.0,5.4,24.0,918.0,190.29,107.2
2017,4,30,14,45,929.5,114.5,5.3,24.5,879.5,129.19,77.12
2017,4,30,15,0,918.0,114.0,5.2,25.0,841.0,99.06,76.62
2017,4,30,15,15,906.0,111.5,5.05,25.0,797.0,98.05,75.97
2017,4,30,15,30,894.0,109.0,4.9,25.0,753.0,96.83,75.16
2017,4,30,15,45,878.0,106.5,4.75,25.0,703.0,95.3,74.1
2017,4,30,16,0,862.0,104.0,4.6,25.0,653.0,85.28,65.99
2017,4,30,16,15,840.5,100.0,4.35,24.5,598.0,83.05,64.49
2017,4,30,16,30,819.0,96.0,4.1,24.0,543.0,80.69,62.88
2017,4,30,16,45,788.5,92.0,3.85,24.0,485.5,78.02,60.86
2017,4,30,17,0,758.0,88.0,3.6,24.0,428.0,75.28,58.78
2017,4,30,17,15,716.5,82.5,3.05,23.0,368.5,65.69,51.03
2017,4,30,17,30,675.0,77.0,2.5,22.0,309.0,61.76,48.01
2017,4,30,17,45,610.5,70.0,1.95,21.0,250.5,56.41,43.62
2017,4,30,18,0,546.0,63.0,1.4,20.0,192.0,51.09,39.06
2017,4,30,18,15,448.5,52.0,1.3,19.5,139.0,42.35,31.17
2017,4,30,18,30,351.0,41.0,1.2,19.0,86.0,33.61,22.97
2017,4,30,18,45,197.0,25.0,1.15,18.5,48.0,19.12,7.63
2017,4,30,19,0,43.0,9.0,1.1,18.0,10.0,7.08,0.0
2017,4,30,19,15,21.5,4.5,1.05,18.0,5.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,1,5,45,35.0,6.0,3.3,10.5,7.0,0.0,0.0
2017,5,1,6,0,70.0,12.0,3.6,11.0,14.0,65.58,0.0
2017,5,1,6,15,222.0,27.0,3.75,11.5,53.5,274.73,201.04
2017,5,1,6,30,374.0,42.0,3.9,12.0,93.0,433.41,357.72
2017,5,1,6,45,469.0,52.0,4.05,13.0,146.5,542.9,451.47
2017,5,1,7,0,564.0,62.0,4.2,14.0,200.0,655.97,542.5
2017,5,1,7,15,622.5,69.5,4.35,15.0,258.0,733.33,601.25
2017,5,1,7,30,681.0,77.0,4.5,16.0,316.0,810.63,656.97
2017,5,1,7,45,721.0,82.0,4.65,17.5,374.5,865.32,692.26
2017,5,1,8,0,761.0,87.0,4.8,19.0,433.0,911.47,720.03
2017,5,1,8,15,789.0,91.5,5.0,20.0,490.0,949.65,743.05
2017,5,1,8,30,817.0,96.0,5.2,21.0,547.0,984.64,763.45
2017,5,1,8,45,837.5,99.5,5.45,22.0,600.5,1007.23,775.29
2017,5,1,9,0,858.0,103.0,5.7,23.0,654.0,1026.08,784.54
2017,5,1,9,15,873.5,105.5,5.65,23.5,703.0,1021.02,776.77
2017,5,1,9,30,889.0,108.0,5.6,24.0,752.0,1025.7,776.1
2017,5,1,9,45,900.0,110.5,5.6,24.5,795.5,1021.86,770.09
2017,5,1,10,0,911.0,113.0,5.6,25.0,839.0,1013.99,761.61
2017,5,1,10,15,919.5,115.0,5.55,25.5,875.5,999.14,748.28
2017,5,1,10,30,928.0,117.0,5.5,26.0,912.0,980.3,732.5
2017,5,1,10,45,933.5,118.5,5.5,27.0,940.5,954.34,711.0
2017,5,1,11,0,939.0,120.0,5.5,28.0,969.0,924.66,687.25
2017,5,1,11,15,943.0,121.0,5.4,28.0,990.0,889.69,662.26
2017,5,1,11,30,947.0,122.0,5.3,28.0,1011.0,851.36,635.04
2017,5,1,11,45,952.0,120.5,5.25,28.5,1024.5,808.63,603.18
2017,5,1,12,0,957.0,119.0,5.2,29.0,1038.0,763.0,567.7
2017,5,1,12,15,957.5,119.0,5.15,29.0,1042.0,712.91,529.54
2017,5,1,12,30,958.0,119.0,5.1,29.0,1046.0,660.78,489.06
2017,5,1,12,45,956.5,119.0,5.05,29.5,1040.5,605.81,444.58
2017,5,1,13,0,955.0,119.0,5.0,30.0,1035.0,549.52,398.13
2017,5,1,13,15,952.0,118.5,4.9,30.0,1021.5,491.14,349.73
2017,5,1,13,30,949.0,118.0,4.8,30.0,1008.0,431.98,299.64
2017,5,1,13,45,943.5,117.5,4.7,30.5,985.5,371.44,247.37
2017,5,1,14,0,938.0,117.0,4.6,31.0,963.0,310.79,195.53
2017,5,1,14,15,931.5,115.5,4.5,31.0,933.5,249.49,146.09
2017,5,1,14,30,925.0,114.0,4.4,31.0,904.0,188.64,103.22
2017,5,1,14,45,914.0,113.0,4.3,31.0,866.0,128.4,74.23
2017,5,1,15,0,903.0,112.0,4.2,31.0,828.0,97.51,73.44
2017,5,1,15,15,891.0,109.5,4.1,31.0,784.5,96.49,72.81
2017,5,1,15,30,879.0,107.0,4.0,31.0,741.0,95.27,72.01
2017,5,1,15,45,860.0,105.5,3.9,31.0,691.0,85.12,63.99
2017,5,1,16,0,841.0,104.0,3.8,31.0,641.0,84.68,63.83
2017,5,1,16,15,819.5,100.5,3.6,30.5,587.0,82.82,62.67
2017,5,1,16,30,798.0,97.0,3.4,30.0,533.0,80.86,61.43
2017,5,1,16,45,766.5,93.0,3.25,29.5,476.0,78.24,59.63
2017,5,1,17,0,735.0,89.0,3.1,29.0,419.0,69.77,52.95
2017,5,1,17,15,694.0,83.0,2.7,28.0,361.0,65.63,49.9
2017,5,1,17,30,653.0,77.0,2.3,27.0,303.0,61.42,46.7
2017,5,1,17,45,591.0,70.0,1.95,26.0,246.0,56.14,42.47
2017,5,1,18,0,529.0,63.0,1.6,25.0,189.0,50.89,38.05
2017,5,1,18,15,435.0,52.0,1.65,24.0,137.0,42.21,30.44
2017,5,1,18,30,341.0,41.0,1.7,23.0,85.0,33.52,22.49
2017,5,1,18,45,196.5,25.5,1.75,22.0,48.0,19.49,8.1
2017,5,1,19,0,52.0,10.0,1.8,21.0,11.0,7.87,0.0
2017,5,1,19,15,26.0,5.0,1.95,20.5,5.5,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,2,5,45,33.0,6.0,1.6,14.5,7.0,0.0,0.0
2017,5,2,6,0,66.0,12.0,1.7,15.0,14.0,62.41,0.0
2017,5,2,6,15,206.5,28.0,1.95,15.5,53.0,262.16,192.22
2017,5,2,6,30,347.0,44.0,2.2,16.0,92.0,411.87,333.64
2017,5,2,6,45,435.0,55.5,2.45,17.0,144.0,516.27,420.73
2017,5,2,7,0,523.0,67.0,2.7,18.0,196.0,623.97,505.43
2017,5,2,7,15,581.5,74.5,2.95,19.0,252.0,700.71,562.43
2017,5,2,7,30,640.0,82.0,3.2,20.0,308.0,777.27,616.55
2017,5,2,7,45,679.0,88.5,3.45,21.0,365.0,832.4,652.97
2017,5,2,8,0,718.0,95.0,3.7,22.0,422.0,885.66,686.95
2017,5,2,8,15,746.5,99.5,3.75,22.5,478.0,923.24,709.29
2017,5,2,8,30,775.0,104.0,3.8,23.0,534.0,951.28,724.77
2017,5,2,8,45,793.5,109.0,3.85,24.0,586.0,973.51,734.77
2017,5,2,9,0,812.0,114.0,3.9,25.0,638.0,992.08,742.27
2017,5,2,9,15,828.0,117.0,3.95,25.5,685.5,1001.96,745.49
2017,5,2,9,30,844.0,120.0,4.0,26.0,733.0,1007.89,746.3
2017,5,2,9,45,851.5,125.0,4.05,27.0,774.5,1003.55,739.03
2017,5,2,10,0,859.0,130.0,4.1,28.0,816.0,995.21,729.42
2017,5,2,10,15,868.0,132.0,4.15,28.5,852.0,966.97,708.36
2017,5,2,10,30,877.0,134.0,4.2,29.0,888.0,949.37,694.65
2017,5,2,10,45,879.5,138.5,4.3,29.5,915.0,924.35,676.35
2017,5,2,11,0,882.0,143.0,4.4,30.0,942.0,895.75,655.79
2017,5,2,11,15,886.0,144.5,4.4,30.0,962.5,862.49,633.02
2017,5,2,11,30,890.0,146.0,4.4,30.0,983.0,826.0,608.08
2017,5,2,11,45,896.0,144.0,4.45,30.5,996.5,785.35,577.92
2017,5,2,12,0,902.0,142.0,4.5,31.0,1010.0,741.91,545.06
2017,5,2,12,15,902.5,142.5,4.5,31.0,1013.5,694.1,509.37
2017,5,2,12,30,903.0,143.0,4.5,31.0,1017.0,644.42,471.5
2017,5,2,12,45,899.5,144.0,4.55,31.5,1011.5,591.3,429.39
2017,5,2,13,0,896.0,145.0,4.6,32.0,1006.0,537.22,385.6
2017,5,2,13,15,669.0,275.0,4.6,32.0,913.0,467.31,332.21
2017,5,2,13,30,442.0,405.0,4.6,32.0,820.0,417.04,295.3
2017,5,2,13,45,534.5,357.0,4.7,32.5,848.0,381.94,263.8
2017,5,2,14,0,627.0,309.0,4.8,33.0,876.0,331.91,220.19
2017,5,2,14,15,743.5,224.0,4.8,33.0,875.5,261.26,161.16
2017,5,2,14,30,860.0,139.0,4.8,33.0,875.0,193.82,108.66
2017,5,2,14,45,847.5,138.5,4.85,33.0,838.0,128.27,74.46
2017,5,2,15,0,835.0,138.0,4.9,33.0,801.0,98.53,73.66
2017,5,2,15,15,821.5,135.0,4.9,32.5,758.0,98.36,73.87
2017,5,2,15,30,808.0,132.0,4.9,32.0,715.0,98.07,73.98
2017,5,2,15,45,791.5,127.5,4.95,32.0,667.0,96.63,73.03
2017,5,2,16,0,775.0,123.0,5.0,32.0,619.0,95.01,71.95
2017,5,2,16,15,752.0,118.5,5.0,31.5,566.5,85.75,64.82
2017,5,2,16,30,729.0,114.0,5.0,31.0,514.0,83.79,63.6
2017,5,2,16,45,700.0,108.0,5.0,30.5,459.5,80.61,61.36
2017,5,2,17,0,671.0,102.0,5.0,30.0,405.0,77.28,58.97
2017,5,2,17,15,629.0,95.0,4.75,29.0,348.5,72.89,55.78
2017,5,2,17,30,587.0,88.0,4.5,28.0,292.0,68.4,52.4
2017,5,2,17,45,527.0,79.0,4.25,27.5,237.0,62.09,47.23
2017,5,2,18,0,467.0,70.0,4.0,27.0,182.0,55.7,41.8
2017,5,2,18,15,376.0,57.5,3.8,26.0,132.0,43.64,31.38
2017,5,2,18,30,285.0,45.0,3.6,25.0,82.0,34.08,22.77
2017,5,2,18,45,161.0,27.5,3.45,24.0,46.5,20.83,9.27
2017,5,2,19,0,37.0,10.0,3.3,23.0,11.0,7.87,0.0
2017,5,2,19,15,18.5,5.0,3.3,22.5,5.5,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,45,5.5,4.0,3.1,21.0,4.5,0.0,0.0
2017,5,3,6,0,11.0,8.0,3.2,21.0,9.0,15.13,0.0
2017,5,3,6,15,71.5,32.0,3.35,21.5,42.0,136.46,97.3
2017,5,3,6,30,132.0,56.0,3.5,22.0,75.0,223.22,177.8
2017,5,3,6,45,160.0,79.0,3.7,22.5,112.0,278.47,225.61
2017,5,3,7,0,188.0,102.0,3.9,23.0,149.0,333.62,271.37
2017,5,3,7,15,251.5,114.5,4.05,23.5,194.5,406.68,330.57
2017,5,3,7,30,315.0,127.0,4.2,24.0,240.0,482.97,390.05
2017,5,3,7,45,209.5,160.5,4.35,24.5,241.0,421.36,337.11
2017,5,3,8,0,104.0,194.0,4.5,25.0,242.0,307.35,243.89
2017,5,3,8,15,52.5,177.5,4.5,25.5,202.0,226.5,177.75
2017,5,3,8,30,1.0,161.0,4.5,26.0,162.0,134.76,102.4
2017,5,3,8,45,56.0,229.0,4.5,26.5,265.5,277.9,215.72
2017,5,3,9,0,111.0,297.0,4.5,27.0,369.0,405.0,312.08
2017,5,3,9,15,174.5,319.5,4.45,27.5,442.5,510.07,389.23
2017,5,3,9,30,238.0,342.0,4.4,28.0,516.0,588.08,444.83
2017,5,3,9,45,265.5,358.5,4.35,28.5,563.0,644.06,482.25
2017,5,3,10,0,293.0,375.0,4.3,29.0,610.0,673.22,500.65
2017,5,3,10,15,495.5,298.5,4.2,29.0,716.0,793.81,587.81
2017,5,3,10,30,698.0,222.0,4.1,29.0,822.0,892.39,656.75
2017,5,3,10,45,512.5,329.5,4.0,29.5,778.0,791.16,579.95
2017,5,3,11,0,327.0,437.0,3.9,30.0,734.0,685.83,501.28
2017,5,3,11,15,363.5,414.0,3.8,30.0,751.0,671.84,492.03
2017,5,3,11,30,400.0,391.0,3.7,30.0,768.0,663.83,486.06
2017,5,3,11,45,562.0,316.0,3.6,30.5,853.5,694.41,507.64
2017,5,3,12,0,724.0,241.0,3.5,31.0,939.0,710.03,517.45
2017,5,3,12,15,725.0,241.5,3.45,31.0,942.5,665.48,484.38
2017,5,3,12,30,726.0,242.0,3.4,31.0,946.0,619.26,449.79
2017,5,3,12,45,724.5,241.5,3.35,31.5,941.5,569.72,411.22
2017,5,3,13,0,723.0,241.0,3.3,32.0,937.0,519.49,371.37
2017,5,3,13,15,719.5,239.5,3.2,32.0,924.5,467.32,329.91
2017,5,3,13,30,716.0,238.0,3.1,32.0,912.0,415.12,287.55
2017,5,3,13,45,714.0,233.0,3.05,32.0,892.0,361.48,243.57
2017,5,3,14,0,712.0,228.0,3.0,32.0,872.0,308.05,199.8
2017,5,3,14,15,703.0,225.0,3.05,32.0,844.0,254.71,158.0
2017,5,3,14,30,694.0,222.0,3.1,32.0,816.0,202.64,121.56
2017,5,3,14,45,687.0,214.5,3.15,32.0,782.5,149.8,93.95
2017,5,3,15,0,680.0,207.0,3.2,32.0,749.0,120.73,91.53
2017,5,3,15,15,664.5,202.0,3.5,31.5,708.0,121.22,92.38
2017,5,3,15,30,649.0,197.0,3.8,31.0,667.0,121.57,93.1
2017,5,3,15,45,486.5,235.5,4.15,31.0,574.0,142.15,109.91
2017,5,3,16,0,324.0,274.0,4.5,31.0,481.0,167.74,130.75
2017,5,3,16,15,261.5,258.0,4.9,30.5,416.5,159.23,124.65
2017,5,3,16,30,199.0,242.0,5.3,30.0,352.0,156.29,123.05
2017,5,3,16,45,213.5,214.0,5.75,29.5,321.0,141.45,111.69
2017,5,3,17,0,228.0,186.0,6.2,29.0,290.0,122.18,96.5
2017,5,3,17,15,201.0,166.5,6.4,28.0,249.0,113.47,90.0
2017,5,3,17,30,174.0,147.0,6.6,27.0,208.0,100.76,79.95
2017,5,3,17,45,261.0,116.0,6.85,26.5,189.0,81.59,64.0
2017,5,3,18,0,348.0,85.0,7.1,26.0,170.0,62.09,47.42
2017,5,3,18,15,268.5,67.5,6.85,25.0,123.0,49.66,36.64
2017,5,3,18,30,189.0,50.0,6.6,24.0,76.0,37.02,25.35
2017,5,3,18,45,94.5,30.0,6.4,23.5,43.0,22.4,10.75
2017,5,3,19,0,0.0,10.0,6.2,23.0,10.0,7.87,0.0
2017,5,3,19,15,0.0,5.0,5.95,22.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.45,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.2,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
