Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.15,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,5,4,5,45,42.0,7.0,4.55,13.0,8.5,0.0,0.0
2017,5,4,6,0,84.0,14.0,4.7,13.0,17.0,78.51,0.0
2017,5,4,6,15,223.0,29.5,4.95,13.5,57.0,277.97,213.58
2017,5,4,6,30,362.0,45.0,5.2,14.0,97.0,426.5,353.14
2017,5,4,6,45,450.0,56.0,5.45,14.5,149.5,530.79,443.55
2017,5,4,7,0,538.0,67.0,5.7,15.0,202.0,638.26,532.19
2017,5,4,7,15,596.5,74.5,5.7,15.5,259.5,715.22,592.07
2017,5,4,7,30,655.0,82.0,5.7,16.0,317.0,792.03,649.01
2017,5,4,7,45,695.0,88.0,5.7,16.5,375.0,847.67,687.67
2017,5,4,8,0,735.0,94.0,5.7,17.0,433.0,901.45,723.73
2017,5,4,8,15,764.0,98.5,5.65,17.5,489.5,932.7,742.07
2017,5,4,8,30,793.0,103.0,5.6,18.0,546.0,968.53,763.46
2017,5,4,8,45,813.5,107.5,5.55,19.0,599.5,992.19,774.29
2017,5,4,9,0,834.0,112.0,5.5,20.0,653.0,1012.15,782.44
2017,5,4,9,15,850.0,115.0,5.45,20.0,701.5,1021.87,786.54
2017,5,4,9,30,866.0,118.0,5.4,20.0,750.0,1027.58,788.07
2017,5,4,9,45,877.5,120.5,5.4,20.5,793.0,1009.99,772.47
2017,5,4,10,0,889.0,123.0,5.4,21.0,836.0,1002.7,764.43
2017,5,4,10,15,898.0,125.0,5.35,21.5,872.5,988.51,751.42
2017,5,4,10,30,907.0,127.0,5.3,22.0,909.0,970.38,735.96
2017,5,4,10,45,915.0,128.0,5.3,22.5,938.0,946.53,717.12
2017,5,4,11,0,923.0,129.0,5.3,23.0,967.0,918.9,695.87
2017,5,4,11,15,927.0,130.0,5.3,23.0,988.0,884.27,671.22
2017,5,4,11,30,931.0,131.0,5.3,23.0,1009.0,846.33,644.26
2017,5,4,11,45,934.5,130.5,5.35,23.5,1022.0,803.76,612.08
2017,5,4,12,0,938.0,130.0,5.4,24.0,1035.0,758.43,576.49
2017,5,4,12,15,938.5,130.5,5.45,24.0,1039.0,709.37,538.61
2017,5,4,12,30,939.0,131.0,5.5,24.0,1043.0,658.35,498.32
2017,5,4,12,45,940.0,129.0,5.6,24.5,1038.5,604.33,453.95
2017,5,4,13,0,941.0,127.0,5.7,25.0,1034.0,548.92,407.38
2017,5,4,13,15,938.5,126.5,5.75,25.0,1020.5,491.63,358.88
2017,5,4,13,30,936.0,126.0,5.8,25.0,1007.0,433.56,308.57
2017,5,4,13,45,932.5,124.0,5.85,25.5,985.0,373.69,255.65
2017,5,4,14,0,929.0,122.0,5.9,26.0,963.0,313.54,202.9
2017,5,4,14,15,922.0,120.5,5.9,25.5,933.5,252.88,152.92
2017,5,4,14,30,915.0,119.0,5.9,25.0,904.0,192.74,109.24
2017,5,4,14,45,897.5,121.5,5.95,25.0,864.5,134.58,80.0
2017,5,4,15,0,880.0,124.0,6.0,25.0,825.0,102.6,79.54
2017,5,4,15,15,867.5,121.5,5.95,25.0,782.0,101.84,79.11
2017,5,4,15,30,855.0,119.0,5.9,25.0,739.0,91.68,70.9
2017,5,4,15,45,841.5,114.5,5.9,25.0,690.5,89.95,69.67
2017,5,4,16,0,828.0,110.0,5.9,25.0,642.0,88.02,68.28
2017,5,4,16,15,806.5,106.0,5.8,24.5,589.0,86.02,66.98
2017,5,4,16,30,785.0,102.0,5.7,24.0,536.0,83.89,65.57
2017,5,4,16,45,759.0,96.5,5.6,24.0,480.0,80.48,62.94
2017,5,4,17,0,733.0,91.0,5.5,24.0,424.0,70.99,55.13
2017,5,4,17,15,693.0,85.0,5.15,23.5,366.5,66.93,51.98
2017,5,4,17,30,653.0,79.0,4.8,23.0,309.0,62.78,48.68
2017,5,4,17,45,595.0,71.5,4.45,22.5,252.5,57.24,44.06
2017,5,4,18,0,537.0,64.0,4.1,22.0,196.0,51.66,39.23
2017,5,4,18,15,445.5,53.5,3.7,21.0,143.5,43.4,31.92
2017,5,4,18,30,354.0,43.0,3.3,20.0,91.0,35.14,24.29
2017,5,4,18,45,211.0,27.5,2.9,19.0,52.5,21.02,10.31
2017,5,4,19,0,68.0,12.0,2.5,18.0,14.0,9.44,0.0
2017,5,4,19,15,34.0,6.0,2.45,17.5,7.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,5,45,37.0,7.5,1.45,11.5,9.0,0.0,0.0
2017,5,5,6,0,74.0,15.0,1.5,12.0,18.0,71.3,0.0
2017,5,5,6,15,211.5,31.5,1.8,13.0,58.5,271.71,209.77
2017,5,5,6,30,349.0,48.0,2.1,14.0,99.0,417.88,342.12
2017,5,5,6,45,441.5,59.0,2.45,15.0,152.5,526.48,432.56
2017,5,5,7,0,534.0,70.0,2.8,16.0,206.0,638.16,520.7
2017,5,5,7,15,593.0,78.0,2.85,17.0,263.5,716.35,577.8
2017,5,5,7,30,652.0,86.0,2.9,18.0,321.0,794.32,631.76
2017,5,5,7,45,692.0,92.5,3.0,19.0,379.5,850.63,668.0
2017,5,5,8,0,732.0,99.0,3.1,20.0,438.0,905.0,701.68
2017,5,5,8,15,761.5,103.5,3.2,20.5,495.0,943.67,724.89
2017,5,5,8,30,791.0,108.0,3.3,21.0,552.0,972.28,740.96
2017,5,5,8,45,811.0,112.5,3.4,22.0,605.0,995.4,751.82
2017,5,5,9,0,831.0,117.0,3.5,23.0,658.0,1014.78,760.15
2017,5,5,9,15,847.5,120.5,3.5,23.0,707.0,1025.53,765.01
2017,5,5,9,30,864.0,124.0,3.5,23.0,756.0,1032.23,767.42
2017,5,5,9,45,875.0,127.0,3.5,23.5,799.0,1028.77,761.83
2017,5,5,10,0,886.0,130.0,3.5,24.0,842.0,1006.69,744.25
2017,5,5,10,15,895.0,132.5,3.45,24.5,878.5,992.83,732.14
2017,5,5,10,30,904.0,135.0,3.4,25.0,915.0,975.01,717.56
2017,5,5,10,45,909.5,137.0,3.4,25.5,944.0,949.66,698.58
2017,5,5,11,0,915.0,139.0,3.4,26.0,973.0,920.63,677.35
2017,5,5,11,15,919.5,140.0,3.35,26.0,994.0,886.38,653.76
2017,5,5,11,30,924.0,141.0,3.3,26.0,1015.0,848.81,627.96
2017,5,5,11,45,927.5,141.0,3.3,26.5,1027.5,806.61,596.92
2017,5,5,12,0,931.0,141.0,3.3,27.0,1040.0,761.64,562.88
2017,5,5,12,15,931.5,141.5,3.25,27.0,1044.0,712.59,526.22
2017,5,5,12,30,932.0,142.0,3.2,27.0,1048.0,661.64,487.33
2017,5,5,12,45,931.5,141.0,3.15,27.5,1043.0,607.61,444.33
2017,5,5,13,0,931.0,140.0,3.1,28.0,1038.0,552.36,399.4
2017,5,5,13,15,928.0,139.5,3.05,28.0,1024.5,495.24,352.73
2017,5,5,13,30,925.0,139.0,3.0,28.0,1011.0,437.42,304.34
2017,5,5,13,45,921.0,137.0,2.95,28.5,989.0,377.94,253.42
2017,5,5,14,0,917.0,135.0,2.9,29.0,967.0,318.26,202.61
2017,5,5,14,15,910.0,133.5,2.9,29.0,937.0,258.22,154.18
2017,5,5,14,30,903.0,132.0,2.9,29.0,907.0,198.7,111.75
2017,5,5,14,45,890.5,131.5,2.9,29.0,869.0,139.99,82.26
2017,5,5,15,0,878.0,131.0,2.9,29.0,831.0,105.86,80.7
2017,5,5,15,15,865.5,128.0,2.85,28.5,787.5,95.59,72.76
2017,5,5,15,30,853.0,125.0,2.8,28.0,744.0,95.1,72.71
2017,5,5,15,45,840.5,119.5,2.8,28.0,696.0,92.94,71.15
2017,5,5,16,0,828.0,114.0,2.8,28.0,648.0,90.53,69.39
2017,5,5,16,15,806.0,110.0,2.7,27.5,594.0,88.62,68.2
2017,5,5,16,30,784.0,106.0,2.6,27.0,540.0,86.58,66.9
2017,5,5,16,45,761.0,99.5,2.55,27.0,484.5,82.63,63.87
2017,5,5,17,0,738.0,93.0,2.5,27.0,429.0,72.4,55.57
2017,5,5,17,15,697.0,87.0,2.15,26.0,371.0,68.36,52.6
2017,5,5,17,30,656.0,81.0,1.8,25.0,313.0,64.24,49.49
2017,5,5,17,45,603.0,72.5,1.45,24.0,256.0,58.06,44.47
2017,5,5,18,0,550.0,64.0,1.1,23.0,199.0,51.77,39.17
2017,5,5,18,15,457.5,53.5,1.15,22.0,146.5,43.46,31.87
2017,5,5,18,30,365.0,43.0,1.2,21.0,94.0,35.17,24.27
2017,5,5,18,45,222.5,28.0,1.25,20.0,54.5,22.84,11.9
2017,5,5,19,0,80.0,13.0,1.3,19.0,15.0,10.23,0.0
2017,5,5,19,15,40.0,6.5,1.3,18.5,7.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,6,5,45,52.0,7.5,1.25,12.5,10.0,5.9,0.0
2017,5,6,6,0,104.0,15.0,1.3,13.0,20.0,129.6,0.0
2017,5,6,6,15,237.0,30.0,1.55,14.0,60.5,293.17,227.25
2017,5,6,6,30,370.0,45.0,1.8,15.0,101.0,433.95,353.0
2017,5,6,6,45,455.0,55.5,2.05,16.0,153.0,534.95,436.23
2017,5,6,7,0,540.0,66.0,2.3,17.0,205.0,639.02,517.22
2017,5,6,7,15,596.0,73.5,2.5,18.0,261.5,713.45,571.62
2017,5,6,7,30,652.0,81.0,2.7,19.0,318.0,787.71,623.33
2017,5,6,7,45,691.0,87.0,2.9,20.0,375.5,842.24,658.8
2017,5,6,8,0,730.0,93.0,3.1,21.0,433.0,894.92,691.91
2017,5,6,8,15,758.0,97.5,3.15,22.0,488.5,925.37,707.73
2017,5,6,8,30,786.0,102.0,3.2,23.0,544.0,960.08,726.29
2017,5,6,8,45,807.0,105.5,3.3,24.0,597.0,983.04,736.96
2017,5,6,9,0,828.0,109.0,3.4,25.0,650.0,1002.35,745.23
2017,5,6,9,15,843.5,112.5,3.3,25.5,698.0,1012.21,747.27
2017,5,6,9,30,859.0,116.0,3.2,26.0,746.0,1018.12,746.9
2017,5,6,9,45,870.5,118.5,3.15,26.5,788.0,1000.82,731.99
2017,5,6,10,0,882.0,121.0,3.1,27.0,830.0,993.75,724.22
2017,5,6,10,15,890.5,122.5,2.95,27.0,866.0,978.85,712.1
2017,5,6,10,30,899.0,124.0,2.8,27.0,902.0,960.12,697.71
2017,5,6,10,45,905.5,126.0,2.65,27.5,930.5,936.22,678.81
2017,5,6,11,0,912.0,128.0,2.5,28.0,959.0,908.61,657.73
2017,5,6,11,15,916.0,129.0,2.35,28.5,980.0,874.48,632.61
2017,5,6,11,30,920.0,130.0,2.2,29.0,1001.0,837.09,605.54
2017,5,6,11,45,928.5,126.5,2.1,29.5,1015.0,796.49,576.13
2017,5,6,12,0,937.0,123.0,2.0,30.0,1029.0,752.9,543.49
2017,5,6,12,15,937.5,123.0,1.95,30.0,1032.5,703.87,507.93
2017,5,6,12,30,938.0,123.0,1.9,30.0,1036.0,652.91,470.18
2017,5,6,12,45,936.5,123.0,1.85,30.5,1031.0,599.24,428.62
2017,5,6,13,0,935.0,123.0,1.8,31.0,1026.0,544.34,385.16
2017,5,6,13,15,932.5,122.5,1.75,31.0,1013.0,487.65,340.0
2017,5,6,13,30,930.0,122.0,1.7,31.0,1000.0,430.18,293.04
2017,5,6,13,45,925.5,121.0,1.65,31.0,978.5,371.17,244.12
2017,5,6,14,0,921.0,120.0,1.6,31.0,957.0,311.96,195.05
2017,5,6,14,15,914.5,118.5,1.6,31.0,927.5,252.1,147.47
2017,5,6,14,30,908.0,117.0,1.6,31.0,898.0,192.68,105.59
2017,5,6,14,45,892.5,119.0,1.65,31.0,860.0,135.04,77.13
2017,5,6,15,0,877.0,121.0,1.7,31.0,822.0,100.96,75.99
2017,5,6,15,15,865.0,118.5,1.75,31.0,779.0,100.18,75.59
2017,5,6,15,30,853.0,116.0,1.8,31.0,736.0,89.76,67.42
2017,5,6,15,45,837.5,112.5,1.9,31.0,688.0,88.53,66.63
2017,5,6,16,0,822.0,109.0,2.0,31.0,640.0,87.14,65.73
2017,5,6,16,15,801.0,105.5,2.0,30.5,587.5,85.48,64.74
2017,5,6,16,30,780.0,102.0,2.0,30.0,535.0,83.7,63.67
2017,5,6,16,45,753.0,96.5,2.05,29.5,479.5,80.28,61.24
2017,5,6,17,0,726.0,91.0,2.1,29.0,424.0,70.81,53.75
2017,5,6,17,15,687.0,85.5,1.85,28.0,367.0,67.12,51.11
2017,5,6,17,30,648.0,80.0,1.6,27.0,310.0,63.38,48.33
2017,5,6,17,45,593.0,72.0,1.4,26.5,254.0,57.53,43.55
2017,5,6,18,0,538.0,64.0,1.2,26.0,198.0,51.61,38.53
2017,5,6,18,15,450.5,53.5,1.2,25.0,146.0,43.37,31.38
2017,5,6,18,30,363.0,43.0,1.2,24.0,94.0,35.12,23.92
2017,5,6,18,45,227.0,28.0,1.25,23.0,55.0,22.82,11.91
2017,5,6,19,0,91.0,13.0,1.3,22.0,16.0,10.23,0.0
2017,5,6,19,15,45.5,6.5,1.35,21.5,8.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,45,58.0,8.5,1.7,14.5,11.0,6.69,0.0
2017,5,7,6,0,116.0,17.0,1.8,15.0,22.0,144.48,0.0
2017,5,7,6,15,248.5,32.0,1.9,15.5,63.0,304.68,236.96
2017,5,7,6,30,381.0,47.0,2.0,16.0,104.0,445.7,361.69
2017,5,7,6,45,468.5,56.5,2.1,17.0,157.0,548.46,445.28
2017,5,7,7,0,556.0,66.0,2.2,18.0,210.0,654.01,525.98
2017,5,7,7,15,611.0,73.5,2.5,19.0,267.0,727.82,579.91
2017,5,7,7,30,666.0,81.0,2.8,20.0,324.0,801.39,631.26
2017,5,7,7,45,706.0,86.0,3.15,21.0,382.0,855.76,667.26
2017,5,7,8,0,746.0,91.0,3.5,22.0,440.0,901.33,696.08
2017,5,7,8,15,773.0,95.5,3.6,22.5,496.0,938.21,718.08
2017,5,7,8,30,800.0,100.0,3.7,23.0,552.0,971.94,737.64
2017,5,7,8,45,819.5,104.0,3.8,24.0,604.5,993.97,747.63
2017,5,7,9,0,839.0,108.0,3.9,25.0,657.0,1012.3,755.2
2017,5,7,9,15,854.0,110.5,3.9,25.5,704.5,1020.43,756.87
2017,5,7,9,30,869.0,113.0,3.9,26.0,752.0,1010.66,746.93
2017,5,7,9,45,879.5,116.0,3.9,26.5,794.5,1007.01,741.44
2017,5,7,10,0,890.0,119.0,3.9,27.0,837.0,999.4,733.49
2017,5,7,10,15,898.0,121.0,3.9,27.5,872.5,984.42,720.94
2017,5,7,10,30,906.0,123.0,3.9,28.0,908.0,965.58,706.09
2017,5,7,10,45,911.5,124.5,3.9,28.5,936.0,940.19,687.12
2017,5,7,11,0,917.0,126.0,3.9,29.0,964.0,911.17,665.94
2017,5,7,11,15,920.5,127.0,3.9,29.0,984.0,876.55,642.44
2017,5,7,11,30,924.0,128.0,3.9,29.0,1004.0,838.7,616.75
2017,5,7,11,45,913.5,137.0,3.9,29.5,1012.0,793.48,583.76
2017,5,7,12,0,903.0,146.0,3.9,30.0,1020.0,746.03,547.89
2017,5,7,12,15,903.0,146.0,3.9,30.0,1023.0,697.6,511.99
2017,5,7,12,30,903.0,146.0,3.9,30.0,1026.0,647.44,473.97
2017,5,7,12,45,900.5,146.5,3.95,30.5,1020.5,594.81,432.4
2017,5,7,13,0,898.0,147.0,4.0,31.0,1015.0,541.2,389.08
2017,5,7,13,15,894.5,146.5,4.0,31.0,1001.0,485.75,344.0
2017,5,7,13,30,891.0,146.0,4.0,31.0,987.0,429.74,297.36
2017,5,7,13,45,884.5,145.0,4.05,31.0,965.0,372.08,248.87
2017,5,7,14,0,878.0,144.0,4.1,31.0,943.0,314.52,200.53
2017,5,7,14,15,768.0,205.0,4.1,31.0,888.0,259.11,159.76
2017,5,7,14,30,658.0,266.0,4.1,31.0,833.0,224.51,139.67
2017,5,7,14,45,748.0,202.5,4.15,31.0,821.5,151.23,92.67
2017,5,7,15,0,838.0,139.0,4.2,31.0,810.0,98.8,74.42
2017,5,7,15,15,824.5,136.0,4.2,30.5,767.0,98.68,74.69
2017,5,7,15,30,811.0,133.0,4.2,30.0,724.0,98.43,74.83
2017,5,7,15,45,763.5,138.0,4.25,30.0,665.0,102.05,77.98
2017,5,7,16,0,716.0,143.0,4.3,30.0,606.0,97.41,74.45
2017,5,7,16,15,651.0,147.0,4.3,29.5,542.0,100.37,77.28
2017,5,7,16,30,586.0,151.0,4.3,29.0,478.0,103.88,80.6
2017,5,7,16,45,626.5,129.0,4.35,28.5,445.5,92.65,71.79
2017,5,7,17,0,667.0,107.0,4.4,28.0,413.0,80.38,62.01
2017,5,7,17,15,625.5,99.5,4.2,27.5,357.0,75.79,58.53
2017,5,7,17,30,584.0,92.0,4.0,27.0,301.0,71.07,54.85
2017,5,7,17,45,525.5,83.0,3.85,26.5,246.0,64.89,49.8
2017,5,7,18,0,467.0,74.0,3.7,26.0,191.0,58.61,44.49
2017,5,7,18,15,383.0,61.0,3.6,25.0,141.0,46.15,33.74
2017,5,7,18,30,299.0,48.0,3.5,24.0,91.0,36.31,24.93
2017,5,7,18,45,149.5,32.0,3.4,23.5,53.5,24.05,13.0
2017,5,7,19,0,0.0,16.0,3.3,23.0,16.0,12.59,0.0
2017,5,7,19,15,0.0,8.0,3.4,22.5,8.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,5,45,17.5,7.5,2.8,17.5,8.5,19.37,0.0
2017,5,8,6,0,35.0,15.0,2.9,18.0,17.0,60.67,0.0
2017,5,8,6,15,117.0,37.5,2.95,18.0,54.0,181.83,140.25
2017,5,8,6,30,199.0,60.0,3.0,18.0,91.0,285.09,232.93
2017,5,8,6,45,217.5,82.0,3.15,18.5,128.5,332.17,274.0
2017,5,8,7,0,236.0,104.0,3.3,19.0,166.0,378.68,312.5
2017,5,8,7,15,301.5,114.0,3.5,19.5,212.5,451.73,371.74
2017,5,8,7,30,367.0,124.0,3.7,20.0,259.0,553.11,449.92
2017,5,8,7,45,290.0,160.0,3.95,20.5,277.5,499.12,404.02
2017,5,8,8,0,213.0,196.0,4.2,21.0,296.0,440.71,354.87
2017,5,8,8,15,118.0,202.5,4.3,21.5,259.0,345.41,276.05
2017,5,8,8,30,23.0,209.0,4.4,22.0,222.0,204.7,160.58
2017,5,8,8,45,130.5,253.0,4.5,22.5,338.0,404.86,319.63
2017,5,8,9,0,238.0,297.0,4.6,23.0,454.0,557.6,435.25
2017,5,8,9,15,160.0,317.5,4.6,23.0,426.5,491.62,381.56
2017,5,8,9,30,82.0,338.0,4.6,23.0,399.0,401.89,310.74
2017,5,8,9,45,82.5,357.0,4.65,23.5,421.0,413.85,318.56
2017,5,8,10,0,83.0,376.0,4.7,24.0,443.0,425.05,325.5
2017,5,8,10,15,71.5,386.5,4.7,24.0,446.0,415.65,317.32
2017,5,8,10,30,60.0,397.0,4.7,24.0,449.0,406.47,309.48
2017,5,8,10,45,96.5,429.5,4.7,24.5,516.5,460.73,349.43
2017,5,8,11,0,133.0,462.0,4.7,25.0,584.0,526.22,396.37
2017,5,8,11,15,78.5,411.5,4.7,25.5,484.0,409.17,308.4
2017,5,8,11,30,24.0,361.0,4.7,26.0,384.0,304.15,228.61
2017,5,8,11,45,35.0,398.0,4.75,26.5,432.0,346.7,260.0
2017,5,8,12,0,46.0,435.0,4.8,27.0,480.0,375.56,280.56
2017,5,8,12,15,97.5,469.5,4.8,27.0,565.0,425.35,317.29
2017,5,8,12,30,149.0,504.0,4.8,27.0,650.0,466.18,346.58
2017,5,8,12,45,116.0,490.5,4.8,27.0,604.0,419.38,311.63
2017,5,8,13,0,83.0,477.0,4.8,27.0,558.0,383.11,284.68
2017,5,8,13,15,135.5,481.0,4.8,27.0,610.5,386.52,286.23
2017,5,8,13,30,188.0,485.0,4.8,27.0,663.0,389.82,286.66
2017,5,8,13,45,144.5,468.0,4.8,27.5,603.0,345.06,252.98
2017,5,8,14,0,101.0,451.0,4.8,28.0,543.0,320.18,234.85
2017,5,8,14,15,113.5,439.5,4.8,28.0,540.0,287.06,209.5
2017,5,8,14,30,126.0,428.0,4.8,28.0,537.0,266.7,194.28
2017,5,8,14,45,92.5,393.5,4.8,28.0,472.0,248.48,183.71
2017,5,8,15,0,59.0,359.0,4.8,28.0,407.0,222.72,174.62
2017,5,8,15,15,110.0,354.0,4.75,27.5,436.5,221.41,174.32
2017,5,8,15,30,161.0,349.0,4.7,27.0,466.0,206.8,163.4
2017,5,8,15,45,143.5,323.5,4.7,27.0,423.0,195.04,154.41
2017,5,8,16,0,126.0,298.0,4.7,27.0,380.0,182.69,144.91
2017,5,8,16,15,278.5,249.5,4.65,26.5,411.0,155.17,123.24
2017,5,8,16,30,431.0,201.0,4.6,26.0,442.0,128.53,101.99
2017,5,8,16,45,239.0,191.5,4.55,26.0,323.0,125.02,99.49
2017,5,8,17,0,47.0,182.0,4.5,26.0,204.0,124.13,99.13
2017,5,8,17,15,37.0,159.5,4.35,25.5,175.5,109.85,87.71
2017,5,8,17,30,27.0,137.0,4.2,25.0,147.0,95.3,75.86
2017,5,8,17,45,19.0,113.0,4.05,25.0,119.5,81.4,64.18
2017,5,8,18,0,11.0,89.0,3.9,25.0,92.0,64.68,49.85
2017,5,8,18,15,5.5,65.5,3.75,24.5,67.0,48.17,35.55
2017,5,8,18,30,0.0,42.0,3.6,24.0,42.0,31.49,20.91
2017,5,8,18,45,0.0,24.0,3.45,23.5,24.0,18.32,8.7
2017,5,8,19,0,0.0,6.0,3.3,23.0,6.0,4.72,0.0
2017,5,8,19,15,0.0,3.0,3.3,22.5,3.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,45,9.0,5.0,3.1,18.5,5.5,10.86,0.0
2017,5,9,6,0,18.0,10.0,3.2,19.0,11.0,26.97,0.0
2017,5,9,6,15,65.5,35.0,3.35,19.0,44.0,113.71,86.2
2017,5,9,6,30,113.0,60.0,3.5,19.0,77.0,191.05,154.88
2017,5,9,6,45,160.0,86.0,3.7,19.5,121.5,286.32,235.21
2017,5,9,7,0,207.0,112.0,3.9,20.0,166.0,363.95,299.34
2017,5,9,7,15,103.5,93.5,4.05,20.5,120.5,210.05,172.31
2017,5,9,7,30,0.0,75.0,4.2,21.0,75.0,58.16,42.83
2017,5,9,7,45,0.0,60.0,4.35,21.5,60.0,45.97,32.59
2017,5,9,8,0,0.0,45.0,4.5,22.0,45.0,34.44,22.87
2017,5,9,8,15,0.0,68.0,4.6,22.5,68.0,52.21,37.28
2017,5,9,8,30,0.0,91.0,4.7,23.0,91.0,70.11,51.59
2017,5,9,8,45,0.0,92.5,4.8,23.5,92.5,71.29,52.23
2017,5,9,9,0,0.0,94.0,4.9,24.0,94.0,72.52,52.93
2017,5,9,9,15,0.0,105.5,4.9,24.5,105.5,81.99,60.21
2017,5,9,9,30,0.0,117.0,4.9,25.0,117.0,91.42,67.4
2017,5,9,9,45,0.0,121.0,4.95,26.0,121.0,94.65,69.49
2017,5,9,10,0,0.0,125.0,5.0,27.0,125.0,97.87,71.57
2017,5,9,10,15,4.5,168.0,5.0,27.0,172.0,137.22,102.22
2017,5,9,10,30,9.0,211.0,5.0,27.0,219.0,176.35,132.32
2017,5,9,10,45,11.0,229.5,5.0,27.5,239.5,192.39,144.12
2017,5,9,11,0,13.0,248.0,5.0,28.0,260.0,208.0,155.51
2017,5,9,11,15,12.0,234.0,5.0,28.0,245.0,194.41,144.98
2017,5,9,11,30,11.0,220.0,5.0,28.0,230.0,181.18,134.78
2017,5,9,11,45,15.0,275.0,5.05,28.0,289.5,226.16,168.8
2017,5,9,12,0,19.0,330.0,5.1,28.0,349.0,269.58,201.21
2017,5,9,12,15,9.5,184.5,5.15,28.0,194.0,149.11,109.98
2017,5,9,12,30,0.0,39.0,5.2,28.0,39.0,30.36,18.13
2017,5,9,12,45,5.5,124.0,5.3,28.0,129.5,98.87,71.47
2017,5,9,13,0,11.0,209.0,5.4,28.0,220.0,164.87,122.06
2017,5,9,13,15,13.0,243.5,5.45,28.0,256.0,189.5,140.67
2017,5,9,13,30,15.0,278.0,5.5,28.0,292.0,212.82,158.25
2017,5,9,13,45,22.5,322.0,5.6,28.0,342.5,232.12,172.58
2017,5,9,14,0,30.0,366.0,5.7,28.0,393.0,254.55,189.16
2017,5,9,14,15,18.0,269.0,5.75,28.0,285.0,199.69,148.26
2017,5,9,14,30,6.0,172.0,5.8,28.0,177.0,129.8,95.47
2017,5,9,14,45,16.5,240.5,5.85,28.0,254.0,175.37,130.59
2017,5,9,15,0,27.0,309.0,5.9,28.0,331.0,197.7,155.12
2017,5,9,15,15,13.5,209.0,5.95,27.5,220.0,152.67,119.5
2017,5,9,15,30,0.0,109.0,6.0,27.0,109.0,83.53,63.56
2017,5,9,15,45,0.0,126.5,6.05,27.0,126.5,95.9,73.97
2017,5,9,16,0,0.0,144.0,6.1,27.0,144.0,107.78,83.99
2017,5,9,16,15,24.0,186.0,6.05,26.5,200.0,129.19,102.12
2017,5,9,16,30,48.0,228.0,6.0,26.0,256.0,151.93,121.48
2017,5,9,16,45,24.0,148.0,5.95,26.0,162.0,105.38,83.2
2017,5,9,17,0,0.0,68.0,5.9,26.0,68.0,52.17,38.72
2017,5,9,17,15,0.0,58.0,5.75,25.5,58.0,44.43,32.38
2017,5,9,17,30,0.0,48.0,5.6,25.0,48.0,36.7,25.94
2017,5,9,17,45,78.5,81.0,5.45,25.0,101.0,59.71,45.72
2017,5,9,18,0,157.0,114.0,5.3,25.0,154.0,78.71,61.84
2017,5,9,18,15,113.5,84.5,5.1,24.5,109.5,59.59,45.28
2017,5,9,18,30,70.0,55.0,4.9,24.0,65.0,39.99,28.07
2017,5,9,18,45,35.0,30.5,4.75,23.5,35.5,22.93,12.44
2017,5,9,19,0,0.0,6.0,4.6,23.0,6.0,4.72,0.0
2017,5,9,19,15,0.0,3.0,4.6,22.5,3.0,2.36,0.0
2017,5,9,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.0,3.35,20.0,1.0,0.79,0.0
2017,5,10,6,0,0.0,2.0,3.4,20.0,2.0,1.51,0.0
2017,5,10,6,15,0.0,8.0,3.55,20.0,8.0,6.06,0.0
2017,5,10,6,30,0.0,14.0,3.7,20.0,14.0,10.62,3.13
2017,5,10,6,45,0.0,21.5,3.9,20.5,21.5,16.35,8.03
2017,5,10,7,0,0.0,29.0,4.1,21.0,29.0,22.09,12.89
2017,5,10,7,15,0.0,37.5,4.35,21.5,37.5,28.62,18.31
2017,5,10,7,30,0.0,46.0,4.6,22.0,46.0,35.17,23.66
2017,5,10,7,45,0.0,81.0,4.9,22.5,81.0,62.62,46.16
2017,5,10,8,0,0.0,116.0,5.2,23.0,116.0,94.0,71.47
2017,5,10,8,15,0.0,125.5,5.35,23.5,125.5,101.34,76.96
2017,5,10,8,30,0.0,135.0,5.5,24.0,135.0,108.77,82.48
2017,5,10,8,45,0.0,121.5,5.7,25.0,121.5,95.92,71.6
2017,5,10,9,0,0.0,108.0,5.9,26.0,108.0,84.12,61.72
2017,5,10,9,15,5.5,167.0,5.9,26.0,171.0,139.88,105.8
2017,5,10,9,30,11.0,226.0,5.9,26.0,234.0,196.6,149.91
2017,5,10,9,45,12.0,238.0,5.95,26.5,248.0,206.43,156.81
2017,5,10,10,0,13.0,250.0,6.0,27.0,262.0,216.1,163.61
2017,5,10,10,15,14.5,260.5,5.95,27.0,273.5,224.77,169.95
2017,5,10,10,30,16.0,271.0,5.9,27.0,285.0,233.23,176.12
2017,5,10,10,45,16.5,276.5,5.9,27.5,291.0,236.34,177.86
2017,5,10,11,0,17.0,282.0,5.9,28.0,297.0,239.34,179.54
2017,5,10,11,15,16.5,288.5,5.85,28.5,304.0,242.17,181.05
2017,5,10,11,30,16.0,295.0,5.8,29.0,311.0,244.87,182.47
2017,5,10,11,45,71.5,396.5,5.8,29.5,466.0,372.42,277.63
2017,5,10,12,0,127.0,498.0,5.8,30.0,621.0,485.5,358.96
2017,5,10,12,15,74.0,423.5,5.8,30.0,495.0,375.54,278.03
2017,5,10,12,30,21.0,349.0,5.8,30.0,369.0,278.93,206.34
2017,5,10,12,45,44.5,407.0,5.8,30.0,450.5,326.48,241.55
2017,5,10,13,0,68.0,465.0,5.8,30.0,532.0,367.95,271.47
2017,5,10,13,15,74.5,464.0,5.8,30.0,536.5,358.33,263.87
2017,5,10,13,30,81.0,463.0,5.8,30.0,541.0,347.89,255.65
2017,5,10,13,45,128.0,463.5,5.8,30.0,582.5,337.76,246.43
2017,5,10,14,0,175.0,464.0,5.8,30.0,624.0,332.3,239.98
2017,5,10,14,15,103.5,408.0,5.75,30.0,502.0,284.47,206.84
2017,5,10,14,30,32.0,352.0,5.7,30.0,380.0,232.46,171.27
2017,5,10,14,45,26.5,321.5,5.7,30.0,344.0,208.77,154.37
2017,5,10,15,0,21.0,291.0,5.7,30.0,308.0,204.44,159.11
2017,5,10,15,15,47.5,311.5,5.65,29.5,347.0,199.34,155.72
2017,5,10,15,30,74.0,332.0,5.6,29.0,386.0,209.22,164.27
2017,5,10,15,45,38.5,252.5,5.6,29.0,280.5,167.78,131.49
2017,5,10,16,0,3.0,173.0,5.6,29.0,175.0,127.31,99.14
2017,5,10,16,15,10.0,185.5,5.6,28.5,191.5,134.83,105.84
2017,5,10,16,30,17.0,198.0,5.6,28.0,208.0,141.64,112.02
2017,5,10,16,45,8.5,168.0,5.6,27.5,173.0,121.6,96.11
2017,5,10,17,0,0.0,138.0,5.6,27.0,138.0,101.2,79.68
2017,5,10,17,15,0.0,119.0,5.45,26.5,119.0,87.82,68.9
2017,5,10,17,30,0.0,100.0,5.3,26.0,100.0,74.32,57.84
2017,5,10,17,45,0.0,81.0,5.2,25.5,81.0,60.7,46.45
2017,5,10,18,0,0.0,62.0,5.1,25.0,62.0,46.95,34.73
2017,5,10,18,15,0.0,45.0,4.85,24.5,45.0,34.44,23.87
2017,5,10,18,30,0.0,28.0,4.6,24.0,28.0,21.36,12.41
2017,5,10,18,45,0.0,15.5,4.45,24.0,15.5,11.79,3.7
2017,5,10,19,0,0.0,3.0,4.3,24.0,3.0,2.27,0.0
2017,5,10,19,15,0.0,1.5,4.2,23.5,1.5,1.18,0.0
2017,5,10,19,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.1,22.5,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,45,15.0,8.0,0.85,20.5,8.5,17.84,0.0
2017,5,11,6,0,30.0,16.0,0.9,21.0,17.0,47.95,6.76
2017,5,11,6,15,95.5,40.0,1.0,21.5,53.5,166.2,127.17
2017,5,11,6,30,161.0,64.0,1.1,22.0,90.0,257.13,205.29
2017,5,11,6,45,80.5,53.0,1.2,22.5,66.0,138.43,110.87
2017,5,11,7,0,0.0,42.0,1.3,23.0,42.0,32.08,21.01
2017,5,11,7,15,0.0,54.0,1.25,23.0,54.0,41.33,28.76
2017,5,11,7,30,0.0,66.0,1.2,23.0,66.0,50.61,36.33
2017,5,11,7,45,3.0,111.0,1.2,23.5,113.0,94.18,71.77
2017,5,11,8,0,6.0,156.0,1.2,24.0,160.0,140.22,108.21
2017,5,11,8,15,3.0,133.0,1.25,24.0,135.0,111.39,84.65
2017,5,11,8,30,0.0,110.0,1.3,24.0,110.0,86.4,64.31
2017,5,11,8,45,0.0,130.0,1.4,24.5,130.0,103.33,77.45
2017,5,11,9,0,0.0,150.0,1.5,25.0,150.0,120.18,90.28
2017,5,11,9,15,0.0,142.0,1.65,25.0,142.0,112.62,84.08
2017,5,11,9,30,0.0,134.0,1.8,25.0,134.0,105.53,78.33
2017,5,11,9,45,1.5,146.5,2.0,25.5,148.0,117.2,87.2
2017,5,11,10,0,3.0,159.0,2.2,26.0,162.0,128.74,95.86
2017,5,11,10,15,8.0,206.5,2.35,26.5,214.0,172.59,129.39
2017,5,11,10,30,13.0,254.0,2.5,27.0,266.0,216.03,161.95
2017,5,11,10,45,12.0,238.0,2.65,27.5,249.5,200.28,149.45
2017,5,11,11,0,11.0,222.0,2.8,28.0,233.0,185.07,137.53
2017,5,11,11,15,15.5,277.0,2.85,28.5,292.0,232.01,172.43
2017,5,11,11,30,20.0,332.0,2.9,29.0,351.0,277.66,205.64
2017,5,11,11,45,14.0,255.0,2.95,29.5,268.5,209.7,154.62
2017,5,11,12,0,8.0,178.0,3.0,30.0,186.0,144.02,105.03
2017,5,11,12,15,17.0,279.0,3.0,30.0,296.0,226.45,166.85
2017,5,11,12,30,26.0,380.0,3.0,30.0,406.0,304.48,223.86
2017,5,11,12,45,25.5,377.5,3.0,30.5,403.0,295.32,216.38
2017,5,11,13,0,25.0,375.0,3.0,31.0,400.0,286.37,209.34
2017,5,11,13,15,20.5,335.0,2.95,31.0,355.5,258.11,188.68
2017,5,11,13,30,16.0,295.0,2.9,31.0,311.0,225.17,164.55
2017,5,11,13,45,9.5,222.5,2.85,31.0,232.5,169.8,123.64
2017,5,11,14,0,3.0,150.0,2.8,31.0,154.0,114.84,82.57
2017,5,11,14,15,21.0,258.5,2.7,30.5,278.0,182.86,133.49
2017,5,11,14,30,39.0,367.0,2.6,30.0,402.0,241.42,176.68
2017,5,11,14,45,19.5,197.5,2.55,30.0,215.0,138.17,100.49
2017,5,11,15,0,0.0,28.0,2.5,30.0,28.0,21.58,12.04
2017,5,11,15,15,30.0,176.0,2.4,29.5,198.5,123.67,95.1
2017,5,11,15,30,60.0,324.0,2.3,29.0,369.0,205.07,160.16
2017,5,11,15,45,309.5,262.0,2.2,29.0,467.0,159.56,124.23
2017,5,11,16,0,559.0,200.0,2.1,29.0,565.0,127.01,98.51
2017,5,11,16,15,500.0,200.5,1.95,28.5,507.0,127.72,99.65
2017,5,11,16,30,441.0,201.0,1.8,28.0,449.0,128.57,100.88
2017,5,11,16,45,392.5,196.5,1.65,28.0,400.5,131.09,103.28
2017,5,11,17,0,344.0,192.0,1.5,28.0,352.0,127.73,100.89
2017,5,11,17,15,308.0,173.5,1.3,27.5,303.0,116.69,92.32
2017,5,11,17,30,272.0,155.0,1.1,27.0,254.0,105.28,83.3
2017,5,11,17,45,245.0,133.5,0.95,26.5,211.0,91.9,72.43
2017,5,11,18,0,218.0,112.0,0.8,26.0,168.0,78.08,60.89
2017,5,11,18,15,158.0,87.5,0.7,25.5,123.0,61.84,46.97
2017,5,11,18,30,98.0,63.0,0.6,25.0,78.0,45.05,32.27
2017,5,11,18,45,53.0,37.0,0.5,25.0,44.5,27.26,16.07
2017,5,11,19,0,8.0,11.0,0.4,25.0,11.0,8.65,0.0
2017,5,11,19,15,4.0,5.5,0.35,24.5,5.5,4.33,0.0
2017,5,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,12,5,45,69.5,10.0,3.4,15.5,14.0,61.39,0.0
2017,5,12,6,0,139.0,20.0,3.6,16.0,28.0,172.89,55.25
2017,5,12,6,15,261.5,34.0,3.95,16.5,69.5,317.71,253.64
2017,5,12,6,30,384.0,48.0,4.3,17.0,111.0,449.88,369.26
2017,5,12,6,45,464.0,58.0,4.7,17.5,163.0,546.16,450.43
2017,5,12,7,0,544.0,68.0,5.1,18.0,215.0,645.09,530.12
2017,5,12,7,15,597.5,75.5,5.2,18.5,271.0,717.08,584.68
2017,5,12,7,30,651.0,83.0,5.3,19.0,327.0,788.81,636.78
2017,5,12,7,45,691.0,87.5,5.4,20.0,384.0,842.18,672.1
2017,5,12,8,0,731.0,92.0,5.5,21.0,441.0,893.74,705.02
2017,5,12,8,15,758.0,96.5,5.45,21.5,496.0,923.57,722.0
2017,5,12,8,30,785.0,101.0,5.4,22.0,551.0,957.16,741.44
2017,5,12,8,45,807.0,104.0,5.4,22.5,603.5,980.48,753.73
2017,5,12,9,0,829.0,107.0,5.4,23.0,656.0,1000.21,763.55
2017,5,12,9,15,844.0,110.0,5.35,23.5,703.5,1009.02,765.52
2017,5,12,9,30,859.0,113.0,5.3,24.0,751.0,999.98,755.46
2017,5,12,9,45,870.5,115.5,5.25,24.5,793.0,997.02,749.93
2017,5,12,10,0,882.0,118.0,5.2,25.0,835.0,990.16,741.92
2017,5,12,10,15,890.0,120.0,5.15,25.5,870.0,975.51,728.86
2017,5,12,10,30,898.0,122.0,5.1,26.0,905.0,957.05,713.49
2017,5,12,10,45,903.5,123.5,5.05,26.5,933.0,932.1,693.94
2017,5,12,11,0,909.0,125.0,5.0,27.0,961.0,903.56,672.17
2017,5,12,11,15,913.0,126.0,4.95,27.5,981.0,869.87,647.07
2017,5,12,11,30,917.0,127.0,4.9,28.0,1001.0,832.94,619.88
2017,5,12,11,45,923.0,125.0,4.9,28.5,1014.0,792.14,589.69
2017,5,12,12,0,929.0,123.0,4.9,29.0,1027.0,748.51,556.09
2017,5,12,12,15,929.5,123.0,4.9,29.0,1030.5,700.17,519.6
2017,5,12,12,30,930.0,123.0,4.9,29.0,1034.0,649.99,480.92
2017,5,12,12,45,928.0,123.0,4.9,29.5,1028.5,596.9,438.23
2017,5,12,13,0,926.0,123.0,4.9,30.0,1023.0,542.73,393.75
2017,5,12,13,15,923.5,122.5,4.9,30.0,1010.0,487.08,347.87
2017,5,12,13,30,921.0,122.0,4.9,30.0,997.0,430.68,300.27
2017,5,12,13,45,916.0,121.5,4.9,30.0,975.5,372.86,250.88
2017,5,12,14,0,911.0,121.0,4.9,30.0,954.0,314.89,201.43
2017,5,12,14,15,905.0,119.5,4.9,30.0,925.5,256.24,153.3
2017,5,12,14,30,899.0,118.0,4.9,30.0,897.0,197.97,110.53
2017,5,12,14,45,892.0,115.5,4.9,30.5,861.5,139.72,78.62
2017,5,12,15,0,885.0,113.0,4.9,31.0,826.0,97.07,73.05
2017,5,12,15,15,874.0,110.5,4.85,30.5,784.0,96.21,72.7
2017,5,12,15,30,863.0,108.0,4.8,30.0,742.0,95.15,72.17
2017,5,12,15,45,847.0,105.5,4.8,30.0,694.5,93.72,71.21
2017,5,12,16,0,831.0,103.0,4.8,30.0,647.0,83.41,63.02
2017,5,12,16,15,811.5,99.5,4.7,29.5,595.0,81.63,61.91
2017,5,12,16,30,792.0,96.0,4.6,29.0,543.0,79.73,60.7
2017,5,12,16,45,764.0,92.5,4.5,29.0,488.0,77.53,59.11
2017,5,12,17,0,736.0,89.0,4.4,29.0,433.0,75.27,57.47
2017,5,12,17,15,699.0,83.5,4.0,28.0,376.5,65.82,50.0
2017,5,12,17,30,662.0,78.0,3.6,27.0,320.0,62.02,47.18
2017,5,12,17,45,607.0,71.5,3.2,26.5,264.0,57.19,43.27
2017,5,12,18,0,552.0,65.0,2.8,26.0,208.0,52.36,39.2
2017,5,12,18,15,468.0,55.0,2.5,24.5,156.0,44.53,32.52
2017,5,12,18,30,384.0,45.0,2.2,23.0,104.0,36.68,25.52
2017,5,12,18,45,251.0,31.0,1.95,22.0,63.5,25.24,14.78
2017,5,12,19,0,118.0,17.0,1.7,21.0,23.0,12.96,0.0
2017,5,12,19,15,59.0,8.5,1.7,20.5,11.5,6.69,0.0
2017,5,12,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,5,45,70.5,10.5,1.45,15.5,14.5,62.55,0.0
2017,5,13,6,0,141.0,21.0,1.6,16.0,29.0,177.34,69.06
2017,5,13,6,15,265.0,35.5,1.7,16.5,71.5,318.78,253.27
2017,5,13,6,30,389.0,50.0,1.8,17.0,114.0,456.34,369.89
2017,5,13,6,45,469.0,60.0,1.9,18.0,167.0,553.04,447.16
2017,5,13,7,0,549.0,70.0,2.0,19.0,220.0,652.2,521.81
2017,5,13,7,15,602.0,77.5,2.0,19.5,276.0,723.9,572.65
2017,5,13,7,30,655.0,85.0,2.0,20.0,332.0,795.25,620.8
2017,5,13,7,45,693.0,90.5,2.05,21.0,389.0,848.06,653.16
2017,5,13,8,0,731.0,96.0,2.1,22.0,446.0,898.96,683.17
2017,5,13,8,15,758.0,100.5,2.05,22.5,501.0,928.18,698.04
2017,5,13,8,30,785.0,105.0,2.0,23.0,556.0,961.76,715.68
2017,5,13,8,45,805.5,109.0,2.0,24.0,608.5,984.71,725.2
2017,5,13,9,0,826.0,113.0,2.0,25.0,661.0,1004.03,732.41
2017,5,13,9,15,841.0,116.0,2.05,25.5,708.5,1012.78,734.96
2017,5,13,9,30,856.0,119.0,2.1,26.0,756.0,1017.63,735.29
2017,5,13,9,45,868.0,121.0,2.15,26.5,797.5,1000.13,721.62
2017,5,13,10,0,880.0,123.0,2.2,27.0,839.0,993.14,715.06
2017,5,13,10,15,888.5,125.0,2.2,27.5,874.5,978.88,703.4
2017,5,13,10,30,897.0,127.0,2.2,28.0,910.0,960.77,689.55
2017,5,13,10,45,904.5,128.0,2.2,28.5,939.0,937.05,672.31
2017,5,13,11,0,912.0,129.0,2.2,29.0,968.0,909.64,652.89
2017,5,13,11,15,916.0,130.0,2.15,29.0,988.5,875.74,630.22
2017,5,13,11,30,920.0,131.0,2.1,29.0,1009.0,838.59,605.48
2017,5,13,11,45,925.5,129.5,2.1,29.5,1022.0,797.59,576.66
2017,5,13,12,0,931.0,128.0,2.1,30.0,1035.0,753.78,544.59
2017,5,13,12,15,931.5,128.5,2.05,30.0,1039.0,705.57,509.6
2017,5,13,12,30,932.0,129.0,2.0,30.0,1043.0,655.52,472.49
2017,5,13,12,45,932.5,127.5,2.0,30.5,1038.5,602.66,431.81
2017,5,13,13,0,933.0,126.0,2.0,31.0,1034.0,548.53,389.11
2017,5,13,13,15,930.5,125.5,2.0,31.0,1021.0,492.53,344.63
2017,5,13,13,30,928.0,125.0,2.0,31.0,1008.0,435.76,298.3
2017,5,13,13,45,925.0,123.0,2.05,31.5,986.5,377.37,249.42
2017,5,13,14,0,922.0,121.0,2.1,32.0,965.0,318.64,200.24
2017,5,13,14,15,916.0,119.5,2.1,32.0,936.0,259.41,152.76
2017,5,13,14,30,910.0,118.0,2.1,32.0,907.0,200.57,110.36
2017,5,13,14,45,892.0,121.5,2.15,32.0,868.5,143.85,80.51
2017,5,13,15,0,874.0,125.0,2.2,32.0,830.0,102.55,76.94
2017,5,13,15,15,862.0,122.0,2.25,31.5,787.5,101.65,76.61
2017,5,13,15,30,850.0,119.0,2.3,31.0,745.0,91.09,68.48
2017,5,13,15,45,836.0,115.5,2.4,31.0,697.5,90.01,67.81
2017,5,13,16,0,822.0,112.0,2.5,31.0,650.0,88.77,67.02
2017,5,13,16,15,801.5,108.0,2.55,30.5,598.0,86.88,65.86
2017,5,13,16,30,781.0,104.0,2.6,30.0,546.0,84.85,64.58
2017,5,13,16,45,755.0,99.0,2.7,30.0,491.0,81.87,62.38
2017,5,13,17,0,729.0,94.0,2.8,30.0,436.0,72.68,55.04
2017,5,13,17,15,691.5,88.0,2.6,29.0,379.0,68.74,52.21
2017,5,13,17,30,654.0,82.0,2.4,28.0,322.0,64.72,49.22
2017,5,13,17,45,600.5,74.5,2.25,27.5,266.0,59.29,44.85
2017,5,13,18,0,547.0,67.0,2.1,27.0,210.0,53.81,40.26
2017,5,13,18,15,465.0,57.0,2.05,25.5,158.0,46.06,33.68
2017,5,13,18,30,383.0,47.0,2.0,24.0,106.0,38.28,26.78
2017,5,13,18,45,255.5,32.5,2.0,23.0,65.0,26.48,15.81
2017,5,13,19,0,128.0,18.0,2.0,22.0,24.0,13.73,0.0
2017,5,13,19,15,64.0,9.0,2.05,21.5,12.0,7.08,0.0
2017,5,13,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
