Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,5,45,59.5,11.0,1.2,15.5,14.5,54.48,0.0
2017,5,14,6,0,119.0,22.0,1.3,16.0,29.0,162.36,71.98
2017,5,14,6,15,231.0,38.0,1.4,16.5,70.0,294.36,234.17
2017,5,14,6,30,343.0,54.0,1.5,17.0,111.0,417.55,339.25
2017,5,14,6,45,422.5,65.0,1.6,18.0,162.5,516.21,418.14
2017,5,14,7,0,502.0,76.0,1.7,19.0,214.0,615.17,492.86
2017,5,14,7,15,555.5,84.5,2.15,20.0,269.0,687.86,546.53
2017,5,14,7,30,609.0,93.0,2.6,21.0,324.0,760.2,597.89
2017,5,14,7,45,650.0,98.5,3.1,22.5,380.0,815.43,634.3
2017,5,14,8,0,691.0,104.0,3.6,24.0,436.0,868.85,668.28
2017,5,14,8,15,719.0,109.5,3.65,24.5,490.5,906.79,690.8
2017,5,14,8,30,747.0,115.0,3.7,25.0,545.0,941.91,711.12
2017,5,14,8,45,768.5,118.5,3.75,26.0,596.5,957.54,716.62
2017,5,14,9,0,790.0,122.0,3.8,27.0,648.0,977.36,725.11
2017,5,14,9,15,806.0,125.5,3.75,27.5,694.5,987.84,728.17
2017,5,14,9,30,822.0,129.0,3.7,28.0,741.0,994.48,728.89
2017,5,14,9,45,834.5,131.5,3.65,28.5,782.5,992.6,724.21
2017,5,14,10,0,847.0,134.0,3.6,29.0,824.0,986.77,717.22
2017,5,14,10,15,856.0,136.0,3.55,29.5,859.0,958.51,695.82
2017,5,14,10,30,865.0,138.0,3.5,30.0,894.0,941.37,682.09
2017,5,14,10,45,871.5,139.5,3.5,30.5,921.5,917.81,664.55
2017,5,14,11,0,878.0,141.0,3.5,31.0,949.0,890.7,644.87
2017,5,14,11,15,882.0,142.0,3.45,31.0,969.0,857.65,622.39
2017,5,14,11,30,886.0,143.0,3.4,31.0,989.0,821.45,597.84
2017,5,14,11,45,886.5,145.0,3.35,31.5,1000.5,780.4,567.66
2017,5,14,12,0,887.0,147.0,3.3,32.0,1012.0,736.85,534.96
2017,5,14,12,15,887.5,147.0,3.25,32.0,1015.5,689.81,500.41
2017,5,14,12,30,888.0,147.0,3.2,32.0,1019.0,641.11,463.91
2017,5,14,12,45,886.5,147.0,3.15,32.5,1014.0,589.99,423.89
2017,5,14,13,0,885.0,147.0,3.1,33.0,1009.0,537.92,382.26
2017,5,14,13,15,882.0,146.0,3.05,33.0,995.5,483.77,338.9
2017,5,14,13,30,879.0,145.0,3.0,33.0,982.0,429.03,294.01
2017,5,14,13,45,874.0,144.0,3.0,33.5,961.0,373.19,247.12
2017,5,14,14,0,869.0,143.0,3.0,34.0,940.0,317.28,200.31
2017,5,14,14,15,862.0,141.5,3.0,33.5,911.5,260.79,155.5
2017,5,14,14,30,855.0,140.0,3.0,33.0,883.0,204.84,115.4
2017,5,14,14,45,849.5,135.5,3.0,33.0,848.0,148.3,84.37
2017,5,14,15,0,844.0,131.0,3.0,33.0,813.0,94.19,70.03
2017,5,14,15,15,831.5,128.5,3.0,33.0,771.5,94.23,70.27
2017,5,14,15,30,819.0,126.0,3.0,33.0,730.0,94.15,70.38
2017,5,14,15,45,804.0,122.0,3.05,33.0,683.0,92.96,69.62
2017,5,14,16,0,789.0,118.0,3.1,33.0,636.0,91.59,68.74
2017,5,14,16,15,768.0,114.0,3.1,32.5,584.5,89.9,67.75
2017,5,14,16,30,747.0,110.0,3.1,32.0,533.0,81.24,61.1
2017,5,14,16,45,721.0,104.5,3.1,32.0,479.5,78.34,58.97
2017,5,14,17,0,695.0,99.0,3.1,32.0,426.0,75.28,56.7
2017,5,14,17,15,657.0,92.5,2.85,31.0,370.5,71.2,53.78
2017,5,14,17,30,619.0,86.0,2.6,30.0,315.0,67.0,50.7
2017,5,14,17,45,567.0,78.0,2.4,29.5,260.5,61.4,46.22
2017,5,14,18,0,515.0,70.0,2.2,29.0,206.0,55.72,41.52
2017,5,14,18,15,435.0,59.5,2.05,28.0,155.0,47.74,34.73
2017,5,14,18,30,355.0,49.0,1.9,27.0,104.0,39.71,27.62
2017,5,14,18,45,236.0,33.5,1.75,26.0,64.0,25.54,14.9
2017,5,14,19,0,117.0,18.0,1.6,25.0,24.0,13.71,0.0
2017,5,14,19,15,58.5,9.0,1.7,24.5,12.0,7.08,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,5,45,67.5,12.0,2.05,17.5,16.0,61.42,0.0
2017,5,15,6,0,135.0,24.0,2.3,18.0,32.0,180.22,88.28
2017,5,15,6,15,251.0,39.0,2.6,18.5,74.0,312.59,248.64
2017,5,15,6,30,367.0,54.0,2.9,19.0,116.0,438.25,356.06
2017,5,15,6,45,448.0,63.5,3.2,20.0,167.5,537.8,436.68
2017,5,15,7,0,529.0,73.0,3.5,21.0,219.0,636.9,512.85
2017,5,15,7,15,580.0,80.5,3.55,21.5,274.0,706.31,563.39
2017,5,15,7,30,631.0,88.0,3.6,22.0,329.0,775.28,611.42
2017,5,15,7,45,477.0,136.5,3.7,23.0,335.0,678.7,536.44
2017,5,15,8,0,323.0,185.0,3.8,24.0,341.0,559.16,441.44
2017,5,15,8,15,541.0,146.5,3.85,24.5,443.5,757.32,588.35
2017,5,15,8,30,759.0,108.0,3.9,25.0,546.0,938.29,710.88
2017,5,15,8,45,581.0,187.0,3.95,25.5,540.5,840.08,638.36
2017,5,15,9,0,403.0,266.0,4.0,26.0,535.0,713.87,543.11
2017,5,15,9,15,615.5,194.0,4.0,26.5,637.0,877.58,659.79
2017,5,15,9,30,828.0,122.0,4.0,27.0,739.0,992.61,733.26
2017,5,15,9,45,837.5,125.0,4.05,28.0,779.0,988.38,725.37
2017,5,15,10,0,847.0,128.0,4.1,29.0,819.0,965.9,706.56
2017,5,15,10,15,855.5,130.0,4.1,29.5,853.5,952.28,695.1
2017,5,15,10,30,864.0,132.0,4.1,30.0,888.0,934.93,681.3
2017,5,15,10,45,869.5,133.5,4.1,30.5,915.0,910.75,663.18
2017,5,15,11,0,875.0,135.0,4.1,31.0,942.0,883.1,642.95
2017,5,15,11,15,878.5,136.5,4.1,31.0,961.0,850.41,620.73
2017,5,15,11,30,882.0,138.0,4.1,31.0,980.0,814.59,596.41
2017,5,15,11,45,894.0,131.5,4.1,31.5,994.0,776.15,568.23
2017,5,15,12,0,906.0,125.0,4.1,32.0,1008.0,734.7,536.97
2017,5,15,12,15,906.0,125.0,4.1,32.0,1011.5,687.22,501.85
2017,5,15,12,30,906.0,125.0,4.1,32.0,1015.0,638.04,464.7
2017,5,15,12,45,905.0,124.5,4.1,32.5,1010.0,586.6,424.09
2017,5,15,13,0,904.0,124.0,4.1,33.0,1005.0,534.08,381.73
2017,5,15,13,15,901.0,123.5,4.1,33.0,991.5,479.68,337.72
2017,5,15,13,30,898.0,123.0,4.1,33.0,978.0,424.62,292.1
2017,5,15,13,45,708.0,247.5,4.15,33.5,912.5,374.62,253.38
2017,5,15,14,0,518.0,372.0,4.2,34.0,847.0,349.71,235.98
2017,5,15,14,15,493.5,360.5,4.25,34.0,802.0,298.35,197.33
2017,5,15,14,30,469.0,349.0,4.3,34.0,757.0,250.51,163.84
2017,5,15,14,45,624.5,253.0,4.35,34.0,773.0,175.22,109.96
2017,5,15,15,0,780.0,157.0,4.4,34.0,789.0,106.06,79.17
2017,5,15,15,15,766.5,153.5,4.45,33.5,748.0,106.22,79.7
2017,5,15,15,30,753.0,150.0,4.5,33.0,707.0,106.23,80.07
2017,5,15,15,45,686.5,165.5,4.6,33.0,648.0,106.6,80.59
2017,5,15,16,0,620.0,181.0,4.7,33.0,589.0,116.89,89.1
2017,5,15,16,15,559.5,182.5,4.75,32.5,528.5,119.03,91.29
2017,5,15,16,30,499.0,184.0,4.8,32.0,468.0,120.05,92.64
2017,5,15,16,45,552.0,152.5,4.85,32.0,437.5,104.44,80.3
2017,5,15,17,0,605.0,121.0,4.9,32.0,407.0,88.28,67.39
2017,5,15,17,15,565.0,113.0,4.85,31.5,353.5,83.85,64.15
2017,5,15,17,30,525.0,105.0,4.8,31.0,300.0,79.28,60.7
2017,5,15,17,45,467.5,95.0,4.75,30.5,247.0,69.82,53.07
2017,5,15,18,0,410.0,85.0,4.7,30.0,194.0,62.69,47.18
2017,5,15,18,15,335.0,70.5,4.65,29.0,145.5,52.25,38.37
2017,5,15,18,30,260.0,56.0,4.6,28.0,97.0,41.68,29.15
2017,5,15,18,45,130.0,38.5,4.55,27.5,59.0,28.64,17.33
2017,5,15,19,0,0.0,21.0,4.5,27.0,21.0,15.61,0.0
2017,5,15,19,15,0.0,10.5,4.6,26.5,10.5,8.26,0.0
2017,5,15,19,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.15,23.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,10.0,4.0,20.5,10.0,7.87,0.0
2017,5,16,6,0,0.0,20.0,4.1,21.0,20.0,16.52,3.31
2017,5,16,6,15,62.0,46.0,4.3,21.0,56.5,130.19,100.42
2017,5,16,6,30,124.0,72.0,4.5,21.0,93.0,219.5,177.79
2017,5,16,6,45,62.0,61.5,4.75,21.5,72.0,133.1,107.08
2017,5,16,7,0,0.0,51.0,5.0,22.0,51.0,39.02,26.9
2017,5,16,7,15,0.0,48.5,5.15,22.5,48.5,37.08,25.25
2017,5,16,7,30,0.0,46.0,5.3,23.0,46.0,35.17,23.53
2017,5,16,7,45,0.0,89.5,5.45,23.5,89.5,70.21,52.15
2017,5,16,8,0,0.0,133.0,5.6,24.0,133.0,110.1,84.16
2017,5,16,8,15,0.0,125.5,5.7,24.5,125.5,101.06,76.37
2017,5,16,8,30,0.0,118.0,5.8,25.0,118.0,93.33,69.74
2017,5,16,8,45,0.5,138.0,5.9,25.5,138.5,110.78,83.28
2017,5,16,9,0,1.0,158.0,6.0,26.0,159.0,128.14,96.57
2017,5,16,9,15,1.0,152.5,6.0,26.5,153.5,122.58,91.71
2017,5,16,9,30,1.0,147.0,6.0,27.0,148.0,117.42,87.25
2017,5,16,9,45,3.5,162.0,6.05,27.5,165.0,132.13,98.44
2017,5,16,10,0,6.0,177.0,6.1,28.0,182.0,146.63,109.36
2017,5,16,10,15,7.5,188.5,6.1,28.0,195.0,157.01,117.2
2017,5,16,10,30,9.0,200.0,6.1,28.0,208.0,167.18,124.86
2017,5,16,10,45,5.5,169.5,6.15,28.5,174.5,138.44,102.25
2017,5,16,11,0,2.0,139.0,6.2,29.0,141.0,110.58,80.4
2017,5,16,11,15,2.5,141.5,6.2,29.0,144.0,112.77,82.04
2017,5,16,11,30,3.0,144.0,6.2,29.0,147.0,114.87,83.59
2017,5,16,11,45,21.5,285.0,6.2,29.5,306.0,245.24,182.64
2017,5,16,12,0,40.0,426.0,6.2,30.0,465.0,364.29,270.22
2017,5,16,12,15,27.0,342.0,6.2,30.0,368.5,283.34,210.02
2017,5,16,12,30,14.0,258.0,6.2,30.0,272.0,206.6,152.57
2017,5,16,12,45,15.5,256.0,6.25,30.0,271.0,203.96,150.61
2017,5,16,13,0,17.0,254.0,6.3,30.0,270.0,197.92,146.0
2017,5,16,13,15,31.5,340.0,6.35,30.0,370.5,259.29,191.78
2017,5,16,13,30,46.0,426.0,6.4,30.0,471.0,312.77,230.96
2017,5,16,13,45,31.5,362.5,6.45,30.0,393.0,260.55,192.29
2017,5,16,14,0,17.0,299.0,6.5,30.0,315.0,222.71,164.48
2017,5,16,14,15,81.5,367.0,6.55,30.0,439.0,259.06,189.24
2017,5,16,14,30,146.0,435.0,6.6,30.0,563.0,275.11,198.79
2017,5,16,14,45,85.0,370.5,6.65,30.0,444.5,239.12,175.64
2017,5,16,15,0,24.0,306.0,6.7,30.0,326.0,213.53,166.44
2017,5,16,15,15,59.5,325.5,6.7,30.0,371.0,206.64,161.35
2017,5,16,15,30,95.0,345.0,6.7,30.0,416.0,216.04,169.2
2017,5,16,15,45,48.0,251.0,6.75,30.0,287.0,167.37,130.72
2017,5,16,16,0,1.0,157.0,6.8,30.0,158.0,116.71,90.15
2017,5,16,16,15,0.5,105.5,6.75,29.5,106.0,80.68,61.13
2017,5,16,16,30,0.0,54.0,6.7,29.0,54.0,41.43,28.94
2017,5,16,16,45,0.0,58.5,6.65,28.5,58.5,44.87,32.02
2017,5,16,17,0,0.0,63.0,6.6,28.0,63.0,48.31,35.12
2017,5,16,17,15,0.0,54.5,6.5,27.5,54.5,41.73,29.78
2017,5,16,17,30,0.0,46.0,6.4,27.0,46.0,35.17,24.37
2017,5,16,17,45,146.0,75.5,6.3,26.5,114.5,54.84,41.27
2017,5,16,18,0,292.0,105.0,6.2,26.0,183.0,74.89,58.41
2017,5,16,18,15,224.5,85.0,6.05,25.5,137.0,61.0,46.41
2017,5,16,18,30,157.0,65.0,5.9,25.0,91.0,46.93,33.99
2017,5,16,18,45,91.5,41.0,5.75,25.0,55.0,30.14,18.84
2017,5,16,19,0,26.0,17.0,5.6,25.0,19.0,13.14,0.0
2017,5,16,19,15,13.0,8.5,5.6,24.5,9.5,6.69,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.5,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.45,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,8.5,0.6,20.5,8.5,6.69,0.0
2017,5,17,6,0,0.0,17.0,0.6,21.0,17.0,12.96,1.82
2017,5,17,6,15,45.0,45.0,0.55,21.0,52.5,112.38,85.68
2017,5,17,6,30,90.0,73.0,0.5,21.0,88.0,190.83,151.99
2017,5,17,6,45,45.0,49.5,0.5,21.5,57.0,99.63,78.42
2017,5,17,7,0,0.0,26.0,0.5,22.0,26.0,19.8,10.92
2017,5,17,7,15,0.0,38.0,0.6,22.5,38.0,29.0,18.61
2017,5,17,7,30,0.0,50.0,0.7,23.0,50.0,38.25,26.14
2017,5,17,7,45,0.0,44.5,0.8,23.5,44.5,34.03,22.5
2017,5,17,8,0,0.0,39.0,0.9,24.0,39.0,29.83,18.9
2017,5,17,8,15,0.0,83.0,1.0,24.5,83.0,63.84,46.35
2017,5,17,8,30,0.0,127.0,1.1,25.0,127.0,101.3,75.92
2017,5,17,8,45,0.5,142.0,1.25,25.5,142.5,114.31,85.71
2017,5,17,9,0,1.0,157.0,1.4,26.0,158.0,127.23,95.38
2017,5,17,9,15,5.0,184.0,1.45,26.5,187.5,154.18,115.93
2017,5,17,9,30,9.0,211.0,1.5,27.0,217.0,180.86,135.91
2017,5,17,9,45,61.0,303.5,1.6,27.5,353.0,336.13,252.98
2017,5,17,10,0,113.0,396.0,1.7,28.0,489.0,495.2,366.17
2017,5,17,10,15,70.0,369.0,1.7,28.5,428.0,395.94,292.55
2017,5,17,10,30,27.0,342.0,1.7,29.0,367.0,323.33,238.44
2017,5,17,10,45,168.5,393.0,1.75,29.5,549.0,508.12,372.89
2017,5,17,11,0,310.0,444.0,1.8,30.0,731.0,676.15,486.92
2017,5,17,11,15,577.0,303.0,1.75,30.5,850.5,764.02,547.48
2017,5,17,11,30,844.0,162.0,1.7,31.0,970.0,816.66,583.38
2017,5,17,11,45,657.5,298.5,1.65,31.5,933.0,749.86,532.14
2017,5,17,12,0,471.0,435.0,1.6,32.0,896.0,682.62,482.19
2017,5,17,12,15,348.5,469.5,1.55,32.0,811.5,591.08,419.12
2017,5,17,12,30,226.0,504.0,1.5,32.0,727.0,512.78,364.5
2017,5,17,12,45,546.0,328.5,1.5,32.5,862.5,539.68,383.06
2017,5,17,13,0,866.0,153.0,1.5,33.0,998.0,533.51,374.56
2017,5,17,13,15,863.0,152.5,1.55,33.0,985.0,480.84,333.34
2017,5,17,13,30,860.0,152.0,1.6,33.0,972.0,427.61,290.77
2017,5,17,13,45,857.5,148.5,1.7,33.5,952.0,372.54,245.49
2017,5,17,14,0,855.0,145.0,1.8,34.0,932.0,317.17,199.81
2017,5,17,14,15,848.0,143.5,1.85,34.0,903.5,261.74,155.84
2017,5,17,14,30,841.0,142.0,1.9,34.0,875.0,199.27,110.71
2017,5,17,14,45,828.5,141.0,2.0,34.0,839.0,143.61,79.76
2017,5,17,15,0,816.0,140.0,2.1,34.0,803.0,97.88,72.56
2017,5,17,15,15,803.0,137.0,2.2,33.5,761.0,97.89,72.95
2017,5,17,15,30,790.0,134.0,2.3,33.0,719.0,97.76,73.19
2017,5,17,15,45,768.0,132.5,2.45,33.0,671.5,98.14,73.71
2017,5,17,16,0,746.0,131.0,2.6,33.0,624.0,90.65,67.93
2017,5,17,16,15,723.0,126.5,2.75,32.5,573.0,89.1,67.07
2017,5,17,16,30,700.0,122.0,2.9,32.0,522.0,87.42,66.09
2017,5,17,16,45,665.5,118.0,3.05,31.5,468.0,85.69,65.08
2017,5,17,17,0,631.0,114.0,3.2,31.0,414.0,83.93,64.05
2017,5,17,17,15,591.0,107.0,3.35,30.5,360.0,79.97,61.16
2017,5,17,17,30,551.0,100.0,3.5,30.0,306.0,75.91,58.12
2017,5,17,17,45,485.0,92.5,3.65,29.5,252.0,68.42,52.1
2017,5,17,18,0,419.0,85.0,3.8,29.0,198.0,62.78,47.47
2017,5,17,18,15,341.0,71.5,3.8,28.0,149.5,52.98,39.18
2017,5,17,18,30,263.0,58.0,3.8,27.0,101.0,43.09,30.52
2017,5,17,18,45,156.0,39.5,3.85,26.5,62.5,29.49,18.27
2017,5,17,19,0,49.0,21.0,3.9,26.0,24.0,15.81,0.0
2017,5,17,19,15,24.5,10.5,3.95,25.5,12.0,8.26,0.0
2017,5,17,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,45,30.0,12.5,3.35,22.5,14.5,32.93,0.0
2017,5,18,6,0,60.0,25.0,3.4,23.0,29.0,105.79,58.69
2017,5,18,6,15,143.5,46.5,3.55,23.0,68.0,215.18,168.75
2017,5,18,6,30,227.0,68.0,3.7,23.0,107.0,317.82,256.86
2017,5,18,6,45,113.5,52.0,3.9,23.5,71.5,182.52,148.05
2017,5,18,7,0,0.0,36.0,4.1,24.0,36.0,27.46,17.1
2017,5,18,7,15,0.0,78.0,4.3,24.5,78.0,62.32,45.78
2017,5,18,7,30,0.0,120.0,4.5,25.0,120.0,103.38,78.95
2017,5,18,7,45,0.0,126.5,4.7,25.5,126.5,106.29,80.83
2017,5,18,8,0,0.0,133.0,4.9,26.0,133.0,109.96,83.29
2017,5,18,8,15,0.0,140.5,5.05,26.5,140.5,115.05,86.85
2017,5,18,8,30,0.0,148.0,5.2,27.0,148.0,120.39,90.58
2017,5,18,8,45,5.5,180.0,5.35,27.5,184.0,154.11,116.79
2017,5,18,9,0,11.0,212.0,5.5,28.0,220.0,187.58,142.39
2017,5,18,9,15,14.0,234.0,5.55,28.5,244.5,208.74,158.04
2017,5,18,9,30,17.0,256.0,5.6,29.0,269.0,229.53,173.25
2017,5,18,9,45,15.0,254.5,5.7,29.5,267.0,223.76,168.03
2017,5,18,10,0,13.0,253.0,5.8,30.0,265.0,218.45,163.27
2017,5,18,10,15,10.5,220.5,5.8,30.0,230.0,186.67,138.82
2017,5,18,10,30,8.0,188.0,5.8,30.0,195.0,156.36,115.5
2017,5,18,10,45,9.5,192.5,5.85,30.5,201.0,160.68,118.46
2017,5,18,11,0,11.0,197.0,5.9,31.0,207.0,164.82,121.25
2017,5,18,11,15,18.0,282.0,5.9,31.0,299.0,238.11,176.31
2017,5,18,11,30,25.0,367.0,5.9,31.0,391.0,320.32,236.96
2017,5,18,11,45,92.5,436.0,5.95,31.5,526.5,420.0,310.11
2017,5,18,12,0,160.0,505.0,6.0,32.0,662.0,513.93,376.9
2017,5,18,12,15,91.5,435.0,6.0,32.0,525.0,395.81,290.74
2017,5,18,12,30,23.0,365.0,6.0,32.0,388.0,292.25,214.47
2017,5,18,12,45,194.5,406.5,6.05,32.5,597.0,406.67,298.12
2017,5,18,13,0,366.0,448.0,6.1,33.0,806.0,491.54,356.19
2017,5,18,13,15,531.5,350.0,6.1,33.0,862.0,465.58,333.79
2017,5,18,13,30,697.0,252.0,6.1,33.0,918.0,423.68,297.19
2017,5,18,13,45,684.0,254.5,6.1,33.0,896.5,372.84,255.18
2017,5,18,14,0,671.0,257.0,6.1,33.0,875.0,323.3,214.3
2017,5,18,14,15,662.5,254.0,6.1,33.0,848.0,273.19,174.13
2017,5,18,14,30,654.0,251.0,6.1,33.0,821.0,224.35,138.26
2017,5,18,14,45,349.5,300.0,6.15,33.0,604.0,182.11,123.03
2017,5,18,15,0,45.0,349.0,6.2,33.0,387.0,217.75,167.64
2017,5,18,15,15,42.0,327.5,6.25,32.5,361.5,207.05,159.92
2017,5,18,15,30,39.0,306.0,6.3,32.0,336.0,195.93,151.87
2017,5,18,15,45,39.5,287.0,6.35,32.0,315.5,185.76,144.22
2017,5,18,16,0,40.0,268.0,6.4,32.0,295.0,175.25,136.28
2017,5,18,16,15,42.5,250.0,6.4,31.5,276.0,164.96,128.75
2017,5,18,16,30,45.0,232.0,6.4,31.0,257.0,154.35,120.9
2017,5,18,16,45,237.0,206.5,6.4,31.0,321.5,132.98,103.98
2017,5,18,17,0,429.0,181.0,6.4,31.0,386.0,119.96,93.73
2017,5,18,17,15,387.5,167.0,6.35,30.5,334.5,114.52,89.8
2017,5,18,17,30,346.0,153.0,6.3,30.0,283.0,105.42,82.73
2017,5,18,17,45,291.0,135.5,6.25,29.5,232.5,93.86,73.43
2017,5,18,18,0,236.0,118.0,6.2,29.0,182.0,82.06,63.68
2017,5,18,18,15,175.5,94.0,6.0,28.5,135.5,66.11,50.13
2017,5,18,18,30,115.0,70.0,5.8,28.0,89.0,49.8,35.98
2017,5,18,18,45,63.0,43.0,5.6,27.5,53.0,31.47,19.84
2017,5,18,19,0,11.0,16.0,5.4,27.0,17.0,12.49,0.0
2017,5,18,19,15,5.5,8.0,5.3,26.5,8.5,6.29,0.0
2017,5,18,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,45,14.0,11.0,4.55,22.5,12.0,19.43,0.0
2017,5,19,6,0,28.0,22.0,4.6,23.0,24.0,58.12,31.04
2017,5,19,6,15,87.0,48.0,4.75,23.0,62.0,153.29,119.2
2017,5,19,6,30,146.0,74.0,4.9,23.0,100.0,257.49,207.59
2017,5,19,6,45,73.0,55.5,5.1,23.5,68.5,133.37,107.03
2017,5,19,7,0,0.0,37.0,5.3,24.0,37.0,28.23,17.74
2017,5,19,7,15,0.0,61.0,5.4,24.5,61.0,46.74,32.97
2017,5,19,7,30,0.0,85.0,5.5,25.0,85.0,67.2,49.53
2017,5,19,7,45,63.0,146.5,5.65,25.5,177.5,207.11,164.66
2017,5,19,8,0,126.0,208.0,5.8,26.0,270.0,364.8,288.99
2017,5,19,8,15,102.5,230.0,5.85,26.5,284.0,337.25,264.93
2017,5,19,8,30,79.0,252.0,5.9,27.0,298.0,331.77,258.24
2017,5,19,8,45,179.0,274.5,6.0,28.0,391.0,477.08,369.44
2017,5,19,9,0,279.0,297.0,6.1,29.0,484.0,621.58,475.1
2017,5,19,9,15,478.0,245.5,6.15,29.5,593.0,782.46,592.99
2017,5,19,9,30,677.0,194.0,6.2,30.0,702.0,926.64,693.69
2017,5,19,9,45,698.0,194.5,6.3,30.5,743.0,932.01,694.26
2017,5,19,10,0,719.0,195.0,6.4,31.0,784.0,933.51,692.97
2017,5,19,10,15,729.5,198.5,6.45,31.5,817.5,924.06,684.14
2017,5,19,10,30,740.0,202.0,6.5,32.0,851.0,910.91,673.01
2017,5,19,10,45,750.0,202.5,6.55,32.5,878.5,890.73,657.24
2017,5,19,11,0,760.0,203.0,6.6,33.0,906.0,857.6,632.63
2017,5,19,11,15,765.0,205.0,6.6,33.0,925.0,828.15,611.07
2017,5,19,11,30,770.0,207.0,6.6,33.0,944.0,795.52,587.09
2017,5,19,11,45,548.0,340.0,6.6,33.5,868.0,704.28,516.36
2017,5,19,12,0,326.0,473.0,6.6,34.0,792.0,608.89,443.44
2017,5,19,12,15,301.0,483.0,6.6,34.0,779.0,570.17,415.01
2017,5,19,12,30,276.0,493.0,6.6,34.0,766.0,532.55,387.07
2017,5,19,12,45,269.0,492.5,6.6,34.5,757.0,499.67,361.77
2017,5,19,13,0,262.0,492.0,6.6,35.0,748.0,467.66,336.92
2017,5,19,13,15,155.0,461.0,6.55,35.0,612.5,384.51,276.99
2017,5,19,13,30,48.0,430.0,6.5,35.0,477.0,316.3,228.67
2017,5,19,13,45,104.0,449.0,6.5,35.0,546.5,335.97,241.34
2017,5,19,14,0,160.0,468.0,6.5,35.0,616.0,332.9,236.56
2017,5,19,14,15,434.5,340.5,6.45,34.5,724.0,278.4,185.91
2017,5,19,14,30,709.0,213.0,6.4,34.0,832.0,213.03,127.08
2017,5,19,14,45,684.0,217.0,6.4,34.0,795.0,164.87,99.71
2017,5,19,15,0,659.0,221.0,6.4,34.0,758.0,125.2,94.45
2017,5,19,15,15,643.5,216.0,6.35,33.5,718.0,126.16,95.63
2017,5,19,15,30,628.0,211.0,6.3,33.0,678.0,126.96,96.69
2017,5,19,15,45,342.0,247.0,6.3,32.5,499.0,152.61,117.63
2017,5,19,16,0,56.0,283.0,6.3,32.0,320.0,183.22,142.63
2017,5,19,16,15,231.5,248.5,6.2,31.5,384.0,153.05,119.14
2017,5,19,16,30,407.0,214.0,6.1,31.0,448.0,134.58,104.85
2017,5,19,16,45,401.0,192.0,6.0,31.0,403.5,123.99,96.62
2017,5,19,17,0,395.0,170.0,5.9,31.0,359.0,112.66,87.71
2017,5,19,17,15,344.5,161.5,5.75,30.5,311.5,110.62,86.54
2017,5,19,17,30,294.0,153.0,5.6,30.0,264.0,104.6,82.02
2017,5,19,17,45,259.5,132.0,5.45,29.5,218.0,91.41,71.36
2017,5,19,18,0,225.0,111.0,5.3,29.0,172.0,77.82,60.11
2017,5,19,18,15,173.5,88.5,5.1,28.5,129.5,62.78,47.35
2017,5,19,18,30,122.0,66.0,4.9,28.0,87.0,47.62,34.19
2017,5,19,18,45,62.5,43.0,4.7,27.5,53.5,31.54,19.96
2017,5,19,19,0,3.0,20.0,4.5,27.0,20.0,15.12,1.44
2017,5,19,19,15,1.5,10.0,4.35,26.5,10.0,7.87,0.0
2017,5,19,19,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,1.0,1.8,22.0,1.0,0.79,0.0
2017,5,20,6,0,0.0,2.0,1.9,22.0,2.0,1.51,0.0
2017,5,20,6,15,0.0,6.0,1.95,22.0,6.0,4.54,0.0
2017,5,20,6,30,0.0,10.0,2.0,22.0,10.0,7.58,0.61
2017,5,20,6,45,0.0,15.0,2.15,22.5,15.0,11.39,3.84
2017,5,20,7,0,0.0,20.0,2.3,23.0,20.0,15.21,7.04
2017,5,20,7,15,0.0,43.5,2.4,23.0,43.5,33.23,22.02
2017,5,20,7,30,0.0,67.0,2.5,23.0,67.0,51.38,36.93
2017,5,20,7,45,0.0,38.0,2.65,23.5,38.0,29.04,18.34
2017,5,20,8,0,0.0,9.0,2.8,24.0,9.0,6.86,0.0
2017,5,20,8,15,0.0,28.5,2.95,24.5,28.5,21.8,12.18
2017,5,20,8,30,0.0,48.0,3.1,25.0,48.0,36.82,24.26
2017,5,20,8,45,0.0,41.0,3.3,25.5,41.0,31.46,19.78
2017,5,20,9,0,0.0,34.0,3.5,26.0,34.0,26.1,15.36
2017,5,20,9,15,0.0,62.5,3.7,26.0,62.5,48.15,32.92
2017,5,20,9,30,0.0,91.0,3.9,26.0,91.0,70.33,50.4
2017,5,20,9,45,0.0,80.5,4.15,26.5,80.5,62.23,43.77
2017,5,20,10,0,0.0,70.0,4.4,27.0,70.0,54.13,37.22
2017,5,20,10,15,0.0,80.0,4.0,27.5,80.0,61.97,43.21
2017,5,20,10,30,0.0,90.0,3.6,28.0,90.0,69.94,49.25
2017,5,20,10,45,0.0,87.0,3.25,28.5,87.0,67.66,47.29
2017,5,20,11,0,0.0,84.0,2.9,29.0,84.0,65.36,45.36
2017,5,20,11,15,3.0,124.0,2.8,29.0,127.0,99.36,71.62
2017,5,20,11,30,6.0,164.0,2.7,29.0,170.0,133.01,97.29
2017,5,20,11,45,7.0,171.0,2.6,29.0,178.0,138.67,101.48
2017,5,20,12,0,8.0,178.0,2.5,29.0,186.0,144.1,105.52
2017,5,20,12,15,11.5,232.0,2.6,29.0,243.5,187.03,137.84
2017,5,20,12,30,15.0,286.0,2.7,29.0,301.0,228.38,168.57
2017,5,20,12,45,131.5,390.5,2.8,29.5,519.5,361.32,265.73
2017,5,20,13,0,248.0,495.0,2.9,30.0,738.0,471.0,341.38
2017,5,20,13,15,134.0,416.5,2.85,29.5,548.0,348.17,253.67
2017,5,20,13,30,20.0,338.0,2.8,29.0,358.0,256.88,188.95
2017,5,20,13,45,12.0,245.5,2.75,29.0,257.5,187.09,137.46
2017,5,20,14,0,4.0,153.0,2.7,29.0,157.0,117.36,85.09
2017,5,20,14,15,2.5,146.0,2.4,28.5,148.5,111.42,80.91
2017,5,20,14,30,1.0,139.0,2.1,28.0,140.0,105.73,76.85
2017,5,20,14,45,37.0,257.5,1.8,28.0,288.0,175.97,129.47
2017,5,20,15,0,73.0,376.0,1.5,28.0,436.0,231.07,179.7
2017,5,20,15,15,212.5,349.0,1.35,27.5,510.0,208.18,162.22
2017,5,20,15,30,352.0,322.0,1.2,27.0,584.0,187.36,146.47
2017,5,20,15,45,320.5,315.0,1.05,27.0,542.0,185.06,144.98
2017,5,20,16,0,289.0,308.0,0.9,27.0,500.0,182.5,143.25
2017,5,20,16,15,156.0,260.0,1.55,26.5,363.0,165.27,130.61
2017,5,20,16,30,23.0,212.0,2.2,26.0,226.0,150.69,119.71
2017,5,20,16,45,34.5,201.0,2.85,25.5,219.0,136.34,108.73
2017,5,20,17,0,46.0,190.0,3.5,25.0,212.0,129.08,103.42
2017,5,20,17,15,34.5,168.0,3.85,24.0,183.5,115.17,92.57
2017,5,20,17,30,23.0,146.0,4.2,23.0,155.0,104.12,83.9
2017,5,20,17,45,15.0,121.5,4.6,22.5,127.0,87.29,69.88
2017,5,20,18,0,7.0,97.0,5.0,22.0,99.0,70.33,55.43
2017,5,20,18,15,44.5,83.5,4.9,21.0,91.0,59.72,46.24
2017,5,20,18,30,82.0,70.0,4.8,20.0,83.0,49.73,37.26
2017,5,20,18,45,48.0,42.5,4.75,19.5,49.5,31.22,20.54
2017,5,20,19,0,14.0,15.0,4.7,19.0,16.0,11.83,0.65
2017,5,20,19,15,7.0,7.5,4.5,19.0,8.0,5.9,0.0
2017,5,20,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.0,3.05,18.0,1.0,0.79,0.0
2017,5,21,6,0,0.0,2.0,3.1,18.0,2.0,1.51,0.0
2017,5,21,6,15,0.0,6.0,3.2,18.0,6.0,4.54,0.0
2017,5,21,6,30,0.0,10.0,3.3,18.0,10.0,7.58,0.7
2017,5,21,6,45,0.0,16.0,3.45,18.5,16.0,12.15,4.62
2017,5,21,7,0,0.0,22.0,3.6,19.0,22.0,16.74,8.51
2017,5,21,7,15,4.0,77.0,3.75,19.0,78.5,64.98,49.28
2017,5,21,7,30,8.0,132.0,3.9,19.0,135.0,124.27,98.5
2017,5,21,7,45,4.0,111.5,4.05,19.5,113.0,94.95,73.59
2017,5,21,8,0,0.0,91.0,4.2,20.0,91.0,70.65,52.99
2017,5,21,8,15,0.0,101.0,4.3,20.0,101.0,78.9,59.57
2017,5,21,8,30,0.0,111.0,4.4,20.0,111.0,87.13,66.07
2017,5,21,8,45,3.0,151.0,4.55,20.5,153.0,124.83,96.35
2017,5,21,9,0,6.0,191.0,4.7,21.0,195.0,162.84,126.35
2017,5,21,9,15,8.5,208.5,4.7,21.0,215.0,179.61,139.34
2017,5,21,9,30,11.0,226.0,4.7,21.0,235.0,196.14,152.09
2017,5,21,9,45,11.0,240.0,4.7,21.5,249.0,206.81,159.75
2017,5,21,10,0,11.0,254.0,4.7,22.0,263.0,217.32,167.25
2017,5,21,10,15,16.5,288.5,4.6,22.0,302.5,250.61,192.82
2017,5,21,10,30,22.0,323.0,4.5,22.0,342.0,283.05,217.42
2017,5,21,10,45,22.0,333.5,4.4,22.0,353.5,289.1,221.54
2017,5,21,11,0,22.0,344.0,4.3,22.0,365.0,294.93,225.57
2017,5,21,11,15,69.0,414.0,4.2,22.0,480.0,403.11,307.74
2017,5,21,11,30,116.0,484.0,4.1,22.0,595.0,499.92,378.92
2017,5,21,11,45,113.5,489.5,4.05,22.5,600.0,479.04,361.95
2017,5,21,12,0,111.0,495.0,4.0,23.0,605.0,467.91,352.55
2017,5,21,12,15,103.0,493.5,4.1,23.0,595.5,447.46,337.15
2017,5,21,12,30,95.0,492.0,4.2,23.0,586.0,427.57,322.16
2017,5,21,12,45,91.5,488.0,4.3,23.0,578.0,409.18,308.27
2017,5,21,13,0,88.0,484.0,4.4,23.0,570.0,391.31,294.76
2017,5,21,13,15,67.5,456.0,4.55,22.5,522.0,351.3,265.43
2017,5,21,13,30,47.0,428.0,4.7,22.0,474.0,314.91,238.75
2017,5,21,13,45,54.5,428.5,4.85,22.0,480.0,308.17,233.39
2017,5,21,14,0,62.0,429.0,5.0,22.0,486.0,300.29,227.0
2017,5,21,14,15,59.5,412.5,5.05,22.0,466.5,280.08,211.6
2017,5,21,14,30,57.0,396.0,5.1,22.0,447.0,260.66,197.11
2017,5,21,14,45,74.0,391.0,5.2,22.0,454.0,249.22,188.75
2017,5,21,15,0,91.0,386.0,5.3,22.0,461.0,236.12,189.69
2017,5,21,15,15,47.5,279.0,5.35,21.5,318.0,182.93,147.07
2017,5,21,15,30,4.0,172.0,5.4,21.0,175.0,127.68,101.99
2017,5,21,15,45,2.0,143.5,5.45,21.0,145.0,107.9,85.75
2017,5,21,16,0,0.0,115.0,5.5,21.0,115.0,87.65,68.95
2017,5,21,16,15,0.0,88.0,5.35,20.5,88.0,67.8,52.45
2017,5,21,16,30,0.0,61.0,5.2,20.0,61.0,46.84,34.78
2017,5,21,16,45,0.0,36.5,5.1,20.0,36.5,27.93,18.58
2017,5,21,17,0,0.0,12.0,5.0,20.0,12.0,9.15,2.32
2017,5,21,17,15,0.0,10.5,4.8,19.5,10.5,7.99,1.35
2017,5,21,17,30,0.0,9.0,4.6,19.0,9.0,6.84,0.37
2017,5,21,17,45,0.0,7.0,4.45,18.5,7.0,5.31,0.0
2017,5,21,18,0,0.0,5.0,4.3,18.0,5.0,3.79,0.0
2017,5,21,18,15,0.0,3.5,4.3,17.5,3.5,2.65,0.0
2017,5,21,18,30,0.0,2.0,4.3,17.0,2.0,1.51,0.0
2017,5,21,18,45,0.0,1.0,4.3,17.0,1.0,0.75,0.0
2017,5,21,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,45,24.0,12.5,3.45,15.0,14.5,28.3,0.0
2017,5,22,6,0,48.0,25.0,3.4,15.0,29.0,80.94,51.3
2017,5,22,6,15,114.5,48.5,3.4,15.0,67.0,192.12,155.45
2017,5,22,6,30,181.0,72.0,3.4,15.0,105.0,282.62,235.16
2017,5,22,6,45,90.5,43.0,3.4,15.5,59.5,146.6,122.03
2017,5,22,7,0,0.0,14.0,3.4,16.0,14.0,10.63,3.43
2017,5,22,7,15,0.0,17.5,3.4,16.0,17.5,13.31,5.74
2017,5,22,7,30,0.0,21.0,3.4,16.0,21.0,16.0,8.0
2017,5,22,7,45,0.0,20.0,3.4,16.5,20.0,15.25,7.29
2017,5,22,8,0,0.0,19.0,3.4,17.0,19.0,14.5,6.59
2017,5,22,8,15,0.0,75.5,3.45,17.5,75.5,58.03,42.89
2017,5,22,8,30,0.0,132.0,3.5,18.0,132.0,105.68,81.8
2017,5,22,8,45,23.0,206.0,3.6,18.5,221.5,196.54,155.7
2017,5,22,9,0,46.0,280.0,3.7,19.0,311.0,314.6,248.4
2017,5,22,9,15,30.0,262.0,3.85,19.5,283.0,272.92,213.97
2017,5,22,9,30,14.0,244.0,4.0,20.0,255.0,215.37,167.57
2017,5,22,9,45,13.0,243.5,4.15,20.5,254.0,211.86,164.2
2017,5,22,10,0,12.0,243.0,4.3,21.0,253.0,208.68,161.07
2017,5,22,10,15,12.5,251.5,4.45,21.0,262.5,214.87,165.66
2017,5,22,10,30,13.0,260.0,4.6,21.0,272.0,220.93,170.14
2017,5,22,10,45,22.5,319.5,4.85,21.5,341.0,277.67,213.68
2017,5,22,11,0,32.0,379.0,5.1,22.0,410.0,349.05,267.5
2017,5,22,11,15,23.5,332.5,5.15,22.0,355.5,295.69,226.4
2017,5,22,11,30,15.0,286.0,5.2,22.0,301.0,236.94,181.1
2017,5,22,11,45,18.0,318.5,5.3,22.5,337.0,262.77,200.56
2017,5,22,12,0,21.0,351.0,5.4,23.0,373.0,287.45,218.83
2017,5,22,12,15,16.5,289.5,5.05,23.5,306.5,234.35,177.63
2017,5,22,12,30,12.0,228.0,4.7,24.0,240.0,182.81,137.65
2017,5,22,12,45,10.5,208.0,4.35,24.5,218.5,165.4,123.92
2017,5,22,13,0,9.0,188.0,4.0,25.0,197.0,148.41,110.53
2017,5,22,13,15,11.0,217.5,3.7,25.0,228.0,169.92,127.01
2017,5,22,13,30,13.0,247.0,3.4,25.0,259.0,190.44,142.56
2017,5,22,13,45,14.5,270.0,3.15,25.0,283.5,205.11,153.58
2017,5,22,14,0,16.0,293.0,2.9,25.0,308.0,218.74,163.78
2017,5,22,14,15,13.0,251.5,2.85,25.0,263.5,187.56,140.22
2017,5,22,14,30,10.0,210.0,2.8,25.0,219.0,156.99,117.11
2017,5,22,14,45,16.5,256.5,2.8,25.0,270.5,186.45,139.89
2017,5,22,15,0,23.0,303.0,2.8,25.0,322.0,211.9,167.39
2017,5,22,15,15,14.5,246.0,2.8,25.0,258.0,176.42,139.25
2017,5,22,15,30,6.0,189.0,2.8,25.0,194.0,139.09,109.41
2017,5,22,15,45,3.0,160.0,2.85,25.0,162.5,119.24,93.52
2017,5,22,16,0,0.0,131.0,2.9,25.0,131.0,98.92,77.07
2017,5,22,16,15,0.0,132.5,2.9,25.0,132.5,99.66,77.96
2017,5,22,16,30,0.0,134.0,2.9,25.0,134.0,100.27,78.74
2017,5,22,16,45,0.0,105.0,2.9,25.0,105.0,79.81,61.91
2017,5,22,17,0,0.0,76.0,2.9,25.0,76.0,58.38,44.08
2017,5,22,17,15,0.0,66.5,2.8,24.5,66.5,51.0,38.09
2017,5,22,17,30,0.0,57.0,2.7,24.0,57.0,43.65,32.01
2017,5,22,17,45,247.5,66.0,2.6,23.5,134.5,47.67,35.64
2017,5,22,18,0,495.0,75.0,2.5,23.0,212.0,59.03,45.5
2017,5,22,18,15,421.5,64.0,2.25,22.0,162.5,50.87,38.46
2017,5,22,18,30,348.0,53.0,2.0,21.0,113.0,40.25,29.04
2017,5,22,18,45,239.5,38.0,1.75,20.5,72.5,28.83,18.58
2017,5,22,19,0,131.0,23.0,1.5,20.0,32.0,17.44,4.94
2017,5,22,19,15,65.5,11.5,1.6,19.5,16.0,9.05,0.0
2017,5,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,5,45,58.0,13.5,0.5,17.5,18.0,55.23,0.0
2017,5,23,6,0,116.0,27.0,0.6,18.0,36.0,175.27,116.77
2017,5,23,6,15,208.5,44.5,0.8,18.0,76.5,282.7,225.35
2017,5,23,6,30,301.0,62.0,1.0,18.0,117.0,390.16,316.36
2017,5,23,6,45,364.0,76.5,1.2,18.5,165.0,471.41,382.08
2017,5,23,7,0,427.0,91.0,1.4,19.0,213.0,555.23,446.7
2017,5,23,7,15,213.5,89.0,1.5,19.5,150.0,326.47,266.91
2017,5,23,7,30,0.0,87.0,1.6,20.0,87.0,68.97,51.69
2017,5,23,7,45,2.0,121.5,1.7,21.0,123.0,102.81,79.41
2017,5,23,8,0,4.0,156.0,1.8,22.0,159.0,136.83,106.25
2017,5,23,8,15,9.0,178.5,1.8,22.5,184.5,161.3,125.26
2017,5,23,8,30,14.0,201.0,1.8,23.0,210.0,185.53,143.76
2017,5,23,8,45,15.0,215.5,1.8,23.5,225.5,197.51,152.28
2017,5,23,9,0,16.0,230.0,1.8,24.0,241.0,209.46,160.72
2017,5,23,9,15,19.0,252.5,1.75,24.5,266.5,230.87,176.35
2017,5,23,9,30,22.0,275.0,1.7,25.0,292.0,251.87,191.42
2017,5,23,9,45,52.5,330.5,1.65,25.5,373.0,354.58,267.75
2017,5,23,10,0,83.0,386.0,1.6,26.0,454.0,433.13,323.57
2017,5,23,10,15,48.0,322.0,1.55,26.0,362.0,329.54,246.65
2017,5,23,10,30,13.0,258.0,1.5,26.0,270.0,219.24,163.85
2017,5,23,10,45,99.5,364.0,1.5,26.5,456.0,419.76,312.8
2017,5,23,11,0,186.0,470.0,1.5,27.0,642.0,578.03,422.17
2017,5,23,11,15,494.0,327.0,1.5,27.0,798.0,717.15,521.37
2017,5,23,11,30,802.0,184.0,1.5,27.0,954.0,803.19,581.65
2017,5,23,11,45,809.0,181.5,1.5,27.5,967.0,765.09,553.03
2017,5,23,12,0,816.0,179.0,1.5,28.0,980.0,724.23,523.39
2017,5,23,12,15,562.5,331.0,1.55,28.0,884.5,633.06,457.12
2017,5,23,12,30,309.0,483.0,1.6,28.0,789.0,546.32,394.31
2017,5,23,12,45,278.0,489.5,1.65,28.0,764.0,503.47,364.07
2017,5,23,13,0,247.0,496.0,1.7,28.0,739.0,471.87,341.04
2017,5,23,13,15,312.5,463.0,1.75,28.0,766.0,446.35,321.49
2017,5,23,13,30,378.0,430.0,1.8,28.0,793.0,423.58,302.44
2017,5,23,13,45,301.5,447.0,1.9,28.0,732.5,375.42,267.44
2017,5,23,14,0,225.0,464.0,2.0,28.0,672.0,349.82,249.73
2017,5,23,14,15,248.0,444.0,2.3,27.5,667.0,305.99,216.77
2017,5,23,14,30,271.0,424.0,2.6,27.0,662.0,275.18,193.91
2017,5,23,14,45,135.5,236.5,2.9,27.0,355.5,162.34,116.38
2017,5,23,15,0,0.0,49.0,3.2,27.0,49.0,37.83,25.64
2017,5,23,15,15,0.0,58.0,3.75,26.0,58.0,44.76,31.62
2017,5,23,15,30,0.0,67.0,4.3,25.0,67.0,51.68,37.61
2017,5,23,15,45,2.0,121.5,4.85,24.5,123.0,92.49,71.8
2017,5,23,16,0,4.0,176.0,5.4,24.0,179.0,129.53,102.93
2017,5,23,16,15,198.5,198.0,5.9,23.0,313.5,125.38,100.22
2017,5,23,16,30,393.0,220.0,6.4,22.0,448.0,143.16,115.93
2017,5,23,16,45,196.5,119.0,6.9,21.0,233.0,81.82,64.7
2017,5,23,17,0,0.0,18.0,7.4,20.0,18.0,13.73,6.3
2017,5,23,17,15,0.0,15.5,7.1,19.5,15.5,11.81,4.69
2017,5,23,17,30,0.0,13.0,6.8,19.0,13.0,9.89,3.05
2017,5,23,17,45,229.5,46.5,6.55,18.5,110.5,34.5,24.81
2017,5,23,18,0,459.0,80.0,6.3,18.0,208.0,59.91,47.24
2017,5,23,18,15,387.5,68.0,5.9,17.5,160.0,51.04,39.35
2017,5,23,18,30,316.0,56.0,5.5,17.0,112.0,42.1,31.17
2017,5,23,18,45,221.0,40.0,5.15,17.0,72.5,30.16,20.04
2017,5,23,19,0,126.0,24.0,4.8,17.0,33.0,18.16,6.02
2017,5,23,19,15,63.0,12.0,4.7,16.5,16.5,9.44,0.0
2017,5,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
