Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,45,84.5,14.0,3.4,12.5,20.5,75.98,0.0
2017,5,24,6,0,169.0,28.0,3.7,13.0,41.0,220.69,154.68
2017,5,24,6,15,282.5,42.0,3.65,13.5,84.5,340.27,279.91
2017,5,24,6,30,396.0,56.0,3.6,14.0,128.0,467.99,389.13
2017,5,24,6,45,468.5,66.5,3.55,15.0,180.5,558.72,462.83
2017,5,24,7,0,541.0,77.0,3.5,16.0,233.0,651.38,533.8
2017,5,24,7,15,592.5,84.5,3.6,17.0,288.5,721.47,584.43
2017,5,24,7,30,644.0,92.0,3.7,18.0,344.0,791.08,632.44
2017,5,24,7,45,683.5,97.0,3.8,19.5,400.5,844.54,665.58
2017,5,24,8,0,723.0,102.0,3.9,21.0,457.0,896.12,696.24
2017,5,24,8,15,749.5,106.5,3.9,21.5,511.5,931.54,716.85
2017,5,24,8,30,776.0,111.0,3.9,22.0,566.0,957.22,730.51
2017,5,24,8,45,799.0,113.5,3.95,23.0,618.0,981.05,741.75
2017,5,24,9,0,822.0,116.0,4.0,24.0,670.0,1001.33,750.51
2017,5,24,9,15,836.5,119.0,3.95,24.5,717.0,1009.78,752.22
2017,5,24,9,30,851.0,122.0,3.9,25.0,764.0,1014.4,751.61
2017,5,24,9,45,864.5,123.5,3.9,25.5,805.5,998.0,737.59
2017,5,24,10,0,878.0,125.0,3.9,26.0,847.0,992.35,731.1
2017,5,24,10,15,886.5,126.5,3.85,26.5,882.0,978.02,718.68
2017,5,24,10,30,895.0,128.0,3.8,27.0,917.0,959.94,704.04
2017,5,24,10,45,905.0,127.0,3.8,27.5,946.0,937.21,686.84
2017,5,24,11,0,915.0,126.0,3.8,28.0,975.0,910.81,667.37
2017,5,24,11,15,919.0,127.0,3.8,28.0,995.0,877.49,644.7
2017,5,24,11,30,923.0,128.0,3.8,28.0,1015.0,840.93,619.85
2017,5,24,11,45,933.5,123.0,3.8,28.5,1029.5,801.59,591.45
2017,5,24,12,0,944.0,118.0,3.8,29.0,1044.0,759.2,559.39
2017,5,24,12,15,944.5,118.0,3.75,29.0,1047.5,711.0,523.47
2017,5,24,12,30,945.0,118.0,3.7,29.0,1051.0,661.01,485.47
2017,5,24,12,45,946.5,116.0,3.7,29.5,1047.0,608.84,444.18
2017,5,24,13,0,948.0,114.0,3.7,30.0,1043.0,555.36,400.9
2017,5,24,13,15,945.5,113.5,3.6,30.0,1030.0,499.73,355.53
2017,5,24,13,30,943.0,113.0,3.5,30.0,1017.0,443.28,308.42
2017,5,24,13,45,941.0,110.5,3.45,30.0,996.5,385.19,259.26
2017,5,24,14,0,939.0,108.0,3.4,30.0,976.0,326.6,209.47
2017,5,24,14,15,933.0,106.5,3.3,30.0,947.0,267.41,160.58
2017,5,24,14,30,927.0,105.0,3.2,30.0,918.0,208.58,116.04
2017,5,24,14,45,917.0,104.5,3.1,30.0,882.0,150.46,81.3
2017,5,24,15,0,907.0,104.0,3.0,30.0,846.0,93.57,70.39
2017,5,24,15,15,896.0,102.0,2.9,30.0,804.5,92.25,69.53
2017,5,24,15,30,885.0,100.0,2.8,30.0,763.0,91.34,68.95
2017,5,24,15,45,873.0,96.5,2.7,30.0,716.0,89.36,67.53
2017,5,24,16,0,861.0,93.0,2.6,30.0,669.0,87.14,65.93
2017,5,24,16,15,843.0,90.0,2.4,29.5,617.5,84.84,64.39
2017,5,24,16,30,825.0,87.0,2.2,29.0,566.0,74.3,56.09
2017,5,24,16,45,801.5,83.5,2.05,29.0,512.0,71.92,54.34
2017,5,24,17,0,778.0,80.0,1.9,29.0,458.0,69.44,52.5
2017,5,24,17,15,745.5,75.5,1.6,28.5,402.0,65.99,49.94
2017,5,24,17,30,713.0,71.0,1.3,28.0,346.0,62.46,47.26
2017,5,24,17,45,664.5,65.5,1.05,27.5,290.0,53.45,39.88
2017,5,24,18,0,616.0,60.0,0.8,27.0,234.0,49.12,36.32
2017,5,24,18,15,544.0,52.5,0.85,26.0,181.0,43.04,31.18
2017,5,24,18,30,472.0,45.0,0.9,25.0,128.0,37.0,25.83
2017,5,24,18,45,351.0,34.0,0.95,24.5,84.0,27.87,17.53
2017,5,24,19,0,230.0,23.0,1.0,24.0,40.0,18.83,6.62
2017,5,24,19,15,115.0,11.5,1.1,23.0,20.0,9.05,0.0
2017,5,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,25,5,45,120.0,13.0,3.95,15.5,22.5,102.45,0.0
2017,5,25,6,0,240.0,26.0,4.1,16.0,45.0,277.34,195.82
2017,5,25,6,15,354.5,37.0,4.25,16.5,89.5,398.13,323.43
2017,5,25,6,30,469.0,48.0,4.4,17.0,134.0,523.0,429.52
2017,5,25,6,45,539.5,56.0,4.6,18.0,187.0,609.91,500.01
2017,5,25,7,0,610.0,64.0,4.8,19.0,240.0,698.85,568.28
2017,5,25,7,15,656.5,69.5,5.2,20.0,295.5,762.45,615.08
2017,5,25,7,30,703.0,75.0,5.6,21.0,351.0,819.24,655.07
2017,5,25,7,45,735.0,79.5,6.1,22.0,406.5,866.05,686.95
2017,5,25,8,0,767.0,84.0,6.6,23.0,462.0,910.61,716.44
2017,5,25,8,15,790.0,87.5,6.7,23.5,515.0,942.16,735.56
2017,5,25,8,30,813.0,91.0,6.8,24.0,568.0,970.67,752.35
2017,5,25,8,45,827.0,95.5,6.95,25.0,617.5,987.91,759.81
2017,5,25,9,0,841.0,100.0,7.1,26.0,667.0,988.09,755.33
2017,5,25,9,15,854.0,102.5,7.1,26.5,712.5,994.65,756.39
2017,5,25,9,30,867.0,105.0,7.1,27.0,758.0,997.54,755.02
2017,5,25,9,45,872.0,109.5,7.15,27.5,797.0,990.82,747.42
2017,5,25,10,0,877.0,114.0,7.2,28.0,836.0,980.33,737.46
2017,5,25,10,15,884.5,116.0,7.1,28.5,870.5,965.97,724.35
2017,5,25,10,30,892.0,118.0,7.0,29.0,905.0,947.9,708.92
2017,5,25,10,45,895.0,121.0,6.9,29.5,931.0,923.0,689.0
2017,5,25,11,0,898.0,124.0,6.8,30.0,957.0,894.63,666.92
2017,5,25,11,15,901.5,125.0,6.7,30.5,977.0,861.64,641.81
2017,5,25,11,30,905.0,126.0,6.6,31.0,997.0,825.49,614.69
2017,5,25,11,45,904.0,129.0,6.55,31.5,1008.0,784.51,583.87
2017,5,25,12,0,903.0,132.0,6.5,32.0,1019.0,741.0,549.85
2017,5,25,12,15,903.5,132.0,6.4,32.0,1022.5,694.29,514.1
2017,5,25,12,30,904.0,132.0,6.3,32.0,1026.0,645.93,476.46
2017,5,25,12,45,903.0,132.0,6.25,32.5,1021.5,595.47,435.67
2017,5,25,13,0,902.0,132.0,6.2,33.0,1017.0,544.02,393.32
2017,5,25,13,15,899.0,131.5,6.1,33.0,1004.0,490.44,349.22
2017,5,25,13,30,896.0,131.0,6.0,33.0,991.0,436.2,303.65
2017,5,25,13,45,891.0,130.0,5.9,33.5,970.0,380.48,255.79
2017,5,25,14,0,886.0,129.0,5.8,34.0,949.0,324.64,207.98
2017,5,25,14,15,879.5,127.5,5.7,34.0,920.5,268.26,161.67
2017,5,25,14,30,873.0,126.0,5.6,34.0,892.0,212.33,119.55
2017,5,25,14,45,859.5,126.5,5.55,34.0,856.0,157.33,86.82
2017,5,25,15,0,846.0,127.0,5.5,34.0,820.0,103.93,77.52
2017,5,25,15,15,834.0,124.5,5.4,34.0,779.0,91.53,67.86
2017,5,25,15,30,822.0,122.0,5.3,34.0,738.0,91.39,67.92
2017,5,25,15,45,806.5,118.5,5.2,34.0,691.5,90.43,67.32
2017,5,25,16,0,791.0,115.0,5.1,34.0,645.0,89.3,66.61
2017,5,25,16,15,771.0,111.5,5.0,33.5,595.0,87.91,65.85
2017,5,25,16,30,751.0,108.0,4.9,33.0,545.0,86.4,65.0
2017,5,25,16,45,724.0,103.5,4.85,33.0,491.5,77.41,57.92
2017,5,25,17,0,697.0,99.0,4.8,33.0,438.0,74.98,56.17
2017,5,25,17,15,661.5,93.0,4.5,32.0,384.0,71.28,53.58
2017,5,25,17,30,626.0,87.0,4.2,31.0,330.0,67.47,50.84
2017,5,25,17,45,575.0,80.0,3.95,30.5,276.0,62.63,47.04
2017,5,25,18,0,524.0,73.0,3.7,30.0,222.0,57.74,43.06
2017,5,25,18,15,451.0,63.0,3.55,29.0,171.5,50.25,36.8
2017,5,25,18,30,378.0,53.0,3.4,28.0,121.0,42.7,30.23
2017,5,25,18,45,267.0,39.5,3.3,27.0,79.0,30.06,19.11
2017,5,25,19,0,156.0,26.0,3.2,26.0,37.0,19.71,7.49
2017,5,25,19,15,78.0,13.0,3.45,25.5,18.5,10.23,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,2.5,3.35,22.5,2.5,1.97,0.0
2017,5,26,6,0,0.0,5.0,3.5,23.0,5.0,3.78,0.0
2017,5,26,6,15,0.0,12.0,3.65,23.5,12.0,9.1,1.67
2017,5,26,6,30,0.0,19.0,3.8,24.0,19.0,14.44,6.2
2017,5,26,6,45,0.0,27.5,4.0,24.5,27.5,20.94,11.66
2017,5,26,7,0,0.0,36.0,4.2,25.0,36.0,27.46,17.05
2017,5,26,7,15,0.0,45.0,4.3,25.5,45.0,34.39,22.68
2017,5,26,7,30,0.0,54.0,4.4,26.0,54.0,41.34,28.23
2017,5,26,7,45,20.5,123.5,4.55,26.5,133.5,136.48,105.68
2017,5,26,8,0,41.0,193.0,4.7,27.0,213.0,235.2,183.45
2017,5,26,8,15,23.5,187.0,4.7,27.0,199.0,184.54,142.33
2017,5,26,8,30,6.0,181.0,4.7,27.0,185.0,157.48,119.88
2017,5,26,8,45,8.0,195.5,4.75,27.5,201.0,170.95,129.85
2017,5,26,9,0,10.0,210.0,4.8,28.0,217.0,184.34,139.61
2017,5,26,9,15,22.5,257.5,4.7,28.5,274.0,239.01,181.2
2017,5,26,9,30,35.0,305.0,4.6,29.0,331.0,317.05,239.25
2017,5,26,9,45,37.5,320.5,4.6,29.5,350.0,329.4,247.23
2017,5,26,10,0,40.0,336.0,4.6,30.0,369.0,341.23,254.94
2017,5,26,10,15,28.5,306.5,4.55,30.0,330.5,296.3,220.9
2017,5,26,10,30,17.0,277.0,4.5,30.0,292.0,238.99,177.61
2017,5,26,10,45,16.5,286.5,4.45,30.5,301.5,244.54,181.17
2017,5,26,11,0,16.0,296.0,4.4,31.0,311.0,249.94,184.5
2017,5,26,11,15,18.0,300.0,4.3,31.5,317.5,252.76,186.01
2017,5,26,11,30,20.0,304.0,4.2,32.0,324.0,255.31,187.33
2017,5,26,11,45,21.0,309.0,4.15,32.5,330.0,264.4,193.42
2017,5,26,12,0,22.0,314.0,4.1,33.0,336.0,264.17,192.67
2017,5,26,12,15,50.5,384.5,4.0,33.0,435.0,331.38,241.53
2017,5,26,12,30,79.0,455.0,3.9,33.0,534.0,391.74,284.28
2017,5,26,12,45,72.0,460.5,3.85,33.5,532.0,379.95,274.64
2017,5,26,13,0,65.0,466.0,3.8,34.0,530.0,368.55,265.58
2017,5,26,13,15,232.5,444.0,3.7,34.0,668.0,400.22,286.32
2017,5,26,13,30,400.0,422.0,3.6,34.0,806.0,428.89,301.95
2017,5,26,13,45,608.5,289.5,3.55,34.0,860.0,373.37,254.77
2017,5,26,14,0,817.0,157.0,3.5,34.0,914.0,317.64,203.83
2017,5,26,14,15,469.5,296.0,3.45,34.0,728.0,267.2,175.71
2017,5,26,14,30,122.0,435.0,3.4,34.0,542.0,274.9,194.75
2017,5,26,14,45,149.0,418.5,3.4,34.0,544.5,253.53,179.66
2017,5,26,15,0,176.0,402.0,3.4,34.0,547.0,229.42,174.88
2017,5,26,15,15,159.0,380.0,3.35,34.0,506.0,219.39,167.55
2017,5,26,15,30,142.0,358.0,3.3,34.0,465.0,209.99,160.68
2017,5,26,15,45,218.0,325.5,3.3,34.0,478.0,198.28,152.02
2017,5,26,16,0,294.0,293.0,3.3,34.0,491.0,175.21,134.44
2017,5,26,16,15,195.0,274.5,3.25,33.5,401.5,173.37,133.72
2017,5,26,16,30,96.0,256.0,3.2,33.0,312.0,168.12,130.28
2017,5,26,16,45,213.5,221.5,3.2,33.0,330.0,146.11,113.2
2017,5,26,17,0,331.0,187.0,3.2,33.0,348.0,124.67,96.4
2017,5,26,17,15,310.5,167.5,2.95,32.5,304.0,113.42,87.84
2017,5,26,17,30,290.0,148.0,2.7,32.0,260.0,101.73,78.76
2017,5,26,17,45,253.0,129.0,2.45,31.5,215.5,89.67,69.18
2017,5,26,18,0,216.0,110.0,2.2,31.0,171.0,77.28,59.1
2017,5,26,18,15,176.0,88.5,2.15,30.0,131.5,63.01,47.28
2017,5,26,18,30,136.0,67.0,2.1,29.0,92.0,48.39,34.84
2017,5,26,18,45,77.5,45.5,2.05,28.5,59.0,33.58,21.89
2017,5,26,19,0,19.0,24.0,2.0,28.0,26.0,18.24,6.76
2017,5,26,19,15,9.5,12.0,2.3,27.5,13.0,9.44,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,35.0,14.0,3.55,23.5,16.5,37.89,0.0
2017,5,27,6,0,70.0,28.0,3.6,24.0,33.0,121.29,81.77
2017,5,27,6,15,141.5,49.5,3.8,24.0,72.0,214.28,168.93
2017,5,27,6,30,213.0,71.0,4.0,24.0,111.0,306.53,247.57
2017,5,27,6,45,271.5,89.5,4.25,24.5,157.5,384.53,312.08
2017,5,27,7,0,330.0,108.0,4.5,25.0,204.0,486.27,392.13
2017,5,27,7,15,379.0,122.0,4.6,25.5,254.5,554.67,443.97
2017,5,27,7,30,428.0,136.0,4.7,26.0,305.0,623.64,494.5
2017,5,27,7,45,245.5,171.0,4.85,26.5,271.5,463.91,367.33
2017,5,27,8,0,63.0,206.0,5.0,27.0,238.0,273.76,213.87
2017,5,27,8,15,68.5,229.5,5.05,27.5,267.5,300.41,233.69
2017,5,27,8,30,74.0,253.0,5.1,28.0,297.0,326.43,252.32
2017,5,27,8,45,76.0,276.5,5.15,28.5,325.0,348.17,267.32
2017,5,27,9,0,78.0,300.0,5.2,29.0,353.0,369.14,281.59
2017,5,27,9,15,45.0,266.0,5.2,29.5,297.5,291.96,221.3
2017,5,27,9,30,12.0,232.0,5.2,30.0,242.0,202.39,151.47
2017,5,27,9,45,13.0,245.0,5.2,30.5,256.0,213.09,159.06
2017,5,27,10,0,14.0,258.0,5.2,31.0,270.0,223.62,166.33
2017,5,27,10,15,16.0,267.5,5.15,31.5,281.5,231.87,171.88
2017,5,27,10,30,18.0,277.0,5.1,32.0,293.0,239.91,177.25
2017,5,27,10,45,23.5,323.0,5.05,32.5,344.5,297.32,219.01
2017,5,27,11,0,29.0,369.0,5.0,33.0,396.0,337.63,247.52
2017,5,27,11,15,28.0,373.0,4.95,33.0,400.0,334.09,244.48
2017,5,27,11,30,27.0,377.0,4.9,33.0,404.0,330.35,241.45
2017,5,27,11,45,25.5,375.0,4.85,33.5,400.5,321.13,234.0
2017,5,27,12,0,24.0,373.0,4.8,34.0,397.0,306.75,222.91
2017,5,27,12,15,34.5,407.5,4.75,34.0,442.0,338.4,245.65
2017,5,27,12,30,45.0,442.0,4.7,34.0,487.0,361.79,262.13
2017,5,27,12,45,41.5,431.5,4.7,34.0,473.0,342.89,248.32
2017,5,27,13,0,38.0,421.0,4.7,34.0,459.0,324.95,235.29
2017,5,27,13,15,143.5,451.5,4.7,34.0,590.5,375.25,270.32
2017,5,27,13,30,249.0,482.0,4.7,34.0,722.0,404.44,288.21
2017,5,27,13,45,285.0,463.5,4.7,34.0,732.5,380.52,268.42
2017,5,27,14,0,321.0,445.0,4.7,34.0,743.0,353.4,245.89
2017,5,27,14,15,508.0,333.5,4.7,34.0,788.0,295.73,195.48
2017,5,27,14,30,695.0,222.0,4.7,34.0,833.0,223.23,134.36
2017,5,27,14,45,497.5,301.5,4.7,34.0,730.5,202.76,131.55
2017,5,27,15,0,300.0,381.0,4.7,34.0,628.0,208.55,159.29
2017,5,27,15,15,500.5,277.0,4.65,34.0,664.0,155.05,117.87
2017,5,27,15,30,701.0,173.0,4.6,34.0,700.0,107.4,80.56
2017,5,27,15,45,683.5,168.0,4.6,34.0,655.5,106.97,80.47
2017,5,27,16,0,666.0,163.0,4.6,34.0,611.0,106.37,80.22
2017,5,27,16,15,642.5,157.0,4.45,33.5,562.0,104.82,79.4
2017,5,27,16,30,619.0,151.0,4.3,33.0,513.0,103.1,78.45
2017,5,27,16,45,577.5,147.5,4.2,33.0,460.0,102.45,78.22
2017,5,27,17,0,536.0,144.0,4.1,33.0,407.0,99.71,76.29
2017,5,27,17,15,497.5,134.5,3.7,32.5,355.5,94.08,72.13
2017,5,27,17,30,459.0,125.0,3.3,32.0,304.0,88.27,67.74
2017,5,27,17,45,366.0,120.5,2.95,31.5,249.5,84.71,65.11
2017,5,27,18,0,273.0,116.0,2.6,31.0,195.0,81.59,62.7
2017,5,27,18,15,217.0,95.0,2.5,30.0,149.5,67.43,50.98
2017,5,27,18,30,161.0,74.0,2.4,29.0,104.0,53.01,38.7
2017,5,27,18,45,80.5,48.0,2.35,28.5,63.0,35.2,23.24
2017,5,27,19,0,0.0,22.0,2.3,28.0,22.0,16.73,6.0
2017,5,27,19,15,0.0,11.0,2.9,27.5,11.0,8.65,0.0
2017,5,27,19,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.75,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,28,5,45,27.5,13.5,1.3,22.5,15.5,31.73,0.0
2017,5,28,6,0,55.0,27.0,1.4,23.0,31.0,90.37,60.49
2017,5,28,6,15,118.5,50.5,1.4,23.0,69.5,196.54,154.33
2017,5,28,6,30,182.0,74.0,1.4,23.0,108.0,284.47,228.16
2017,5,28,6,45,258.0,84.5,1.4,23.5,150.0,363.7,293.0
2017,5,28,7,0,334.0,95.0,1.4,24.0,192.0,472.4,376.61
2017,5,28,7,15,339.0,124.0,1.3,24.5,240.5,495.58,391.51
2017,5,28,7,30,344.0,153.0,1.2,25.0,289.0,539.72,420.73
2017,5,28,7,45,337.5,171.0,1.2,25.5,321.0,555.25,428.84
2017,5,28,8,0,331.0,189.0,1.2,26.0,353.0,569.0,435.64
2017,5,28,8,15,340.5,211.5,1.2,26.5,397.0,602.76,456.58
2017,5,28,8,30,350.0,234.0,1.2,27.0,441.0,634.52,475.52
2017,5,28,8,45,344.5,259.5,1.2,27.5,477.5,652.28,484.2
2017,5,28,9,0,339.0,285.0,1.2,28.0,514.0,667.6,491.32
2017,5,28,9,15,227.5,321.0,1.2,28.0,479.5,560.12,413.52
2017,5,28,9,30,116.0,357.0,1.2,28.0,445.0,477.09,351.8
2017,5,28,9,45,192.5,373.5,1.25,28.5,528.5,560.12,410.8
2017,5,28,10,0,269.0,390.0,1.3,29.0,612.0,661.34,478.5
2017,5,28,10,15,236.0,414.5,1.3,29.0,615.0,618.08,446.84
2017,5,28,10,30,203.0,439.0,1.3,29.0,618.0,596.23,430.54
2017,5,28,10,45,189.0,455.0,1.35,29.5,626.0,583.29,420.19
2017,5,28,11,0,175.0,471.0,1.4,30.0,634.0,569.65,409.38
2017,5,28,11,15,279.5,449.5,1.45,30.0,716.5,633.2,454.05
2017,5,28,11,30,384.0,428.0,1.5,30.0,799.0,674.6,482.52
2017,5,28,11,45,316.5,462.0,1.6,30.0,770.0,623.15,446.24
2017,5,28,12,0,249.0,496.0,1.7,30.0,741.0,570.8,409.79
2017,5,28,12,15,230.5,501.5,1.7,30.0,729.0,539.2,387.53
2017,5,28,12,30,212.0,507.0,1.7,30.0,717.0,508.39,365.54
2017,5,28,12,45,151.0,497.0,1.75,30.5,646.0,444.98,320.26
2017,5,28,13,0,90.0,487.0,1.8,31.0,575.0,395.3,284.72
2017,5,28,13,15,141.5,489.0,1.85,31.0,626.0,397.22,285.5
2017,5,28,13,30,193.0,491.0,1.9,31.0,677.0,400.05,285.81
2017,5,28,13,45,274.5,457.0,1.95,31.0,715.5,373.91,264.18
2017,5,28,14,0,356.0,423.0,2.0,31.0,754.0,352.18,244.4
2017,5,28,14,15,373.5,401.0,2.0,31.0,739.0,314.4,214.76
2017,5,28,14,30,391.0,379.0,2.0,31.0,724.0,275.5,185.63
2017,5,28,14,45,271.5,390.5,2.05,31.0,625.5,237.05,164.88
2017,5,28,15,0,152.0,402.0,2.1,31.0,527.0,229.36,176.37
2017,5,28,15,15,115.0,372.5,2.1,31.0,464.5,214.79,165.48
2017,5,28,15,30,78.0,343.0,2.1,31.0,402.0,214.97,166.04
2017,5,28,15,45,39.0,218.5,2.15,31.5,248.0,149.27,114.64
2017,5,28,16,0,0.0,94.0,2.2,32.0,94.0,72.53,53.47
2017,5,28,16,15,0.0,66.0,2.15,31.5,66.0,50.76,36.09
2017,5,28,16,30,0.0,38.0,2.1,31.0,38.0,29.12,18.49
2017,5,28,16,45,0.0,84.0,2.1,31.0,84.0,64.62,47.9
2017,5,28,17,0,0.0,130.0,2.1,31.0,130.0,96.44,74.19
2017,5,28,17,15,0.0,113.5,1.9,30.5,113.5,84.67,64.89
2017,5,28,17,30,0.0,97.0,1.7,30.0,97.0,72.8,55.42
2017,5,28,17,45,0.0,80.5,1.5,29.5,80.5,60.83,45.69
2017,5,28,18,0,0.0,64.0,1.3,29.0,64.0,48.76,35.69
2017,5,28,18,15,0.0,49.0,1.3,28.5,49.0,37.5,26.17
2017,5,28,18,30,0.0,34.0,1.3,28.0,34.0,25.95,16.25
2017,5,28,18,45,0.0,22.0,1.3,27.5,22.0,16.75,8.21
2017,5,28,19,0,0.0,10.0,1.3,27.0,10.0,7.58,0.0
2017,5,28,19,15,0.0,5.0,1.4,26.5,5.0,3.93,0.0
2017,5,28,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.5,3.0,20.0,6.5,5.11,0.0
2017,5,29,6,0,0.0,13.0,3.1,20.0,13.0,9.88,1.54
2017,5,29,6,15,0.0,29.5,3.2,20.0,29.5,22.53,12.75
2017,5,29,6,30,0.0,46.0,3.3,20.0,46.0,36.64,24.86
2017,5,29,6,45,0.0,64.5,3.4,20.0,64.5,53.8,39.45
2017,5,29,7,0,0.0,83.0,3.5,20.0,83.0,70.36,53.38
2017,5,29,7,15,0.0,103.0,3.6,20.0,103.0,88.18,68.11
2017,5,29,7,30,0.0,123.0,3.7,20.0,123.0,105.63,82.3
2017,5,29,7,45,10.5,151.0,3.85,20.0,156.0,141.83,112.12
2017,5,29,8,0,21.0,179.0,4.0,20.0,189.0,177.79,141.26
2017,5,29,8,15,14.0,182.0,4.0,20.0,189.5,169.6,133.74
2017,5,29,8,30,7.0,185.0,4.0,20.0,190.0,162.28,127.06
2017,5,29,8,45,8.0,195.5,4.0,20.0,201.0,170.86,133.53
2017,5,29,9,0,9.0,206.0,4.0,20.0,212.0,179.52,140.04
2017,5,29,9,15,16.0,242.0,3.9,20.5,254.0,217.78,169.78
2017,5,29,9,30,23.0,278.0,3.8,21.0,296.0,255.47,198.5
2017,5,29,9,45,37.5,320.0,3.7,21.5,350.5,328.77,254.18
2017,5,29,10,0,52.0,362.0,3.6,22.0,405.0,378.59,290.81
2017,5,29,10,15,67.0,391.5,3.4,22.0,449.5,414.4,316.94
2017,5,29,10,30,82.0,421.0,3.2,22.0,494.0,448.13,341.19
2017,5,29,10,45,126.0,445.5,3.0,22.5,561.5,518.27,391.51
2017,5,29,11,0,170.0,470.0,2.8,23.0,629.0,564.52,423.3
2017,5,29,11,15,187.5,480.0,2.65,23.0,658.5,571.36,427.08
2017,5,29,11,30,205.0,490.0,2.5,23.0,688.0,575.57,429.11
2017,5,29,11,45,303.5,462.0,2.45,23.5,759.0,613.66,455.99
2017,5,29,12,0,402.0,434.0,2.4,24.0,830.0,634.65,469.83
2017,5,29,12,15,420.5,439.0,2.4,24.0,854.5,617.73,456.64
2017,5,29,12,30,439.0,444.0,2.4,24.0,879.0,596.17,440.09
2017,5,29,12,45,444.5,441.0,2.4,24.5,880.0,560.03,412.06
2017,5,29,13,0,450.0,438.0,2.4,25.0,881.0,523.54,383.34
2017,5,29,13,15,445.0,428.0,2.25,25.0,861.5,477.99,348.05
2017,5,29,13,30,440.0,418.0,2.1,25.0,842.0,433.53,313.04
2017,5,29,13,45,382.0,428.5,2.0,25.0,791.0,394.99,283.22
2017,5,29,14,0,324.0,439.0,1.9,25.0,740.0,352.14,251.1
2017,5,29,14,15,522.0,324.5,1.7,25.0,792.5,295.61,200.0
2017,5,29,14,30,720.0,210.0,1.5,25.0,845.0,222.78,136.69
2017,5,29,14,45,711.5,205.0,1.3,25.0,811.5,171.26,103.76
2017,5,29,15,0,703.0,200.0,1.1,25.0,778.0,121.21,94.05
2017,5,29,15,15,688.5,195.5,1.0,25.0,738.5,115.6,89.8
2017,5,29,15,30,674.0,191.0,0.9,25.0,699.0,116.19,90.47
2017,5,29,15,45,662.5,182.5,0.85,25.5,655.5,114.41,89.06
2017,5,29,16,0,651.0,174.0,0.8,26.0,612.0,112.29,87.39
2017,5,29,16,15,627.5,167.5,0.85,26.0,563.5,110.73,86.41
2017,5,29,16,30,604.0,161.0,0.9,26.0,515.0,108.97,85.28
2017,5,29,16,45,577.0,152.0,0.95,26.0,464.5,105.29,82.58
2017,5,29,17,0,550.0,143.0,1.0,26.0,414.0,99.35,78.0
2017,5,29,17,15,511.0,134.0,0.95,25.5,362.0,93.98,73.98
2017,5,29,17,30,472.0,125.0,0.9,25.0,310.0,88.45,69.75
2017,5,29,17,45,417.0,113.5,0.9,24.5,258.5,80.91,63.72
2017,5,29,18,0,362.0,102.0,0.9,24.0,207.0,73.22,57.38
2017,5,29,18,15,294.5,86.5,1.0,23.5,160.0,62.58,48.28
2017,5,29,18,30,227.0,71.0,1.1,23.0,113.0,51.72,38.69
2017,5,29,18,45,142.0,50.0,1.2,23.0,73.5,36.71,25.22
2017,5,29,19,0,57.0,29.0,1.3,23.0,34.0,21.74,10.37
2017,5,29,19,15,28.5,14.5,1.5,22.5,17.0,11.41,0.0
2017,5,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,45,22.5,15.0,0.3,20.5,17.0,29.05,0.0
2017,5,30,6,0,45.0,30.0,0.3,21.0,34.0,89.81,61.04
2017,5,30,6,15,114.0,54.0,0.4,21.5,73.0,199.38,156.53
2017,5,30,6,30,183.0,78.0,0.5,22.0,112.0,292.02,232.96
2017,5,30,6,45,254.5,95.5,0.65,22.5,160.0,378.06,302.1
2017,5,30,7,0,326.0,113.0,0.8,23.0,208.0,467.94,371.3
2017,5,30,7,15,378.5,126.5,1.05,23.5,259.5,559.14,438.47
2017,5,30,7,30,431.0,140.0,1.3,24.0,311.0,630.8,489.79
2017,5,30,7,45,478.0,142.0,1.55,24.5,357.5,682.88,525.98
2017,5,30,8,0,525.0,144.0,1.8,25.0,404.0,734.36,560.62
2017,5,30,8,15,466.0,182.0,1.9,25.5,432.0,720.36,546.94
2017,5,30,8,30,407.0,220.0,2.0,26.0,460.0,700.81,529.1
2017,5,30,8,45,354.5,257.0,2.15,26.5,479.0,659.29,497.07
2017,5,30,9,0,302.0,294.0,2.3,27.0,498.0,639.8,480.02
2017,5,30,9,15,490.5,244.0,2.35,27.0,602.5,792.02,588.41
2017,5,30,9,30,679.0,194.0,2.4,27.0,707.0,927.39,678.99
2017,5,30,9,45,699.0,194.5,2.45,27.5,748.0,932.13,678.43
2017,5,30,10,0,719.0,195.0,2.5,28.0,789.0,933.08,676.8
2017,5,30,10,15,730.0,198.5,2.5,28.0,822.5,924.6,670.14
2017,5,30,10,30,741.0,202.0,2.5,28.0,856.0,912.44,661.31
2017,5,30,10,45,752.5,202.0,2.55,28.5,884.0,893.68,647.45
2017,5,30,11,0,764.0,202.0,2.6,29.0,912.0,861.94,625.21
2017,5,30,11,15,769.5,204.0,2.65,29.0,932.0,833.36,605.61
2017,5,30,11,30,775.0,206.0,2.7,29.0,952.0,801.56,583.56
2017,5,30,11,45,604.5,321.0,2.75,29.0,907.5,730.23,530.89
2017,5,30,12,0,434.0,436.0,2.8,29.0,863.0,660.59,479.52
2017,5,30,12,15,427.5,437.5,2.8,29.0,859.5,621.66,451.87
2017,5,30,12,30,421.0,439.0,2.8,29.0,856.0,582.36,423.35
2017,5,30,12,45,288.0,472.0,2.85,29.0,756.5,499.47,363.48
2017,5,30,13,0,155.0,505.0,2.9,29.0,657.0,433.07,315.56
2017,5,30,13,15,122.0,489.0,2.95,29.0,608.0,388.92,283.75
2017,5,30,13,30,89.0,473.0,3.0,29.0,559.0,360.18,263.03
2017,5,30,13,45,48.5,329.5,3.05,29.0,376.5,247.02,181.03
2017,5,30,14,0,8.0,186.0,3.1,29.0,194.0,142.45,104.01
2017,5,30,14,15,4.5,163.5,3.1,28.5,168.5,124.58,90.92
2017,5,30,14,30,1.0,141.0,3.1,28.0,143.0,107.23,78.04
2017,5,30,14,45,1.0,143.0,3.1,28.0,145.0,108.35,79.05
2017,5,30,15,0,1.0,145.0,3.1,28.0,147.0,109.39,83.81
2017,5,30,15,15,0.5,113.0,3.05,28.0,114.0,86.5,65.4
2017,5,30,15,30,0.0,81.0,3.0,28.0,81.0,62.56,46.0
2017,5,30,15,45,0.0,71.5,3.0,28.0,71.5,55.12,40.03
2017,5,30,16,0,0.0,62.0,3.0,28.0,62.0,47.72,34.03
2017,5,30,16,15,0.0,85.0,2.85,27.5,85.0,65.49,48.97
2017,5,30,16,30,0.0,108.0,2.7,27.0,108.0,82.31,63.21
2017,5,30,16,45,0.0,122.5,2.6,27.0,122.5,92.04,71.5
2017,5,30,17,0,0.0,137.0,2.5,27.0,137.0,101.11,79.3
2017,5,30,17,15,0.0,120.0,2.2,26.5,120.0,89.05,69.66
2017,5,30,17,30,0.0,103.0,1.9,26.0,103.0,76.88,59.82
2017,5,30,17,45,0.0,86.0,1.6,25.5,86.0,64.62,49.71
2017,5,30,18,0,0.0,69.0,1.3,25.0,69.0,52.26,39.33
2017,5,30,18,15,0.0,53.0,1.25,24.5,53.0,40.49,29.24
2017,5,30,18,30,0.0,37.0,1.2,24.0,37.0,28.27,18.59
2017,5,30,18,45,0.0,24.0,1.15,23.5,24.0,18.29,9.76
2017,5,30,19,0,0.0,11.0,1.1,23.0,11.0,8.35,0.59
2017,5,30,19,15,0.0,5.5,1.1,22.5,5.5,4.33,0.0
2017,5,30,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,1.0,0.3,20.5,1.0,0.79,0.0
2017,5,31,6,0,0.0,2.0,0.3,21.0,2.0,1.51,0.0
2017,5,31,6,15,0.0,4.5,0.4,21.5,4.5,3.4,0.0
2017,5,31,6,30,0.0,7.0,0.5,22.0,7.0,5.3,0.0
2017,5,31,6,45,0.0,10.0,0.65,22.5,10.0,7.58,0.69
2017,5,31,7,0,0.0,13.0,0.8,23.0,13.0,9.87,2.61
2017,5,31,7,15,20.0,81.5,0.95,23.0,89.5,93.75,72.84
2017,5,31,7,30,40.0,150.0,1.1,23.0,166.0,194.01,153.69
2017,5,31,7,45,51.5,176.0,1.3,23.5,200.0,231.37,182.35
2017,5,31,8,0,63.0,202.0,1.5,24.0,234.0,268.1,210.16
2017,5,31,8,15,70.5,228.0,1.7,24.5,267.5,300.09,233.68
2017,5,31,8,30,78.0,254.0,1.9,25.0,301.0,331.28,256.24
2017,5,31,8,45,45.5,238.5,2.1,25.5,266.5,273.37,210.11
2017,5,31,9,0,13.0,223.0,2.3,26.0,232.0,199.48,151.68
2017,5,31,9,15,13.0,232.0,2.35,26.0,241.5,205.43,156.0
2017,5,31,9,30,13.0,241.0,2.4,26.0,251.0,211.45,160.19
2017,5,31,9,45,28.5,296.5,2.5,26.5,320.0,296.22,223.92
2017,5,31,10,0,44.0,352.0,2.6,27.0,389.0,360.82,270.9
2017,5,31,10,15,30.0,318.5,2.55,27.0,344.5,309.01,231.59
2017,5,31,10,30,16.0,285.0,2.5,27.0,300.0,244.86,183.21
2017,5,31,10,45,38.5,358.0,2.5,27.0,394.0,342.32,255.85
2017,5,31,11,0,61.0,431.0,2.5,27.0,488.0,420.4,312.07
2017,5,31,11,15,255.0,425.5,2.45,27.0,670.5,592.79,437.56
2017,5,31,11,30,449.0,420.0,2.4,27.0,853.0,727.05,530.42
2017,5,31,11,45,456.0,428.5,2.35,27.0,873.0,706.03,513.77
2017,5,31,12,0,463.0,437.0,2.3,27.0,893.0,682.06,496.13
2017,5,31,12,15,443.0,439.0,2.25,27.0,876.5,633.24,461.17
2017,5,31,12,30,423.0,441.0,2.2,27.0,860.0,585.26,426.52
2017,5,31,12,45,236.5,443.5,2.2,27.0,677.5,452.17,331.35
2017,5,31,13,0,50.0,446.0,2.2,27.0,495.0,348.26,256.4
2017,5,31,13,15,35.5,396.5,2.15,27.0,431.5,299.67,221.32
2017,5,31,13,30,21.0,347.0,2.1,27.0,368.0,264.08,195.38
2017,5,31,13,45,20.0,334.0,2.1,27.0,354.0,251.27,186.01
2017,5,31,14,0,19.0,321.0,2.1,27.0,340.0,238.8,176.82
2017,5,31,14,15,20.0,319.5,2.1,27.0,338.5,234.56,173.72
2017,5,31,14,30,21.0,318.0,2.1,27.0,337.0,230.03,170.49
2017,5,31,14,45,15.5,272.5,2.15,27.0,286.5,197.14,146.41
2017,5,31,15,0,10.0,227.0,2.2,27.0,236.0,165.11,122.89
2017,5,31,15,15,10.0,223.0,2.2,27.0,231.5,161.86,126.38
2017,5,31,15,30,10.0,219.0,2.2,27.0,227.0,158.81,124.23
2017,5,31,15,45,5.0,179.5,2.2,27.0,183.5,132.47,103.31
2017,5,31,16,0,0.0,140.0,2.2,27.0,140.0,105.23,81.48
2017,5,31,16,15,13.5,180.5,2.1,26.5,188.5,132.22,104.02
2017,5,31,16,30,27.0,221.0,2.0,26.0,237.0,148.58,117.88
2017,5,31,16,45,13.5,170.5,1.9,26.0,178.5,124.0,98.08
2017,5,31,17,0,0.0,120.0,1.8,26.0,120.0,89.8,70.1
2017,5,31,17,15,0.0,104.5,1.6,25.5,104.5,78.63,61.18
2017,5,31,17,30,0.0,89.0,1.4,25.0,89.0,67.38,52.01
2017,5,31,17,45,0.0,74.5,1.2,25.0,74.5,56.73,43.1
2017,5,31,18,0,0.0,60.0,1.0,25.0,60.0,45.98,33.97
2017,5,31,18,15,0.0,46.0,0.95,24.5,46.0,35.18,24.7
2017,5,31,18,30,0.0,32.0,0.9,24.0,32.0,24.41,15.31
2017,5,31,18,45,0.0,21.0,0.9,23.5,21.0,15.98,7.84
2017,5,31,19,0,0.0,10.0,0.9,23.0,10.0,7.58,0.09
2017,5,31,19,15,0.0,5.0,0.95,22.5,5.0,3.93,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,88.0,15.0,1.2,20.5,22.5,79.2,0.0
2017,6,1,6,0,176.0,30.0,1.4,21.0,45.0,232.23,167.0
2017,6,1,6,15,281.5,43.0,1.5,21.0,87.0,338.35,269.29
2017,6,1,6,30,387.0,56.0,1.6,21.0,129.0,458.85,368.04
2017,6,1,6,45,462.5,64.5,1.7,21.5,180.0,549.23,438.64
2017,6,1,7,0,538.0,73.0,1.8,22.0,231.0,641.66,507.23
2017,6,1,7,15,586.0,79.5,1.85,22.5,284.0,706.65,552.41
2017,6,1,7,30,634.0,86.0,1.9,23.0,337.0,771.22,595.49
2017,6,1,7,45,343.5,142.5,1.95,23.5,281.5,549.35,430.58
2017,6,1,8,0,53.0,199.0,2.0,24.0,226.0,254.13,198.34
2017,6,1,8,15,27.5,182.0,2.0,24.5,196.0,201.7,156.52
2017,6,1,8,30,2.0,165.0,2.0,25.0,166.0,137.94,104.78
2017,6,1,8,45,5.0,183.0,2.0,25.5,186.5,155.97,118.56
2017,6,1,9,0,8.0,201.0,2.0,26.0,207.0,173.83,131.87
2017,6,1,9,15,4.0,133.5,2.05,26.5,136.5,109.32,81.06
2017,6,1,9,30,0.0,66.0,2.1,27.0,66.0,50.92,34.81
2017,6,1,9,45,6.5,160.0,2.15,27.5,165.5,133.34,99.21
2017,6,1,10,0,13.0,254.0,2.2,28.0,265.0,219.13,164.07
2017,6,1,10,15,106.5,346.5,2.2,28.0,440.0,428.93,320.51
2017,6,1,10,30,200.0,439.0,2.2,28.0,615.0,593.59,436.35
2017,6,1,10,45,141.5,444.0,2.25,28.5,571.0,530.9,388.88
2017,6,1,11,0,83.0,449.0,2.3,29.0,527.0,455.56,333.75
2017,6,1,11,15,126.0,471.0,2.3,29.0,591.5,513.09,374.88
2017,6,1,11,30,169.0,493.0,2.3,29.0,656.0,550.07,400.43
2017,6,1,11,45,116.0,478.5,2.35,29.5,591.0,480.75,349.94
2017,6,1,12,0,63.0,464.0,2.4,30.0,526.0,411.05,299.4
2017,6,1,12,15,89.5,483.5,2.4,30.0,572.0,432.39,314.79
2017,6,1,12,30,116.0,503.0,2.4,30.0,618.0,449.72,326.63
2017,6,1,12,45,140.0,504.5,2.4,30.5,643.0,444.63,321.88
2017,6,1,13,0,164.0,506.0,2.4,31.0,668.0,438.75,316.35
2017,6,1,13,15,531.0,309.0,2.4,31.0,822.5,447.61,319.39
2017,6,1,13,30,898.0,112.0,2.4,31.0,977.0,432.06,299.41
2017,6,1,13,45,599.5,280.0,2.4,31.0,852.5,369.1,254.26
2017,6,1,14,0,301.0,448.0,2.4,31.0,728.0,351.84,246.59
2017,6,1,14,15,589.5,278.0,2.4,31.0,806.0,281.81,183.52
2017,6,1,14,30,878.0,108.0,2.4,31.0,884.0,211.5,119.12
2017,6,1,14,45,579.5,248.0,2.4,31.0,752.0,182.97,114.21
2017,6,1,15,0,281.0,388.0,2.4,31.0,620.0,213.65,154.51
2017,6,1,15,15,539.5,256.0,2.4,30.5,674.0,145.82,111.86
2017,6,1,15,30,798.0,124.0,2.4,30.0,728.0,91.46,68.93
2017,6,1,15,45,783.0,121.0,2.4,30.0,683.0,90.91,68.73
2017,6,1,16,0,768.0,118.0,2.4,30.0,638.0,90.23,68.38
2017,6,1,16,15,748.5,114.0,2.4,30.0,589.5,88.66,67.32
2017,6,1,16,30,729.0,110.0,2.4,30.0,541.0,86.94,66.15
2017,6,1,16,45,481.0,158.0,2.45,30.0,431.5,105.45,81.54
2017,6,1,17,0,233.0,206.0,2.5,30.0,322.0,132.94,104.27
2017,6,1,17,15,224.0,182.0,2.4,29.5,283.0,119.91,94.16
2017,6,1,17,30,215.0,158.0,2.3,29.0,244.0,106.26,83.42
2017,6,1,17,45,354.0,118.5,2.2,28.5,234.5,83.14,64.57
2017,6,1,18,0,493.0,79.0,2.1,28.0,225.0,61.67,46.74
2017,6,1,18,15,423.5,69.0,1.95,27.5,175.5,52.1,38.66
2017,6,1,18,30,354.0,59.0,1.8,27.0,126.0,44.51,32.01
2017,6,1,18,45,249.0,45.0,1.65,26.5,84.5,33.88,22.56
2017,6,1,19,0,144.0,31.0,1.5,26.0,43.0,23.31,11.96
2017,6,1,19,15,72.0,15.5,1.6,25.5,21.5,12.2,0.0
2017,6,1,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,11.0,1.2,21.5,11.0,8.65,0.0
2017,6,2,6,0,0.0,22.0,1.3,22.0,22.0,16.8,6.74
2017,6,2,6,15,3.5,43.0,1.4,22.0,43.5,42.58,29.05
2017,6,2,6,30,7.0,64.0,1.5,22.0,65.0,66.54,49.53
2017,6,2,6,45,21.0,85.5,1.65,22.5,91.0,112.39,88.02
2017,6,2,7,0,35.0,107.0,1.8,23.0,117.0,147.16,116.79
2017,6,2,7,15,75.5,134.0,1.8,23.0,162.0,215.02,172.62
2017,6,2,7,30,116.0,161.0,1.8,23.0,207.0,304.4,243.42
2017,6,2,7,45,150.5,185.5,1.85,23.5,254.5,364.33,288.87
2017,6,2,8,0,185.0,210.0,1.9,24.0,302.0,423.97,332.92
2017,6,2,8,15,195.0,235.0,1.95,24.5,342.0,458.71,356.62
2017,6,2,8,30,205.0,260.0,2.0,25.0,382.0,492.11,379.04
2017,6,2,8,45,160.0,285.5,2.05,25.5,385.5,468.43,358.01
2017,6,2,9,0,115.0,311.0,2.1,26.0,389.0,443.38,336.46
2017,6,2,9,15,72.0,302.5,2.1,26.5,353.0,357.89,271.22
2017,6,2,9,30,29.0,294.0,2.1,27.0,317.0,299.37,225.45
2017,6,2,9,45,77.0,347.5,2.15,27.5,410.5,395.76,297.02
2017,6,2,10,0,125.0,401.0,2.2,28.0,504.0,510.82,378.56
2017,6,2,10,15,76.5,373.5,2.15,28.0,438.0,405.87,301.3
2017,6,2,10,30,28.0,346.0,2.1,28.0,372.0,327.64,243.04
2017,6,2,10,45,70.0,404.5,2.1,28.5,470.0,412.99,305.13
2017,6,2,11,0,112.0,463.0,2.1,29.0,568.0,493.24,361.02
2017,6,2,11,15,196.5,469.0,2.1,29.0,656.5,569.87,414.95
2017,6,2,11,30,281.0,475.0,2.1,29.0,745.0,633.12,458.34
2017,6,2,11,45,324.5,461.5,2.1,29.5,777.5,629.94,454.84
2017,6,2,12,0,368.0,448.0,2.1,30.0,810.0,622.61,448.71
2017,6,2,12,15,402.0,447.5,2.05,30.0,844.5,614.24,441.93
2017,6,2,12,30,436.0,447.0,2.0,30.0,879.0,597.87,429.35
2017,6,2,12,45,353.5,469.0,2.0,30.5,818.5,535.15,383.62
2017,6,2,13,0,271.0,491.0,2.0,31.0,758.0,475.54,340.44
2017,6,2,13,15,331.5,458.0,2.0,31.0,781.0,455.73,324.98
2017,6,2,13,30,392.0,425.0,2.0,31.0,804.0,430.94,304.64
2017,6,2,13,45,434.5,408.0,2.0,31.0,819.5,392.3,273.68
2017,6,2,14,0,477.0,391.0,2.0,31.0,835.0,359.96,246.34
2017,6,2,14,15,462.5,375.0,2.0,30.5,795.5,311.08,209.54
2017,6,2,14,30,448.0,359.0,2.0,30.0,756.0,264.61,175.99
2017,6,2,14,45,297.5,381.5,2.05,30.0,641.0,238.36,165.2
2017,6,2,15,0,147.0,404.0,2.1,30.0,526.0,232.01,169.63
2017,6,2,15,15,437.5,281.0,2.1,30.0,618.0,154.29,118.68
2017,6,2,15,30,728.0,158.0,2.1,30.0,710.0,99.82,75.62
2017,6,2,15,45,712.0,154.0,2.15,30.0,666.0,99.62,75.74
2017,6,2,16,0,696.0,150.0,2.2,30.0,622.0,99.27,75.67
2017,6,2,16,15,674.5,144.5,2.2,29.5,574.0,97.73,74.82
2017,6,2,16,30,653.0,139.0,2.2,29.0,526.0,96.01,73.83
2017,6,2,16,45,624.0,133.5,2.2,29.0,475.0,93.95,72.42
2017,6,2,17,0,595.0,128.0,2.2,29.0,424.0,91.78,70.91
2017,6,2,17,15,558.5,120.0,2.0,28.5,372.0,87.62,67.87
2017,6,2,17,30,522.0,112.0,1.8,28.0,320.0,81.05,62.77
2017,6,2,17,45,471.0,102.5,1.65,28.0,269.0,74.58,57.53
2017,6,2,18,0,420.0,93.0,1.5,28.0,218.0,67.99,52.06
2017,6,2,18,15,353.5,80.0,1.5,27.5,170.0,58.79,44.31
2017,6,2,18,30,287.0,67.0,1.5,27.0,122.0,49.47,36.19
2017,6,2,18,45,201.0,49.0,1.5,26.5,82.0,36.41,24.68
2017,6,2,19,0,115.0,31.0,1.5,26.0,42.0,23.26,12.09
2017,6,2,19,15,57.5,15.5,1.6,25.5,21.0,12.2,0.0
2017,6,2,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
