Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,12.0,1.05,21.5,12.0,9.44,0.0
2017,6,3,6,0,0.0,24.0,1.2,22.0,24.0,19.32,8.64
2017,6,3,6,15,9.0,44.5,1.25,22.5,46.5,49.51,34.82
2017,6,3,6,30,18.0,65.0,1.3,23.0,69.0,88.41,67.57
2017,6,3,6,45,33.0,87.0,1.4,23.5,96.5,125.56,98.76
2017,6,3,7,0,48.0,109.0,1.5,24.0,124.0,162.19,128.83
2017,6,3,7,15,263.5,112.0,1.55,24.5,215.0,404.8,324.93
2017,6,3,7,30,479.0,115.0,1.6,25.0,306.0,644.81,501.91
2017,6,3,7,45,290.0,162.5,1.65,25.5,283.5,495.64,386.2
2017,6,3,8,0,101.0,210.0,1.7,26.0,261.0,316.31,245.75
2017,6,3,8,15,89.5,232.0,1.75,26.5,281.0,324.09,250.51
2017,6,3,8,30,78.0,254.0,1.8,27.0,301.0,331.06,253.78
2017,6,3,8,45,125.0,283.5,1.85,27.5,365.5,430.26,326.74
2017,6,3,9,0,172.0,313.0,1.9,28.0,430.0,503.68,378.57
2017,6,3,9,15,207.0,333.0,1.9,28.0,483.0,552.19,412.09
2017,6,3,9,30,242.0,353.0,1.9,28.0,536.0,598.76,443.81
2017,6,3,9,45,331.0,344.0,1.95,28.5,609.0,689.22,505.63
2017,6,3,10,0,420.0,335.0,2.0,29.0,682.0,772.4,560.35
2017,6,3,10,15,370.5,373.5,2.0,29.0,689.0,726.2,526.47
2017,6,3,10,30,321.0,412.0,2.0,29.0,696.0,698.68,505.77
2017,6,3,10,45,576.0,279.5,2.05,29.5,808.0,806.09,582.02
2017,6,3,11,0,831.0,147.0,2.1,30.0,920.0,858.47,617.32
2017,6,3,11,15,613.0,285.5,2.05,30.0,862.5,783.06,562.43
2017,6,3,11,30,395.0,424.0,2.0,30.0,805.0,681.38,489.31
2017,6,3,11,45,373.5,440.0,2.0,30.5,804.5,649.88,466.53
2017,6,3,12,0,352.0,456.0,2.0,31.0,804.0,617.73,442.74
2017,6,3,12,15,375.0,448.5,1.95,31.0,820.0,597.52,428.23
2017,6,3,12,30,398.0,441.0,1.9,31.0,836.0,574.78,411.53
2017,6,3,12,45,374.0,449.5,1.85,31.0,819.5,534.14,381.94
2017,6,3,13,0,350.0,458.0,1.8,31.0,803.0,495.41,353.51
2017,6,3,13,15,277.0,474.5,1.75,31.0,745.5,441.27,314.56
2017,6,3,13,30,204.0,491.0,1.7,31.0,688.0,406.41,289.53
2017,6,3,13,45,227.5,476.0,1.65,31.0,691.5,384.3,272.11
2017,6,3,14,0,251.0,461.0,1.6,31.0,695.0,345.3,242.24
2017,6,3,14,15,330.5,416.5,1.55,31.0,715.0,316.0,217.09
2017,6,3,14,30,410.0,372.0,1.5,31.0,735.0,265.33,176.81
2017,6,3,14,45,421.5,351.0,1.45,31.0,711.5,223.84,149.02
2017,6,3,15,0,433.0,330.0,1.4,31.0,688.0,181.91,128.15
2017,6,3,15,15,319.0,345.0,1.35,30.5,601.5,193.52,148.92
2017,6,3,15,30,205.0,360.0,1.3,30.0,515.0,212.83,164.51
2017,6,3,15,45,263.5,325.5,1.3,30.0,512.5,187.49,145.09
2017,6,3,16,0,322.0,291.0,1.3,30.0,510.0,174.73,135.53
2017,6,3,16,15,310.0,269.0,1.25,29.5,467.0,164.99,128.51
2017,6,3,16,30,298.0,247.0,1.2,29.0,424.0,154.64,120.94
2017,6,3,16,45,288.5,223.5,1.2,29.0,382.0,142.96,112.0
2017,6,3,17,0,279.0,200.0,1.2,29.0,340.0,130.65,102.47
2017,6,3,17,15,256.0,181.0,1.15,28.5,298.0,119.96,94.35
2017,6,3,17,30,233.0,162.0,1.1,28.0,256.0,108.85,85.73
2017,6,3,17,45,210.0,140.0,1.05,28.0,215.0,95.59,74.98
2017,6,3,18,0,187.0,118.0,1.0,28.0,174.0,81.86,63.63
2017,6,3,18,15,153.0,96.0,0.9,27.5,135.5,68.31,52.28
2017,6,3,18,30,119.0,74.0,0.8,27.0,97.0,53.29,39.4
2017,6,3,18,45,75.0,51.5,0.75,26.5,64.5,37.69,25.78
2017,6,3,19,0,31.0,29.0,0.7,26.0,32.0,21.85,11.17
2017,6,3,19,15,15.5,14.5,0.7,25.5,16.0,11.41,0.0
2017,6,3,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,6.0,1.5,21.5,6.0,4.72,0.0
2017,6,4,6,0,0.0,12.0,1.7,22.0,12.0,9.11,1.1
2017,6,4,6,15,0.0,24.5,1.85,22.0,24.5,18.67,9.54
2017,6,4,6,30,0.0,37.0,2.0,22.0,37.0,28.26,17.76
2017,6,4,6,45,0.0,51.5,2.15,22.5,51.5,39.43,27.17
2017,6,4,7,0,0.0,66.0,2.3,23.0,66.0,51.82,37.43
2017,6,4,7,15,0.0,42.0,2.4,23.5,42.0,32.08,20.99
2017,6,4,7,30,0.0,18.0,2.5,24.0,18.0,13.71,5.7
2017,6,4,7,45,0.0,13.5,2.6,24.5,13.5,10.29,2.82
2017,6,4,8,0,0.0,9.0,2.7,25.0,9.0,6.86,0.0
2017,6,4,8,15,0.0,24.5,2.75,25.5,24.5,18.73,9.61
2017,6,4,8,30,0.0,40.0,2.8,26.0,40.0,30.66,19.17
2017,6,4,8,45,78.0,177.0,2.9,26.5,230.0,261.47,203.38
2017,6,4,9,0,156.0,314.0,3.0,27.0,420.0,488.47,372.28
2017,6,4,9,15,78.5,230.0,3.0,27.0,283.5,310.56,237.21
2017,6,4,9,30,1.0,146.0,3.0,27.0,147.0,116.5,86.06
2017,6,4,9,45,2.0,151.5,3.0,27.5,153.5,121.79,90.06
2017,6,4,10,0,3.0,157.0,3.0,28.0,160.0,127.02,93.76
2017,6,4,10,15,3.5,157.0,2.95,28.0,160.5,127.19,93.73
2017,6,4,10,30,4.0,157.0,2.9,28.0,161.0,127.36,93.72
2017,6,4,10,45,18.5,269.0,2.85,28.0,286.5,231.78,173.2
2017,6,4,11,0,33.0,381.0,2.8,28.0,412.0,351.91,261.55
2017,6,4,11,15,412.5,281.5,2.7,28.0,679.0,612.84,455.94
2017,6,4,11,30,792.0,182.0,2.6,28.0,946.0,797.74,585.18
2017,6,4,11,45,820.5,164.5,2.55,28.5,964.5,764.96,559.16
2017,6,4,12,0,849.0,147.0,2.5,29.0,983.0,718.17,525.24
2017,6,4,12,15,849.5,147.5,2.4,29.0,987.0,674.24,492.73
2017,6,4,12,30,850.0,148.0,2.3,29.0,991.0,628.85,458.47
2017,6,4,12,45,637.5,293.5,2.25,29.0,924.5,567.97,411.32
2017,6,4,13,0,425.0,439.0,2.2,29.0,858.0,514.3,370.57
2017,6,4,13,15,638.5,289.5,2.15,29.0,910.0,478.36,341.96
2017,6,4,13,30,852.0,140.0,2.1,29.0,962.0,432.26,302.16
2017,6,4,13,45,433.0,207.0,2.05,29.0,625.0,272.05,189.79
2017,6,4,14,0,14.0,274.0,2.0,29.0,288.0,205.93,151.09
2017,6,4,14,15,66.0,355.5,1.95,29.0,415.0,252.65,183.84
2017,6,4,14,30,118.0,437.0,1.9,29.0,542.0,278.14,200.19
2017,6,4,14,45,59.0,275.5,1.85,29.0,328.0,190.37,138.29
2017,6,4,15,0,0.0,114.0,1.8,29.0,114.0,87.23,62.4
2017,6,4,15,15,0.0,84.5,1.7,28.5,84.5,65.35,48.03
2017,6,4,15,30,0.0,55.0,1.6,28.0,55.0,42.4,29.44
2017,6,4,15,45,0.0,69.5,1.5,28.0,69.5,53.58,38.76
2017,6,4,16,0,0.0,84.0,1.4,28.0,84.0,64.77,48.08
2017,6,4,16,15,0.0,94.0,1.3,28.0,94.0,72.46,54.55
2017,6,4,16,30,0.0,104.0,1.2,28.0,104.0,79.49,60.52
2017,6,4,16,45,28.0,153.0,1.1,28.0,167.0,108.96,84.94
2017,6,4,17,0,56.0,202.0,1.0,28.0,230.0,136.41,107.6
2017,6,4,17,15,52.5,179.0,0.9,27.5,202.5,122.26,96.53
2017,6,4,17,30,49.0,156.0,0.8,27.0,175.0,107.8,85.12
2017,6,4,17,45,42.0,133.0,0.7,27.0,147.5,92.98,73.05
2017,6,4,18,0,35.0,110.0,0.6,27.0,120.0,77.9,60.53
2017,6,4,18,15,24.0,88.0,0.55,26.5,94.5,63.09,48.1
2017,6,4,18,30,13.0,66.0,0.5,26.0,69.0,48.44,35.51
2017,6,4,18,45,6.5,45.5,0.5,25.5,47.0,33.79,22.68
2017,6,4,19,0,0.0,25.0,0.5,25.0,25.0,19.0,9.16
2017,6,4,19,15,0.0,12.5,0.55,24.5,12.5,9.83,0.0
2017,6,4,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,5,5,45,89.0,14.5,2.1,19.5,22.5,79.41,0.0
2017,6,5,6,0,178.0,29.0,2.4,20.0,45.0,230.33,168.79
2017,6,5,6,15,275.0,42.5,2.45,20.5,86.0,330.88,265.63
2017,6,5,6,30,372.0,56.0,2.5,21.0,127.0,438.94,355.23
2017,6,5,6,45,445.5,64.5,2.55,21.5,176.5,532.86,429.64
2017,6,5,7,0,519.0,73.0,2.6,22.0,226.0,622.87,497.4
2017,6,5,7,15,566.0,80.0,2.75,23.0,278.5,687.09,542.45
2017,6,5,7,30,613.0,87.0,2.9,24.0,331.0,750.95,585.41
2017,6,5,7,45,653.5,90.5,3.05,25.0,385.0,802.82,618.31
2017,6,5,8,0,694.0,94.0,3.2,26.0,439.0,853.11,649.19
2017,6,5,8,15,719.0,98.0,3.25,26.5,490.5,880.45,664.31
2017,6,5,8,30,744.0,102.0,3.3,27.0,542.0,911.46,681.9
2017,6,5,8,45,766.0,104.0,3.35,27.5,591.0,933.95,693.58
2017,6,5,9,0,788.0,106.0,3.4,28.0,640.0,953.16,703.12
2017,6,5,9,15,802.0,109.0,3.35,28.5,684.5,961.95,705.17
2017,6,5,9,30,816.0,112.0,3.3,29.0,729.0,953.3,695.97
2017,6,5,9,45,827.5,114.0,3.25,29.5,768.5,951.38,691.56
2017,6,5,10,0,839.0,116.0,3.2,30.0,808.0,945.86,684.91
2017,6,5,10,15,847.0,117.5,3.15,30.0,841.5,932.82,674.96
2017,6,5,10,30,855.0,119.0,3.1,30.0,875.0,916.25,662.91
2017,6,5,10,45,610.0,269.0,3.1,30.5,817.0,828.03,599.9
2017,6,5,11,0,365.0,419.0,3.1,31.0,759.0,703.05,508.44
2017,6,5,11,15,247.5,454.5,3.1,31.0,687.5,612.3,443.94
2017,6,5,11,30,130.0,490.0,3.1,31.0,616.0,517.38,375.51
2017,6,5,11,45,74.5,411.5,3.1,31.5,484.0,387.98,283.06
2017,6,5,12,0,19.0,333.0,3.1,32.0,352.0,272.53,198.66
2017,6,5,12,15,437.0,238.0,3.15,32.0,671.5,483.03,356.0
2017,6,5,12,30,855.0,143.0,3.2,32.0,991.0,629.42,457.9
2017,6,5,12,45,643.0,293.0,3.25,32.0,929.5,571.32,411.8
2017,6,5,13,0,431.0,443.0,3.3,32.0,868.0,520.23,372.96
2017,6,5,13,15,307.5,468.5,3.3,32.0,770.0,452.38,324.02
2017,6,5,13,30,184.0,494.0,3.3,32.0,672.0,400.79,287.46
2017,6,5,13,45,318.0,445.0,3.35,32.0,745.0,385.77,272.76
2017,6,5,14,0,452.0,396.0,3.4,32.0,818.0,357.4,246.14
2017,6,5,14,15,633.5,269.5,3.45,31.5,841.5,290.28,188.56
2017,6,5,14,30,815.0,143.0,3.5,31.0,865.0,215.97,125.24
2017,6,5,14,45,783.5,154.0,3.55,31.0,826.5,167.16,94.72
2017,6,5,15,0,752.0,165.0,3.6,31.0,788.0,122.18,78.99
2017,6,5,15,15,641.5,213.0,3.55,30.5,726.5,122.63,93.69
2017,6,5,15,30,531.0,261.0,3.5,30.0,665.0,150.83,116.65
2017,6,5,15,45,369.5,287.0,3.5,30.0,560.5,172.49,134.16
2017,6,5,16,0,208.0,313.0,3.5,30.0,456.0,192.17,150.14
2017,6,5,16,15,104.0,198.5,3.45,29.5,270.0,131.98,102.56
2017,6,5,16,30,0.0,84.0,3.4,29.0,84.0,64.67,48.08
2017,6,5,16,45,0.0,80.0,3.35,28.5,80.0,61.52,45.8
2017,6,5,17,0,0.0,76.0,3.3,28.0,76.0,58.39,43.47
2017,6,5,17,15,0.0,67.0,3.1,27.5,67.0,51.4,37.86
2017,6,5,17,30,0.0,58.0,2.9,27.0,58.0,44.42,32.19
2017,6,5,17,45,0.0,49.0,2.75,27.0,49.0,37.47,26.38
2017,6,5,18,0,0.0,40.0,2.6,27.0,40.0,30.54,20.51
2017,6,5,18,15,0.0,31.0,2.35,26.0,31.0,23.63,14.64
2017,6,5,18,30,0.0,22.0,2.1,25.0,22.0,16.73,8.68
2017,6,5,18,45,0.0,15.0,1.85,24.5,15.0,11.39,3.96
2017,6,5,19,0,0.0,8.0,1.6,24.0,8.0,6.06,0.0
2017,6,5,19,15,0.0,4.0,1.65,23.5,4.0,3.02,0.0
2017,6,5,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,6,5,45,84.5,15.0,3.15,20.5,22.5,76.32,0.0
2017,6,6,6,0,169.0,30.0,3.3,21.0,45.0,225.06,164.64
2017,6,6,6,15,264.0,44.5,3.45,21.5,86.5,325.03,260.79
2017,6,6,6,30,359.0,59.0,3.6,22.0,128.0,432.22,350.46
2017,6,6,6,45,431.5,69.0,3.75,22.5,177.5,525.14,424.97
2017,6,6,7,0,504.0,79.0,3.9,23.0,227.0,615.95,494.48
2017,6,6,7,15,551.5,86.5,4.0,23.5,279.5,681.25,541.81
2017,6,6,7,30,599.0,94.0,4.1,24.0,332.0,746.09,587.03
2017,6,6,7,45,638.5,98.5,4.2,25.0,386.0,798.25,620.43
2017,6,6,8,0,678.0,103.0,4.3,26.0,440.0,848.75,651.66
2017,6,6,8,15,704.0,108.0,4.35,26.5,492.0,884.15,672.68
2017,6,6,8,30,730.0,113.0,4.4,27.0,544.0,916.89,691.66
2017,6,6,8,45,752.0,116.0,4.45,27.5,593.5,933.57,699.5
2017,6,6,9,0,774.0,119.0,4.5,28.0,643.0,953.93,709.99
2017,6,6,9,15,491.5,238.5,4.5,28.0,579.5,786.74,590.75
2017,6,6,9,30,209.0,358.0,4.5,28.0,516.0,571.05,429.78
2017,6,6,9,45,518.5,244.0,4.55,28.5,664.5,794.99,595.1
2017,6,6,10,0,828.0,130.0,4.6,29.0,813.0,963.8,708.73
2017,6,6,10,15,837.0,132.0,4.6,29.5,847.0,937.42,687.42
2017,6,6,10,30,846.0,134.0,4.6,30.0,881.0,922.05,674.95
2017,6,6,10,45,852.0,136.0,4.7,30.5,908.5,900.36,658.93
2017,6,6,11,0,858.0,138.0,4.8,31.0,936.0,875.24,640.82
2017,6,6,11,15,863.0,139.0,4.85,31.0,956.0,845.1,620.37
2017,6,6,11,30,868.0,140.0,4.9,31.0,976.0,811.81,597.75
2017,6,6,11,45,862.5,146.0,5.0,31.5,986.5,771.23,568.22
2017,6,6,12,0,857.0,152.0,5.1,32.0,997.0,728.3,535.9
2017,6,6,12,15,858.5,152.5,5.15,32.0,1001.5,684.58,503.45
2017,6,6,12,30,860.0,153.0,5.2,32.0,1006.0,639.28,469.1
2017,6,6,12,45,865.0,148.5,5.3,32.0,1004.0,591.96,432.57
2017,6,6,13,0,870.0,144.0,5.4,32.0,1002.0,543.47,394.08
2017,6,6,13,15,867.5,143.0,5.45,32.0,990.0,492.19,352.35
2017,6,6,13,30,865.0,142.0,5.5,32.0,978.0,440.25,309.07
2017,6,6,13,45,866.0,137.0,5.55,32.0,959.5,386.81,263.76
2017,6,6,14,0,867.0,132.0,5.6,32.0,941.0,332.64,217.49
2017,6,6,14,15,860.5,130.5,5.6,32.0,914.0,277.99,171.85
2017,6,6,14,30,854.0,129.0,5.6,32.0,887.0,223.75,129.5
2017,6,6,14,45,530.0,266.5,5.65,32.0,731.0,196.98,125.85
2017,6,6,15,0,206.0,404.0,5.7,32.0,575.0,236.7,171.88
2017,6,6,15,15,515.0,259.5,5.65,31.5,658.5,146.29,112.22
2017,6,6,15,30,824.0,115.0,5.6,31.0,742.0,97.14,73.35
2017,6,6,15,45,814.0,110.0,5.6,31.0,698.0,85.21,63.92
2017,6,6,16,0,804.0,105.0,5.6,31.0,654.0,83.14,62.43
2017,6,6,16,15,786.0,102.0,5.5,30.5,605.5,81.87,61.72
2017,6,6,16,30,768.0,99.0,5.4,30.0,557.0,80.49,60.93
2017,6,6,16,45,746.5,94.5,5.35,30.0,505.5,77.9,59.02
2017,6,6,17,0,725.0,90.0,5.3,30.0,454.0,75.17,56.99
2017,6,6,17,15,693.5,85.0,5.05,29.5,401.0,66.25,49.91
2017,6,6,17,30,662.0,80.0,4.8,29.0,348.0,62.94,47.43
2017,6,6,17,45,618.0,74.0,4.6,29.0,294.5,58.66,43.98
2017,6,6,18,0,574.0,68.0,4.4,29.0,241.0,54.33,40.39
2017,6,6,18,15,509.5,60.0,3.95,28.0,190.5,48.22,35.33
2017,6,6,18,30,445.0,52.0,3.5,27.0,140.0,42.09,30.03
2017,6,6,18,45,343.5,41.0,3.05,26.5,96.5,33.27,22.15
2017,6,6,19,0,242.0,30.0,2.6,26.0,53.0,24.45,13.51
2017,6,6,19,15,121.0,15.0,2.45,25.5,26.5,11.49,0.0
2017,6,6,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,7,5,45,110.0,14.5,1.45,20.5,24.0,95.35,0.0
2017,6,7,6,0,220.0,29.0,1.6,21.0,48.0,263.62,192.9
2017,6,7,6,15,323.5,41.0,1.65,21.5,91.5,374.01,296.76
2017,6,7,6,30,427.0,53.0,1.7,22.0,135.0,489.24,389.98
2017,6,7,6,45,496.0,61.5,1.75,23.0,186.0,574.31,454.86
2017,6,7,7,0,565.0,70.0,1.8,24.0,237.0,661.3,517.37
2017,6,7,7,15,611.5,76.5,1.75,25.0,290.5,725.35,559.39
2017,6,7,7,30,658.0,83.0,1.7,26.0,344.0,788.95,598.9
2017,6,7,7,45,691.5,87.5,1.65,27.0,398.5,835.94,625.29
2017,6,7,8,0,725.0,92.0,1.6,28.0,453.0,874.96,645.44
2017,6,7,8,15,749.5,96.5,1.7,28.5,505.5,909.18,664.97
2017,6,7,8,30,774.0,101.0,1.8,29.0,558.0,940.51,682.42
2017,6,7,8,45,791.0,105.0,1.95,29.5,607.0,960.41,693.04
2017,6,7,9,0,808.0,109.0,2.1,30.0,656.0,976.91,701.59
2017,6,7,9,15,822.0,111.5,2.2,30.5,701.0,985.03,704.38
2017,6,7,9,30,836.0,114.0,2.3,31.0,746.0,975.49,696.19
2017,6,7,9,45,846.0,116.5,2.4,31.5,786.0,972.37,692.39
2017,6,7,10,0,856.0,119.0,2.5,32.0,826.0,965.59,686.33
2017,6,7,10,15,864.5,121.0,2.55,32.0,860.0,953.17,677.79
2017,6,7,10,30,873.0,123.0,2.6,32.0,894.0,937.08,667.09
2017,6,7,10,45,668.0,257.0,2.65,32.5,858.0,870.1,620.42
2017,6,7,11,0,463.0,391.0,2.7,33.0,822.0,775.92,552.22
2017,6,7,11,15,678.0,259.5,2.7,33.0,905.5,817.06,584.01
2017,6,7,11,30,893.0,128.0,2.7,33.0,989.0,822.72,589.99
2017,6,7,11,45,894.0,129.0,2.75,33.5,1000.5,782.88,562.23
2017,6,7,12,0,895.0,130.0,2.8,34.0,1012.0,740.49,531.48
2017,6,7,12,15,895.5,130.5,2.8,34.0,1016.0,695.19,499.03
2017,6,7,12,30,896.0,131.0,2.8,34.0,1020.0,648.26,464.66
2017,6,7,12,45,644.5,284.5,2.8,34.0,923.0,567.9,404.98
2017,6,7,13,0,393.0,438.0,2.8,34.0,826.0,506.44,359.54
2017,6,7,13,15,640.5,284.0,2.8,34.0,907.0,477.98,336.62
2017,6,7,13,30,888.0,130.0,2.8,34.0,988.0,443.7,305.24
2017,6,7,13,45,503.5,298.0,2.85,34.5,782.5,358.1,246.03
2017,6,7,14,0,119.0,466.0,2.9,35.0,577.0,326.31,230.82
2017,6,7,14,15,491.0,296.0,2.9,34.5,734.5,280.12,184.06
2017,6,7,14,30,863.0,126.0,2.9,34.0,892.0,224.79,128.09
2017,6,7,14,45,836.5,134.5,2.95,34.0,853.5,173.33,95.79
2017,6,7,15,0,810.0,143.0,3.0,34.0,815.0,115.38,70.84
2017,6,7,15,15,600.5,229.0,3.0,34.0,714.5,129.62,97.77
2017,6,7,15,30,391.0,315.0,3.0,34.0,614.0,184.41,140.84
2017,6,7,15,45,573.5,222.5,3.05,34.0,630.0,135.45,102.75
2017,6,7,16,0,756.0,130.0,3.1,34.0,646.0,97.1,72.66
2017,6,7,16,15,735.5,125.5,3.1,33.5,597.0,87.92,65.72
2017,6,7,16,30,715.0,121.0,3.1,33.0,548.0,86.28,64.77
2017,6,7,16,45,692.0,115.0,3.1,32.5,497.0,83.5,62.88
2017,6,7,17,0,669.0,109.0,3.1,32.0,446.0,80.52,60.83
2017,6,7,17,15,634.0,102.5,2.85,31.5,392.5,76.81,58.14
2017,6,7,17,30,599.0,96.0,2.6,31.0,339.0,72.96,55.3
2017,6,7,17,45,556.0,87.5,2.4,30.5,287.0,67.42,50.97
2017,6,7,18,0,513.0,79.0,2.2,30.0,235.0,61.73,46.39
2017,6,7,18,15,447.0,69.0,2.05,29.0,185.0,54.47,40.43
2017,6,7,18,30,381.0,59.0,1.9,28.0,135.0,44.76,32.14
2017,6,7,18,45,287.0,45.5,1.75,27.0,92.5,34.49,23.15
2017,6,7,19,0,193.0,32.0,1.6,26.0,50.0,24.24,13.45
2017,6,7,19,15,96.5,16.0,1.6,25.5,25.0,12.18,0.0
2017,6,7,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,45,63.0,15.5,1.7,21.5,21.0,60.24,0.0
2017,6,8,6,0,126.0,31.0,2.0,22.0,42.0,171.93,124.61
2017,6,8,6,15,211.0,48.5,2.2,22.5,82.5,287.1,228.24
2017,6,8,6,30,296.0,66.0,2.4,23.0,123.0,387.66,312.3
2017,6,8,6,45,363.0,79.0,2.6,24.0,171.0,469.99,377.93
2017,6,8,7,0,430.0,92.0,2.8,25.0,219.0,555.24,442.26
2017,6,8,7,15,478.5,101.5,2.75,25.5,270.0,619.99,488.52
2017,6,8,7,30,527.0,111.0,2.7,26.0,321.0,695.38,540.53
2017,6,8,7,45,562.5,119.5,2.65,26.5,373.0,747.77,574.14
2017,6,8,8,0,598.0,128.0,2.6,27.0,425.0,798.44,605.61
2017,6,8,8,15,625.5,134.5,2.4,27.5,475.5,836.61,626.56
2017,6,8,8,30,653.0,141.0,2.2,28.0,526.0,872.19,645.11
2017,6,8,8,45,670.5,148.0,2.0,28.5,573.5,895.27,654.79
2017,6,8,9,0,688.0,155.0,1.8,29.0,621.0,915.19,662.16
2017,6,8,9,15,705.0,159.5,1.6,29.5,665.5,928.45,664.97
2017,6,8,9,30,722.0,164.0,1.4,30.0,710.0,938.24,665.42
2017,6,8,9,45,728.0,171.5,1.25,30.5,747.5,936.78,659.47
2017,6,8,10,0,734.0,179.0,1.1,31.0,785.0,931.76,651.49
2017,6,8,10,15,744.5,182.5,1.05,31.0,819.0,923.32,644.46
2017,6,8,10,30,755.0,186.0,1.0,31.0,853.0,901.96,629.66
2017,6,8,10,45,760.0,190.0,1.0,31.5,879.5,882.03,615.56
2017,6,8,11,0,765.0,194.0,1.0,32.0,906.0,858.7,599.46
2017,6,8,11,15,770.5,195.5,1.0,32.0,926.0,830.39,581.05
2017,6,8,11,30,776.0,197.0,1.0,32.0,946.0,798.91,560.23
2017,6,8,11,45,607.0,318.5,1.05,32.5,908.5,733.99,513.63
2017,6,8,12,0,438.0,440.0,1.1,33.0,871.0,669.73,467.78
2017,6,8,12,15,610.0,321.0,1.1,33.0,924.5,657.32,461.84
2017,6,8,12,30,782.0,202.0,1.1,33.0,978.0,634.49,447.02
2017,6,8,12,45,785.5,198.5,1.1,33.0,975.5,587.53,413.08
2017,6,8,13,0,789.0,195.0,1.1,33.0,973.0,539.78,377.74
2017,6,8,13,15,786.0,194.0,1.15,33.0,961.5,489.66,339.94
2017,6,8,13,30,783.0,193.0,1.2,33.0,950.0,439.25,300.72
2017,6,8,13,45,591.0,298.0,1.25,33.0,863.0,381.35,259.18
2017,6,8,14,0,399.0,403.0,1.3,33.0,776.0,359.9,245.68
2017,6,8,14,15,579.5,293.5,1.35,33.0,817.5,293.39,189.9
2017,6,8,14,30,760.0,184.0,1.4,33.0,859.0,232.35,137.44
2017,6,8,14,45,763.0,173.0,1.5,33.0,829.0,178.31,101.86
2017,6,8,15,0,766.0,162.0,1.6,33.0,799.0,124.3,77.78
2017,6,8,15,15,478.0,262.5,1.65,33.0,653.5,146.32,111.04
2017,6,8,15,30,190.0,363.0,1.7,33.0,508.0,213.58,163.47
2017,6,8,15,45,451.0,254.5,1.75,33.0,571.0,147.96,112.69
2017,6,8,16,0,712.0,146.0,1.8,33.0,634.0,97.12,72.86
2017,6,8,16,15,471.0,204.0,1.85,32.5,516.5,127.26,97.42
2017,6,8,16,30,230.0,262.0,1.9,32.0,399.0,167.8,130.18
2017,6,8,16,45,426.0,192.5,1.95,32.0,418.0,123.81,95.42
2017,6,8,17,0,622.0,123.0,2.0,32.0,437.0,88.71,67.42
2017,6,8,17,15,587.0,115.5,1.9,31.5,385.0,84.75,64.62
2017,6,8,17,30,552.0,108.0,1.8,31.0,333.0,80.63,61.59
2017,6,8,17,45,510.0,98.0,1.7,30.5,282.0,74.4,56.74
2017,6,8,18,0,468.0,88.0,1.6,30.0,231.0,65.29,49.35
2017,6,8,18,15,404.0,76.5,1.5,29.0,182.0,56.96,42.51
2017,6,8,18,30,340.0,65.0,1.4,28.0,133.0,48.54,35.32
2017,6,8,18,45,254.5,49.5,1.3,27.5,91.5,37.1,25.27
2017,6,8,19,0,169.0,34.0,1.2,27.0,50.0,25.58,14.51
2017,6,8,19,15,84.5,17.0,1.25,26.5,25.0,12.89,0.0
2017,6,8,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,7.0,3.3,22.0,7.0,5.51,0.0
2017,6,9,6,0,0.0,14.0,3.5,22.0,14.0,10.64,2.27
2017,6,9,6,15,0.0,29.0,3.7,22.5,29.0,22.14,12.3
2017,6,9,6,30,0.0,44.0,3.9,23.0,44.0,34.0,22.37
2017,6,9,6,45,0.0,61.5,4.1,23.5,61.5,50.02,35.76
2017,6,9,7,0,0.0,79.0,4.3,24.0,79.0,65.57,48.57
2017,6,9,7,15,0.0,97.5,4.3,24.5,97.5,81.87,61.73
2017,6,9,7,30,0.0,116.0,4.3,25.0,116.0,97.87,74.39
2017,6,9,7,45,37.5,161.0,4.35,25.5,179.5,197.73,155.48
2017,6,9,8,0,75.0,206.0,4.4,26.0,243.0,284.77,223.91
2017,6,9,8,15,43.5,200.5,4.35,26.0,222.5,239.16,186.22
2017,6,9,8,30,12.0,195.0,4.3,26.0,202.0,177.04,135.81
2017,6,9,8,45,7.5,183.0,4.25,26.5,187.5,158.49,120.49
2017,6,9,9,0,3.0,171.0,4.2,27.0,173.0,141.47,106.42
2017,6,9,9,15,96.0,265.0,4.1,27.0,337.5,365.62,280.81
2017,6,9,9,30,189.0,359.0,4.0,27.0,502.0,552.17,418.16
2017,6,9,9,45,197.5,372.5,3.9,27.5,529.0,564.02,423.9
2017,6,9,10,0,206.0,386.0,3.8,28.0,556.0,574.54,429.43
2017,6,9,10,15,188.5,402.5,3.75,28.0,563.0,561.79,418.67
2017,6,9,10,30,171.0,419.0,3.7,28.0,570.0,548.44,407.7
2017,6,9,10,45,159.0,444.0,3.65,28.0,588.0,547.35,405.59
2017,6,9,11,0,147.0,469.0,3.6,28.0,606.0,544.99,402.61
2017,6,9,11,15,145.0,480.0,3.55,28.0,618.0,537.66,396.6
2017,6,9,11,30,143.0,491.0,3.5,28.0,630.0,529.21,389.87
2017,6,9,11,45,135.5,496.5,3.5,28.5,629.5,511.07,375.6
2017,6,9,12,0,128.0,502.0,3.5,29.0,629.0,492.54,361.16
2017,6,9,12,15,269.5,471.5,3.45,29.0,739.0,546.54,400.7
2017,6,9,12,30,411.0,441.0,3.4,29.0,849.0,585.3,427.55
2017,6,9,12,45,589.5,322.0,3.35,29.0,904.5,561.79,410.47
2017,6,9,13,0,768.0,203.0,3.3,29.0,960.0,534.74,388.67
2017,6,9,13,15,399.0,295.5,3.15,29.0,688.5,383.23,278.42
2017,6,9,13,30,30.0,388.0,3.0,29.0,417.0,285.37,209.68
2017,6,9,13,45,100.5,430.5,2.9,29.0,525.0,328.4,239.57
2017,6,9,14,0,171.0,473.0,2.8,29.0,633.0,345.62,248.96
2017,6,9,14,15,133.0,451.5,2.65,29.0,574.0,306.38,220.73
2017,6,9,14,30,95.0,430.0,2.5,29.0,515.0,288.44,209.04
2017,6,9,14,45,149.5,417.5,2.45,29.0,544.5,258.45,185.74
2017,6,9,15,0,204.0,405.0,2.4,29.0,574.0,238.32,173.4
2017,6,9,15,15,233.5,379.0,2.35,29.0,564.0,221.33,171.96
2017,6,9,15,30,263.0,353.0,2.3,29.0,554.0,197.36,153.55
2017,6,9,15,45,448.5,267.5,2.3,29.0,585.0,154.42,119.92
2017,6,9,16,0,634.0,182.0,2.3,29.0,616.0,115.69,89.19
2017,6,9,16,15,611.5,175.5,2.15,28.5,569.0,114.4,88.64
2017,6,9,16,30,589.0,169.0,2.0,28.0,522.0,112.91,87.89
2017,6,9,16,45,333.5,190.0,1.95,28.0,386.0,125.82,98.76
2017,6,9,17,0,78.0,211.0,1.9,28.0,250.0,141.81,112.16
2017,6,9,17,15,70.0,187.5,1.75,27.5,220.0,127.37,100.89
2017,6,9,17,30,62.0,164.0,1.6,27.0,190.0,112.62,89.25
2017,6,9,17,45,53.5,140.5,1.45,27.0,160.5,97.58,76.98
2017,6,9,18,0,45.0,117.0,1.3,27.0,131.0,82.27,64.27
2017,6,9,18,15,32.5,94.0,1.3,26.5,103.0,66.94,51.41
2017,6,9,18,30,20.0,71.0,1.3,26.0,75.0,51.37,38.04
2017,6,9,18,45,10.0,49.0,1.35,25.5,51.0,36.26,24.83
2017,6,9,19,0,0.0,27.0,1.4,25.0,27.0,20.49,10.7
2017,6,9,19,15,0.0,13.5,1.55,24.5,13.5,10.29,0.0
2017,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,10,5,45,46.0,16.0,2.8,20.5,20.0,47.62,0.0
2017,6,10,6,0,92.0,32.0,3.0,21.0,40.0,147.03,106.16
2017,6,10,6,15,171.5,51.5,3.15,21.5,79.5,239.84,191.96
2017,6,10,6,30,251.0,71.0,3.3,22.0,119.0,355.44,288.48
2017,6,10,6,45,320.5,85.0,3.5,22.5,167.0,439.75,357.71
2017,6,10,7,0,390.0,99.0,3.7,23.0,215.0,527.22,426.58
2017,6,10,7,15,440.0,110.0,3.75,23.5,265.5,594.29,476.26
2017,6,10,7,30,490.0,121.0,3.8,24.0,316.0,661.95,524.55
2017,6,10,7,45,534.5,127.5,3.85,24.5,369.0,718.29,562.95
2017,6,10,8,0,579.0,134.0,3.9,25.0,422.0,785.73,608.26
2017,6,10,8,15,469.5,182.5,3.85,25.5,433.0,722.78,558.13
2017,6,10,8,30,360.0,231.0,3.8,26.0,444.0,639.62,492.71
2017,6,10,8,45,525.5,192.5,3.8,27.0,533.0,785.42,596.77
2017,6,10,9,0,691.0,154.0,3.8,28.0,622.0,917.02,682.5
2017,6,10,9,15,481.0,250.0,3.75,28.5,586.5,788.27,587.43
2017,6,10,9,30,271.0,346.0,3.7,29.0,551.0,644.37,479.52
2017,6,10,9,45,514.0,256.0,3.7,29.5,671.0,803.19,594.38
2017,6,10,10,0,757.0,166.0,3.7,30.0,791.0,932.0,680.12
2017,6,10,10,15,767.0,169.0,3.7,30.0,824.5,922.83,671.97
2017,6,10,10,30,777.0,172.0,3.7,30.0,858.0,910.02,662.58
2017,6,10,10,45,787.0,172.0,3.7,30.5,885.5,890.8,647.79
2017,6,10,11,0,797.0,172.0,3.7,31.0,913.0,868.04,630.86
2017,6,10,11,15,802.0,173.5,3.7,31.5,933.0,838.91,609.83
2017,6,10,11,30,807.0,175.0,3.7,32.0,953.0,806.62,586.05
2017,6,10,11,45,804.5,179.5,3.75,32.5,964.0,767.98,557.6
2017,6,10,12,0,802.0,184.0,3.8,33.0,975.0,726.89,527.17
2017,6,10,12,15,803.0,184.5,3.8,33.0,979.5,683.14,495.4
2017,6,10,12,30,804.0,185.0,3.8,33.0,984.0,637.79,461.81
2017,6,10,12,45,547.0,335.5,3.85,33.5,878.5,555.9,399.66
2017,6,10,13,0,290.0,486.0,3.9,34.0,773.0,485.2,346.98
2017,6,10,13,15,544.5,333.5,3.95,34.0,864.0,474.2,336.68
2017,6,10,13,30,799.0,181.0,4.0,34.0,955.0,440.13,305.89
2017,6,10,13,45,520.5,323.0,4.05,34.0,823.0,380.14,263.12
2017,6,10,14,0,242.0,465.0,4.1,34.0,691.0,362.58,254.9
2017,6,10,14,15,248.5,449.0,4.1,34.0,675.5,316.72,220.42
2017,6,10,14,30,255.0,433.0,4.1,34.0,660.0,285.63,197.24
2017,6,10,14,45,512.5,296.5,4.1,34.0,730.5,212.67,136.12
2017,6,10,15,0,770.0,160.0,4.1,34.0,801.0,125.39,77.45
2017,6,10,15,15,758.0,157.0,4.1,33.5,762.5,106.13,79.48
2017,6,10,15,30,746.0,154.0,4.1,33.0,724.0,106.66,80.26
2017,6,10,15,45,725.5,152.5,4.15,33.0,679.0,98.78,74.17
2017,6,10,16,0,705.0,151.0,4.2,33.0,634.0,99.67,75.11
2017,6,10,16,15,684.0,146.0,4.2,32.5,586.5,98.47,74.53
2017,6,10,16,30,663.0,141.0,4.2,32.0,539.0,97.1,73.83
2017,6,10,16,45,631.5,136.5,4.25,32.0,487.5,95.66,72.93
2017,6,10,17,0,600.0,132.0,4.3,32.0,436.0,94.17,71.99
2017,6,10,17,15,564.5,124.0,4.25,31.5,384.0,90.12,69.1
2017,6,10,17,30,529.0,116.0,4.2,31.0,332.0,83.59,64.11
2017,6,10,17,45,480.5,106.5,4.2,30.5,280.5,77.22,59.14
2017,6,10,18,0,432.0,97.0,4.2,30.0,229.0,70.71,53.93
2017,6,10,18,15,366.5,84.0,4.05,29.0,181.0,61.57,46.41
2017,6,10,18,30,301.0,71.0,3.9,28.0,133.0,52.3,38.51
2017,6,10,18,45,216.5,54.0,3.8,27.5,91.5,40.0,27.7
2017,6,10,19,0,132.0,37.0,3.7,27.0,50.0,27.54,16.19
2017,6,10,19,15,66.0,18.5,3.75,26.5,25.0,14.02,0.0
2017,6,10,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,45,65.0,16.5,3.0,21.5,22.5,62.45,0.0
2017,6,11,6,0,130.0,33.0,3.1,22.0,45.0,180.08,130.79
2017,6,11,6,15,228.0,49.0,3.3,22.5,86.0,301.77,240.78
2017,6,11,6,30,326.0,65.0,3.5,23.0,127.0,411.79,333.07
2017,6,11,6,45,166.5,82.5,3.75,23.5,114.5,275.03,223.39
2017,6,11,7,0,7.0,100.0,4.0,24.0,102.0,96.82,74.31
2017,6,11,7,15,293.0,101.0,4.05,24.5,217.0,441.79,358.21
2017,6,11,7,30,579.0,102.0,4.1,25.0,332.0,735.17,578.26
2017,6,11,7,45,415.5,152.0,4.15,25.5,329.5,630.87,495.96
2017,6,11,8,0,252.0,202.0,4.2,26.0,327.0,504.2,395.31
2017,6,11,8,15,303.5,217.0,4.15,26.5,384.5,570.24,443.63
2017,6,11,8,30,355.0,232.0,4.1,27.0,442.0,635.68,489.41
2017,6,11,8,45,362.0,254.0,4.1,27.5,483.5,662.51,505.44
2017,6,11,9,0,369.0,276.0,4.1,28.0,525.0,687.09,519.88
2017,6,11,9,15,223.5,309.5,4.05,28.5,464.0,543.01,410.67
2017,6,11,9,30,78.0,343.0,4.0,29.0,403.0,400.02,300.69
2017,6,11,9,45,174.0,366.0,3.95,29.5,507.0,534.16,399.47
2017,6,11,10,0,270.0,389.0,3.9,30.0,611.0,661.89,488.81
2017,6,11,10,15,563.5,259.0,3.85,30.5,748.0,825.41,605.55
2017,6,11,10,30,857.0,129.0,3.8,31.0,885.0,928.91,673.6
2017,6,11,10,45,865.0,129.0,3.8,31.5,913.0,907.39,656.51
2017,6,11,11,0,873.0,129.0,3.8,32.0,941.0,882.42,638.2
2017,6,11,11,15,877.0,130.0,3.8,32.0,961.0,851.54,617.36
2017,6,11,11,30,881.0,131.0,3.8,32.0,981.0,817.53,594.46
2017,6,11,11,45,883.0,132.0,3.8,32.5,993.0,779.03,566.94
2017,6,11,12,0,885.0,133.0,3.8,33.0,1005.0,737.9,536.18
2017,6,11,12,15,886.0,133.0,3.8,33.0,1009.5,693.12,503.5
2017,6,11,12,30,887.0,133.0,3.8,33.0,1014.0,646.7,468.92
2017,6,11,12,45,886.0,133.0,3.8,33.5,1010.0,598.01,430.97
2017,6,11,13,0,885.0,133.0,3.8,34.0,1006.0,548.51,391.58
2017,6,11,13,15,882.5,132.0,3.8,34.0,994.5,496.84,350.45
2017,6,11,13,30,880.0,131.0,3.8,34.0,983.0,444.46,307.72
2017,6,11,13,45,876.0,130.0,3.8,34.0,964.0,390.95,263.28
2017,6,11,14,0,872.0,129.0,3.8,34.0,945.0,337.16,218.2
2017,6,11,14,15,866.0,127.5,3.8,34.0,918.5,282.54,173.18
2017,6,11,14,30,860.0,126.0,3.8,34.0,892.0,228.26,131.02
2017,6,11,14,45,852.0,124.5,3.8,34.5,858.5,174.26,95.11
2017,6,11,15,0,844.0,123.0,3.8,35.0,825.0,121.21,72.32
2017,6,11,15,15,833.0,120.5,3.75,34.5,785.5,99.2,73.64
2017,6,11,15,30,822.0,118.0,3.7,34.0,746.0,88.48,65.46
2017,6,11,15,45,808.0,115.0,3.7,34.0,701.5,87.8,65.1
2017,6,11,16,0,794.0,112.0,3.7,34.0,657.0,86.97,64.62
2017,6,11,16,15,775.5,108.5,3.65,33.5,608.5,85.57,63.83
2017,6,11,16,30,757.0,105.0,3.6,33.0,560.0,84.03,62.95
2017,6,11,16,45,732.5,101.0,3.6,33.0,508.5,81.89,61.44
2017,6,11,17,0,708.0,97.0,3.6,33.0,457.0,73.49,54.83
2017,6,11,17,15,675.5,92.0,3.45,32.5,403.5,70.46,52.68
2017,6,11,17,30,643.0,87.0,3.3,32.0,350.0,67.35,50.42
2017,6,11,17,45,598.0,80.5,3.15,31.5,297.0,62.91,47.01
2017,6,11,18,0,553.0,74.0,3.0,31.0,244.0,58.41,43.43
2017,6,11,18,15,488.0,65.5,2.7,30.0,193.5,52.1,38.28
2017,6,11,18,30,423.0,57.0,2.4,29.0,143.0,45.77,32.88
2017,6,11,18,45,325.5,45.0,2.1,28.5,99.5,36.32,24.55
2017,6,11,19,0,228.0,33.0,1.8,28.0,56.0,25.13,14.28
2017,6,11,19,15,114.0,16.5,2.0,27.5,28.0,12.6,0.0
2017,6,11,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,98.0,15.5,2.4,21.5,24.0,86.72,0.0
2017,6,12,6,0,196.0,31.0,2.7,22.0,48.0,247.98,181.03
2017,6,12,6,15,300.5,44.0,2.8,22.5,91.0,353.68,281.72
2017,6,12,6,30,405.0,57.0,2.9,23.0,134.0,473.18,379.59
2017,6,12,6,45,481.5,64.5,3.0,23.5,185.0,563.68,450.79
2017,6,12,7,0,558.0,72.0,3.1,24.0,236.0,656.08,519.91
2017,6,12,7,15,605.0,78.5,3.05,24.5,289.5,720.56,564.8
2017,6,12,7,30,652.0,85.0,3.0,25.0,343.0,784.58,607.42
2017,6,12,7,45,695.5,86.5,3.0,25.5,398.5,837.4,640.82
2017,6,12,8,0,739.0,88.0,3.0,26.0,454.0,883.1,668.38
2017,6,12,8,15,556.5,157.5,2.95,26.5,451.0,781.01,593.59
2017,6,12,8,30,374.0,227.0,2.9,27.0,448.0,649.03,494.54
2017,6,12,8,45,603.5,162.0,2.9,28.0,554.0,842.3,629.7
2017,6,12,9,0,833.0,97.0,2.9,29.0,660.0,974.43,711.49
2017,6,12,9,15,846.5,99.5,2.9,29.5,705.5,982.41,712.18
2017,6,12,9,30,860.0,102.0,2.9,30.0,751.0,986.81,711.8
2017,6,12,9,45,872.0,103.0,2.9,30.5,792.0,984.4,707.25
2017,6,12,10,0,884.0,104.0,2.9,31.0,833.0,978.29,700.57
2017,6,12,10,15,891.5,105.5,2.9,31.0,867.0,964.62,690.69
2017,6,12,10,30,899.0,107.0,2.9,31.0,901.0,947.29,678.66
2017,6,12,10,45,906.0,107.5,2.95,31.5,929.0,924.94,662.55
2017,6,12,11,0,913.0,108.0,3.0,32.0,957.0,899.05,644.3
2017,6,12,11,15,916.5,109.0,3.0,32.5,977.0,867.2,621.94
2017,6,12,11,30,920.0,110.0,3.0,33.0,997.0,832.17,597.59
2017,6,12,11,45,914.5,115.5,3.05,33.5,1007.0,790.8,569.37
2017,6,12,12,0,909.0,121.0,3.1,34.0,1017.0,746.96,537.52
2017,6,12,12,15,910.0,121.5,3.15,34.0,1021.5,701.91,505.32
2017,6,12,12,30,911.0,122.0,3.2,34.0,1026.0,655.08,471.05
2017,6,12,12,45,911.0,121.0,3.25,34.0,1022.5,605.45,433.89
2017,6,12,13,0,911.0,120.0,3.3,34.0,1019.0,554.85,394.92
2017,6,12,13,15,908.5,119.5,3.3,34.0,1007.5,502.34,353.32
2017,6,12,13,30,906.0,119.0,3.3,34.0,996.0,449.04,310.0
2017,6,12,13,45,902.5,117.5,3.35,34.5,976.5,394.15,264.11
2017,6,12,14,0,899.0,116.0,3.4,35.0,957.0,338.91,217.59
2017,6,12,14,15,893.5,115.0,3.4,35.0,930.5,283.3,171.91
2017,6,12,14,30,888.0,114.0,3.4,35.0,904.0,227.93,129.0
2017,6,12,14,45,865.5,121.0,3.45,35.0,867.0,175.08,94.81
2017,6,12,15,0,843.0,128.0,3.5,35.0,830.0,124.55,74.32
2017,6,12,15,15,832.0,125.5,3.5,34.5,790.5,91.25,67.34
2017,6,12,15,30,821.0,123.0,3.5,34.0,751.0,91.22,67.64
2017,6,12,15,45,807.5,119.5,3.55,34.0,706.5,90.39,67.15
2017,6,12,16,0,794.0,116.0,3.6,34.0,662.0,89.38,66.54
2017,6,12,16,15,775.0,112.5,3.65,33.5,613.0,88.07,65.84
2017,6,12,16,30,756.0,109.0,3.7,33.0,564.0,86.62,65.04
2017,6,12,16,45,732.0,104.5,3.75,33.0,512.5,84.26,63.36
2017,6,12,17,0,708.0,100.0,3.8,33.0,461.0,75.4,56.38
2017,6,12,17,15,675.5,94.5,3.7,32.5,407.5,72.11,54.03
2017,6,12,17,30,643.0,89.0,3.6,32.0,354.0,68.71,51.55
2017,6,12,17,45,598.0,82.5,3.5,31.5,300.5,64.32,48.18
2017,6,12,18,0,553.0,76.0,3.4,31.0,247.0,59.87,44.66
2017,6,12,18,15,488.5,67.0,3.2,30.0,196.0,53.24,39.24
2017,6,12,18,30,424.0,58.0,3.0,29.0,145.0,46.55,33.54
2017,6,12,18,45,327.5,46.0,2.85,28.5,101.5,37.13,25.23
2017,6,12,19,0,231.0,34.0,2.7,28.0,58.0,25.86,14.91
2017,6,12,19,15,115.5,17.0,2.95,27.5,29.0,12.97,0.0
2017,6,12,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
