Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,5,45,79.5,16.0,2.55,22.5,23.0,73.0,0.0
2017,6,13,6,0,159.0,32.0,2.8,23.0,46.0,220.41,159.53
2017,6,13,6,15,258.5,46.5,3.0,23.5,87.5,322.81,256.46
2017,6,13,6,30,358.0,61.0,3.2,24.0,129.0,433.14,347.89
2017,6,13,6,45,442.5,68.5,3.4,24.5,180.0,532.89,426.88
2017,6,13,7,0,527.0,76.0,3.6,25.0,231.0,632.04,501.86
2017,6,13,7,15,575.0,83.0,3.65,25.5,284.0,697.59,548.42
2017,6,13,7,30,623.0,90.0,3.7,26.0,337.0,762.74,592.91
2017,6,13,7,45,341.0,145.0,3.75,27.0,283.5,548.28,429.68
2017,6,13,8,0,59.0,200.0,3.8,28.0,230.0,261.15,202.24
2017,6,13,8,15,408.0,152.5,3.8,28.5,390.5,624.43,483.71
2017,6,13,8,30,757.0,105.0,3.8,29.0,551.0,927.2,692.08
2017,6,13,8,45,445.0,208.0,3.85,29.5,476.0,720.73,542.44
2017,6,13,9,0,133.0,311.0,3.9,30.0,401.0,461.69,347.38
2017,6,13,9,15,248.5,316.0,3.9,30.5,498.5,600.11,448.92
2017,6,13,9,30,364.0,321.0,3.9,31.0,596.0,711.08,526.26
2017,6,13,9,45,610.0,218.5,3.95,31.5,708.5,868.97,636.76
2017,6,13,10,0,856.0,116.0,4.0,32.0,821.0,963.56,696.52
2017,6,13,10,15,864.0,117.5,4.05,32.0,855.0,950.61,686.48
2017,6,13,10,30,872.0,119.0,4.1,32.0,889.0,934.06,674.98
2017,6,13,10,45,881.0,118.0,4.15,32.5,917.0,912.54,659.0
2017,6,13,11,0,890.0,117.0,4.2,33.0,945.0,887.54,640.87
2017,6,13,11,15,893.5,118.0,4.25,33.5,964.5,856.2,618.66
2017,6,13,11,30,897.0,119.0,4.3,34.0,984.0,821.74,594.45
2017,6,13,11,45,889.0,127.0,4.4,34.5,993.5,780.94,565.97
2017,6,13,12,0,881.0,135.0,4.5,35.0,1003.0,737.7,533.95
2017,6,13,12,15,881.5,135.0,4.55,35.0,1007.0,692.77,501.33
2017,6,13,12,30,882.0,135.0,4.6,35.0,1011.0,646.26,466.84
2017,6,13,12,45,884.0,132.5,4.65,35.5,1008.0,598.01,429.36
2017,6,13,13,0,886.0,130.0,4.7,36.0,1005.0,548.76,390.3
2017,6,13,13,15,633.5,280.5,4.75,36.0,902.5,476.7,336.31
2017,6,13,13,30,381.0,431.0,4.8,36.0,800.0,435.61,306.37
2017,6,13,13,45,630.5,275.5,4.85,36.0,872.0,385.88,263.69
2017,6,13,14,0,880.0,120.0,4.9,36.0,944.0,336.43,216.61
2017,6,13,14,15,874.0,119.0,4.95,36.0,917.5,281.78,171.58
2017,6,13,14,30,868.0,118.0,5.0,36.0,891.0,227.43,129.33
2017,6,13,14,45,867.0,111.5,5.05,36.0,859.5,171.36,91.66
2017,6,13,15,0,866.0,105.0,5.1,36.0,828.0,115.51,66.46
2017,6,13,15,15,519.5,235.5,5.1,35.5,663.5,134.46,101.12
2017,6,13,15,30,173.0,366.0,5.1,35.0,499.0,214.26,163.81
2017,6,13,15,45,197.0,340.5,5.1,35.0,483.5,204.27,156.33
2017,6,13,16,0,221.0,315.0,5.1,35.0,468.0,193.52,148.38
2017,6,13,16,15,503.5,203.0,5.1,34.5,516.0,127.38,96.91
2017,6,13,16,30,786.0,91.0,5.1,34.0,564.0,75.61,55.88
2017,6,13,16,45,758.5,89.0,5.15,34.0,512.0,74.34,55.09
2017,6,13,17,0,731.0,87.0,5.2,34.0,460.0,73.07,54.27
2017,6,13,17,15,700.5,82.5,5.2,33.5,407.0,69.94,52.05
2017,6,13,17,30,670.0,78.0,5.2,33.0,354.0,61.62,45.5
2017,6,13,17,45,616.5,74.5,5.2,32.5,300.0,58.89,43.48
2017,6,13,18,0,563.0,71.0,5.2,32.0,246.0,56.28,41.48
2017,6,13,18,15,499.0,63.5,5.1,31.0,196.0,50.65,36.91
2017,6,13,18,30,435.0,56.0,5.0,30.0,146.0,45.03,32.13
2017,6,13,18,45,324.0,45.5,4.9,29.5,101.5,36.67,24.74
2017,6,13,19,0,213.0,35.0,4.8,29.0,57.0,26.5,15.38
2017,6,13,19,15,106.5,17.5,4.7,28.5,28.5,13.32,0.0
2017,6,13,19,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,5,45,55.0,16.5,3.5,23.5,21.0,54.74,0.0
2017,6,14,6,0,110.0,33.0,3.6,24.0,42.0,164.16,117.36
2017,6,14,6,15,202.0,49.5,3.85,24.5,82.0,280.56,222.07
2017,6,14,6,30,294.0,66.0,4.1,25.0,122.0,385.0,309.71
2017,6,14,6,45,147.0,73.0,4.35,25.5,101.0,242.1,195.46
2017,6,14,7,0,0.0,80.0,4.6,26.0,80.0,66.77,49.03
2017,6,14,7,15,267.5,94.5,4.65,26.5,200.5,408.2,329.74
2017,6,14,7,30,535.0,109.0,4.7,27.0,321.0,699.73,550.05
2017,6,14,7,45,267.5,117.5,4.8,27.5,223.5,413.63,329.18
2017,6,14,8,0,0.0,126.0,4.9,28.0,126.0,102.67,76.53
2017,6,14,8,15,339.5,128.0,4.9,28.5,328.0,524.39,412.25
2017,6,14,8,30,679.0,130.0,4.9,29.0,530.0,885.1,669.53
2017,6,14,8,45,488.0,211.5,4.95,29.5,512.0,768.48,581.16
2017,6,14,9,0,297.0,293.0,5.0,30.0,494.0,633.09,477.75
2017,6,14,9,15,533.5,215.5,5.0,30.5,606.5,804.54,602.8
2017,6,14,9,30,770.0,138.0,5.0,31.0,719.0,950.29,699.61
2017,6,14,9,45,788.0,137.5,5.0,31.5,760.0,952.59,697.28
2017,6,14,10,0,806.0,137.0,5.0,32.0,801.0,951.13,693.51
2017,6,14,10,15,589.5,262.0,5.0,32.5,758.5,853.44,623.19
2017,6,14,10,30,373.0,387.0,5.0,33.0,716.0,724.82,528.26
2017,6,14,10,45,233.0,420.5,5.0,33.5,628.5,610.02,444.35
2017,6,14,11,0,93.0,454.0,5.0,34.0,541.0,469.91,341.61
2017,6,14,11,15,186.5,463.5,5.0,34.0,642.5,558.98,406.16
2017,6,14,11,30,280.0,473.0,5.0,34.0,744.0,633.95,458.65
2017,6,14,11,45,145.0,337.0,5.05,34.5,477.5,390.9,285.5
2017,6,14,12,0,10.0,201.0,5.1,35.0,211.0,163.72,117.54
2017,6,14,12,15,25.0,315.5,5.05,35.0,340.0,263.26,190.93
2017,6,14,12,30,40.0,430.0,5.0,35.0,469.0,351.97,254.47
2017,6,14,12,45,34.5,411.5,5.0,35.5,445.5,326.78,235.55
2017,6,14,13,0,29.0,393.0,5.0,36.0,422.0,303.13,218.04
2017,6,14,13,15,37.0,410.0,5.0,36.0,446.5,310.85,223.43
2017,6,14,13,30,45.0,427.0,5.0,36.0,471.0,316.76,227.35
2017,6,14,13,45,130.0,448.5,5.0,36.0,571.5,338.89,241.1
2017,6,14,14,0,215.0,470.0,5.0,36.0,672.0,358.78,251.84
2017,6,14,14,15,139.5,440.5,5.0,36.0,570.5,303.98,214.1
2017,6,14,14,30,64.0,411.0,5.0,36.0,469.0,274.43,195.71
2017,6,14,14,45,54.5,384.5,5.0,36.0,432.5,249.39,178.44
2017,6,14,15,0,45.0,358.0,5.0,36.0,396.0,226.25,163.04
2017,6,14,15,15,133.0,360.0,4.95,36.0,464.0,209.87,159.2
2017,6,14,15,30,221.0,362.0,4.9,36.0,532.0,214.15,162.85
2017,6,14,15,45,252.0,333.0,4.9,36.0,516.0,190.08,144.63
2017,6,14,16,0,283.0,304.0,4.9,36.0,500.0,179.44,136.76
2017,6,14,16,15,206.0,287.0,4.85,35.5,424.0,179.82,137.76
2017,6,14,16,30,129.0,270.0,4.8,35.0,348.0,169.12,130.06
2017,6,14,16,45,160.5,243.5,4.8,35.0,331.5,156.29,120.36
2017,6,14,17,0,192.0,217.0,4.8,35.0,315.0,142.73,110.0
2017,6,14,17,15,213.5,189.5,4.65,34.5,287.0,127.72,98.58
2017,6,14,17,30,235.0,162.0,4.5,34.0,259.0,108.91,83.88
2017,6,14,17,45,356.0,126.0,4.4,33.5,248.5,87.69,66.96
2017,6,14,18,0,477.0,90.0,4.3,33.0,238.0,66.7,49.91
2017,6,14,18,15,412.0,79.0,4.05,32.0,189.0,58.71,43.45
2017,6,14,18,30,347.0,68.0,3.8,31.0,140.0,50.65,36.66
2017,6,14,18,45,264.0,52.5,3.6,30.5,98.0,39.27,26.78
2017,6,14,19,0,181.0,37.0,3.4,30.0,56.0,27.79,16.37
2017,6,14,19,15,90.5,18.5,3.45,29.5,28.0,14.02,0.0
2017,6,14,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,5,45,26.0,15.5,3.35,23.5,18.0,31.92,0.0
2017,6,15,6,0,52.0,31.0,3.5,24.0,36.0,96.21,66.41
2017,6,15,6,15,112.0,52.5,3.65,24.5,71.5,192.07,150.74
2017,6,15,6,30,172.0,74.0,3.8,25.0,107.0,272.54,218.81
2017,6,15,6,45,254.0,84.5,4.0,25.5,150.5,356.93,288.97
2017,6,15,7,0,336.0,95.0,4.2,26.0,194.0,470.86,378.88
2017,6,15,7,15,284.5,124.0,4.3,26.5,220.0,440.54,352.93
2017,6,15,7,30,233.0,153.0,4.4,27.0,246.0,428.81,340.67
2017,6,15,7,45,234.5,178.0,4.55,27.5,283.0,459.97,362.44
2017,6,15,8,0,236.0,203.0,4.7,28.0,320.0,489.33,382.27
2017,6,15,8,15,441.5,173.5,4.75,28.5,422.0,683.5,527.88
2017,6,15,8,30,647.0,144.0,4.8,29.0,524.0,868.86,656.72
2017,6,15,8,45,677.0,145.5,4.85,29.5,574.0,898.63,672.95
2017,6,15,9,0,707.0,147.0,4.9,30.0,624.0,925.27,687.87
2017,6,15,9,15,723.5,151.0,4.9,30.5,668.5,937.75,692.87
2017,6,15,9,30,740.0,155.0,4.9,31.0,713.0,946.78,695.74
2017,6,15,9,45,555.5,255.5,4.9,31.5,687.5,844.33,621.53
2017,6,15,10,0,371.0,356.0,4.9,32.0,662.0,727.29,534.41
2017,6,15,10,15,582.5,258.5,4.85,32.5,762.0,843.9,617.18
2017,6,15,10,30,794.0,161.0,4.8,33.0,862.0,916.91,665.12
2017,6,15,10,45,803.5,161.5,4.75,33.5,890.0,897.73,649.43
2017,6,15,11,0,813.0,162.0,4.7,34.0,918.0,875.01,632.21
2017,6,15,11,15,818.0,163.0,4.65,34.5,938.0,845.46,610.68
2017,6,15,11,30,823.0,164.0,4.6,35.0,958.0,812.74,586.89
2017,6,15,11,45,825.5,165.5,4.55,35.5,970.0,775.48,559.12
2017,6,15,12,0,828.0,167.0,4.5,36.0,982.0,735.5,529.26
2017,6,15,12,15,829.0,167.0,4.45,36.0,987.0,690.98,496.98
2017,6,15,12,30,830.0,167.0,4.4,36.0,992.0,644.76,462.87
2017,6,15,12,45,832.0,165.0,4.35,36.0,989.0,596.65,426.67
2017,6,15,13,0,834.0,163.0,4.3,36.0,986.0,547.64,388.89
2017,6,15,13,15,831.5,162.0,4.2,36.0,975.0,496.2,348.34
2017,6,15,13,30,829.0,161.0,4.1,36.0,964.0,444.25,306.45
2017,6,15,13,45,827.0,158.5,4.1,36.5,946.0,391.18,262.45
2017,6,15,14,0,825.0,156.0,4.1,37.0,928.0,337.85,217.95
2017,6,15,14,15,818.5,154.5,4.05,37.0,902.5,283.9,174.12
2017,6,15,14,30,812.0,153.0,4.0,37.0,877.0,230.54,132.99
2017,6,15,14,45,821.0,140.0,4.0,37.0,849.0,173.54,94.08
2017,6,15,15,0,830.0,127.0,4.0,37.0,821.0,126.07,73.72
2017,6,15,15,15,819.5,124.5,4.0,36.5,782.0,90.19,65.93
2017,6,15,15,30,809.0,122.0,4.0,36.0,743.0,90.18,66.24
2017,6,15,15,45,795.5,119.0,4.0,36.0,699.5,89.64,65.98
2017,6,15,16,0,782.0,116.0,4.0,36.0,656.0,88.95,65.62
2017,6,15,16,15,764.0,112.5,3.95,35.5,607.5,87.68,64.96
2017,6,15,16,30,746.0,109.0,3.9,35.0,559.0,86.29,64.2
2017,6,15,16,45,722.0,104.5,3.9,35.0,508.0,83.95,62.55
2017,6,15,17,0,698.0,100.0,3.9,35.0,457.0,75.12,55.65
2017,6,15,17,15,665.5,95.0,3.75,34.5,404.5,72.18,53.61
2017,6,15,17,30,633.0,90.0,3.6,34.0,352.0,69.17,51.46
2017,6,15,17,45,588.5,83.5,3.5,34.0,299.0,64.84,48.06
2017,6,15,18,0,544.0,77.0,3.4,34.0,246.0,60.44,44.53
2017,6,15,18,15,480.0,68.0,3.1,33.0,196.0,53.86,39.23
2017,6,15,18,30,416.0,59.0,2.8,32.0,146.0,47.21,33.65
2017,6,15,18,45,319.5,47.0,2.55,31.0,102.5,35.8,23.88
2017,6,15,19,0,223.0,35.0,2.3,30.0,59.0,26.55,15.45
2017,6,15,19,15,111.5,17.5,2.55,29.5,29.5,13.34,0.0
2017,6,15,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,69.0,16.0,3.8,23.0,21.5,64.9,0.0
2017,6,16,6,0,138.0,32.0,3.9,23.0,43.0,203.68,146.37
2017,6,16,6,15,235.0,47.0,4.05,23.5,84.0,303.8,241.76
2017,6,16,6,30,332.0,62.0,4.2,24.0,125.0,411.69,332.34
2017,6,16,6,45,409.0,71.5,4.35,24.5,174.5,499.0,402.55
2017,6,16,7,0,486.0,81.0,4.5,25.0,224.0,599.16,479.56
2017,6,16,7,15,535.5,89.0,4.55,25.5,276.0,666.74,528.64
2017,6,16,7,30,585.0,97.0,4.6,26.0,328.0,734.0,575.67
2017,6,16,7,45,630.0,100.5,4.65,27.0,382.5,790.41,612.05
2017,6,16,8,0,675.0,104.0,4.7,28.0,437.0,845.29,646.2
2017,6,16,8,15,701.0,108.5,4.65,28.5,488.5,880.33,666.33
2017,6,16,8,30,727.0,113.0,4.6,29.0,540.0,912.76,684.41
2017,6,16,8,45,748.5,116.0,4.6,29.5,589.0,929.29,691.92
2017,6,16,9,0,770.0,119.0,4.6,30.0,638.0,949.6,702.07
2017,6,16,9,15,785.0,122.0,4.55,30.5,683.0,959.83,705.24
2017,6,16,9,30,800.0,125.0,4.5,31.0,728.0,966.5,706.22
2017,6,16,9,45,812.0,127.5,4.5,31.5,768.0,965.95,702.86
2017,6,16,10,0,824.0,130.0,4.5,32.0,808.0,961.7,697.29
2017,6,16,10,15,833.0,132.0,4.45,32.5,842.5,935.9,677.53
2017,6,16,10,30,842.0,134.0,4.4,33.0,877.0,921.18,665.4
2017,6,16,10,45,849.0,135.5,4.35,33.5,904.5,900.62,649.54
2017,6,16,11,0,856.0,137.0,4.3,34.0,932.0,876.62,631.61
2017,6,16,11,15,860.5,138.0,4.25,34.0,952.5,846.71,611.19
2017,6,16,11,30,865.0,139.0,4.2,34.0,973.0,813.69,588.76
2017,6,16,11,45,879.0,131.5,4.2,34.5,989.0,778.53,563.64
2017,6,16,12,0,893.0,124.0,4.2,35.0,1005.0,740.27,535.13
2017,6,16,12,15,894.0,124.5,4.15,35.5,1009.5,695.99,501.71
2017,6,16,12,30,895.0,125.0,4.1,36.0,1014.0,649.95,466.54
2017,6,16,12,45,895.0,124.5,4.05,36.5,1011.0,601.48,429.01
2017,6,16,13,0,895.0,124.0,4.0,37.0,1008.0,552.09,390.0
2017,6,16,13,15,893.0,123.5,3.95,37.0,997.0,500.73,349.47
2017,6,16,13,30,891.0,123.0,3.9,37.0,986.0,448.55,307.3
2017,6,16,13,45,887.5,121.5,3.9,37.0,967.0,394.57,263.01
2017,6,16,14,0,884.0,120.0,3.9,37.0,948.0,340.24,217.97
2017,6,16,14,15,878.0,118.5,3.85,37.0,921.5,285.14,172.91
2017,6,16,14,30,872.0,117.0,3.8,37.0,895.0,230.35,130.46
2017,6,16,14,45,850.0,123.5,3.75,37.0,858.5,178.17,96.28
2017,6,16,15,0,828.0,130.0,3.7,37.0,822.0,128.26,74.95
2017,6,16,15,15,816.5,127.5,3.7,37.0,783.0,91.67,66.92
2017,6,16,15,30,805.0,125.0,3.7,37.0,744.0,91.7,67.13
2017,6,16,15,45,790.5,122.0,3.7,37.0,700.0,91.21,66.92
2017,6,16,16,0,776.0,119.0,3.7,37.0,656.0,90.58,66.6
2017,6,16,16,15,757.5,115.5,3.65,36.5,607.5,89.38,66.01
2017,6,16,16,30,739.0,112.0,3.6,36.0,559.0,88.06,65.32
2017,6,16,16,45,714.5,107.5,3.6,36.0,508.0,79.1,58.38
2017,6,16,17,0,690.0,103.0,3.6,36.0,457.0,76.85,56.8
2017,6,16,17,15,658.0,97.5,3.45,35.5,404.0,73.68,54.58
2017,6,16,17,30,626.0,92.0,3.3,35.0,351.0,70.41,52.24
2017,6,16,17,45,581.5,85.0,3.15,34.5,298.5,65.78,48.73
2017,6,16,18,0,537.0,78.0,3.0,34.0,246.0,61.07,45.04
2017,6,16,18,15,474.0,69.0,2.8,33.0,196.0,54.54,39.8
2017,6,16,18,30,411.0,60.0,2.6,32.0,146.0,47.94,34.27
2017,6,16,18,45,317.5,47.5,2.4,31.0,102.5,36.14,24.18
2017,6,16,19,0,224.0,35.0,2.2,30.0,59.0,26.56,15.49
2017,6,16,19,15,112.0,17.5,2.5,29.5,29.5,13.34,0.0
2017,6,16,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,5,45,48.5,16.0,4.35,24.0,20.5,49.33,0.0
2017,6,17,6,0,97.0,32.0,4.5,24.0,41.0,151.59,107.24
2017,6,17,6,15,184.5,50.5,4.6,24.5,81.0,248.62,197.19
2017,6,17,6,30,272.0,69.0,4.7,25.0,121.0,370.03,298.07
2017,6,17,6,45,355.5,80.0,4.85,25.5,170.0,463.24,374.33
2017,6,17,7,0,439.0,91.0,5.0,26.0,219.0,560.61,449.89
2017,6,17,7,15,489.5,100.5,5.05,26.5,271.0,627.51,499.15
2017,6,17,7,30,540.0,110.0,5.1,27.0,323.0,705.14,554.57
2017,6,17,7,45,591.5,112.5,5.2,27.5,377.5,766.84,596.72
2017,6,17,8,0,643.0,115.0,5.3,28.0,432.0,826.89,636.65
2017,6,17,8,15,670.5,120.0,5.3,28.5,483.5,863.84,658.9
2017,6,17,8,30,698.0,125.0,5.3,29.0,535.0,898.22,679.09
2017,6,17,8,45,726.5,126.0,5.3,29.5,585.5,925.86,694.39
2017,6,17,9,0,755.0,127.0,5.3,30.0,636.0,943.31,702.68
2017,6,17,9,15,770.5,130.5,5.25,30.5,681.0,954.66,706.6
2017,6,17,9,30,786.0,134.0,5.2,31.0,726.0,962.44,708.25
2017,6,17,9,45,800.0,135.5,5.2,31.5,766.0,962.88,705.5
2017,6,17,10,0,814.0,137.0,5.2,32.0,806.0,959.61,700.49
2017,6,17,10,15,822.5,139.0,5.15,32.5,840.0,947.83,689.71
2017,6,17,10,30,831.0,141.0,5.1,33.0,874.0,917.68,666.99
2017,6,17,10,45,838.5,142.0,5.1,33.5,901.0,897.26,651.34
2017,6,17,11,0,846.0,143.0,5.1,34.0,928.0,873.42,633.51
2017,6,17,11,15,850.0,144.0,5.05,34.0,948.0,843.28,612.62
2017,6,17,11,30,854.0,145.0,5.0,34.0,968.0,810.08,589.74
2017,6,17,11,45,836.0,160.0,5.0,34.5,974.5,780.15,566.72
2017,6,17,12,0,818.0,175.0,5.0,35.0,981.0,735.77,533.31
2017,6,17,12,15,818.5,175.0,4.95,35.0,985.0,691.16,500.65
2017,6,17,12,30,819.0,175.0,4.9,35.0,989.0,644.92,466.21
2017,6,17,12,45,819.5,173.5,4.9,35.5,986.0,596.66,428.84
2017,6,17,13,0,820.0,172.0,4.9,36.0,983.0,547.7,390.19
2017,6,17,13,15,817.0,171.0,4.85,36.0,971.5,496.64,349.86
2017,6,17,13,30,814.0,170.0,4.8,36.0,960.0,445.16,308.27
2017,6,17,13,45,811.0,167.5,4.75,36.0,941.5,392.48,265.0
2017,6,17,14,0,808.0,165.0,4.7,36.0,923.0,339.66,221.2
2017,6,17,14,15,801.0,163.5,4.65,36.0,897.0,286.49,177.74
2017,6,17,14,30,794.0,162.0,4.6,36.0,871.0,233.97,136.95
2017,6,17,14,45,793.5,154.0,4.6,36.0,840.5,179.53,99.75
2017,6,17,15,0,793.0,146.0,4.6,36.0,810.0,125.46,73.51
2017,6,17,15,15,781.5,143.5,4.55,35.5,771.5,99.13,73.28
2017,6,17,15,30,770.0,141.0,4.5,35.0,733.0,99.6,74.0
2017,6,17,15,45,757.5,136.0,4.5,35.0,690.0,98.43,73.25
2017,6,17,16,0,745.0,131.0,4.5,35.0,647.0,97.02,72.34
2017,6,17,16,15,677.5,145.0,4.45,34.5,588.0,97.39,73.01
2017,6,17,16,30,610.0,159.0,4.4,34.0,529.0,106.64,80.83
2017,6,17,16,45,595.0,147.0,4.4,34.0,480.5,101.27,76.79
2017,6,17,17,0,580.0,135.0,4.4,34.0,432.0,95.44,72.37
2017,6,17,17,15,569.0,120.0,4.25,33.5,384.5,87.15,66.06
2017,6,17,17,30,558.0,105.0,4.1,33.0,337.0,78.28,59.17
2017,6,17,17,45,512.0,97.5,4.0,33.0,286.5,73.75,55.63
2017,6,17,18,0,466.0,90.0,3.9,33.0,236.0,66.55,49.78
2017,6,17,18,15,408.0,78.0,3.8,32.5,188.0,57.99,42.76
2017,6,17,18,30,350.0,66.0,3.7,32.0,140.0,49.31,35.41
2017,6,17,18,45,264.5,51.5,3.6,31.5,98.0,38.58,26.13
2017,6,17,19,0,179.0,37.0,3.5,31.0,56.0,27.78,16.4
2017,6,17,19,15,89.5,18.5,3.6,30.5,28.0,14.02,0.0
2017,6,17,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,45,56.0,16.0,4.05,23.5,21.0,54.99,0.0
2017,6,18,6,0,112.0,32.0,4.2,24.0,42.0,163.79,115.97
2017,6,18,6,15,205.0,49.5,4.35,24.5,82.5,282.94,223.94
2017,6,18,6,30,298.0,67.0,4.5,25.0,123.0,389.59,313.56
2017,6,18,6,45,383.5,76.5,4.7,25.5,172.5,483.24,389.55
2017,6,18,7,0,469.0,86.0,4.9,26.0,222.0,581.23,465.31
2017,6,18,7,15,519.0,94.0,4.95,26.5,274.5,656.45,520.48
2017,6,18,7,30,569.0,102.0,5.0,27.0,327.0,724.1,568.0
2017,6,18,7,45,458.0,143.0,5.1,27.5,341.0,661.17,518.69
2017,6,18,8,0,347.0,184.0,5.2,28.0,355.0,576.46,451.06
2017,6,18,8,15,533.0,151.0,5.2,28.5,447.5,748.9,577.85
2017,6,18,8,30,719.0,118.0,5.2,29.0,540.0,910.89,687.97
2017,6,18,8,45,745.0,119.5,5.2,29.5,590.0,929.68,696.33
2017,6,18,9,0,771.0,121.0,5.2,30.0,640.0,952.97,708.58
2017,6,18,9,15,786.0,124.0,5.15,30.5,685.0,963.28,711.69
2017,6,18,9,30,801.0,127.0,5.1,31.0,730.0,970.01,712.59
2017,6,18,9,45,814.5,128.5,5.05,31.5,770.5,969.92,709.1
2017,6,18,10,0,828.0,130.0,5.0,32.0,811.0,966.1,703.38
2017,6,18,10,15,836.5,132.0,4.9,32.5,844.5,939.84,682.68
2017,6,18,10,30,845.0,134.0,4.8,33.0,878.0,924.67,669.7
2017,6,18,10,45,851.5,135.0,4.75,33.5,905.5,903.24,653.05
2017,6,18,11,0,858.0,136.0,4.7,34.0,933.0,878.42,634.45
2017,6,18,11,15,862.0,137.5,4.65,34.5,953.0,848.57,612.74
2017,6,18,11,30,866.0,139.0,4.6,35.0,973.0,815.59,589.08
2017,6,18,11,45,872.0,137.0,4.55,35.5,986.5,778.53,562.4
2017,6,18,12,0,878.0,135.0,4.5,36.0,1000.0,738.72,532.6
2017,6,18,12,15,878.5,135.0,4.5,36.0,1004.5,694.1,500.23
2017,6,18,12,30,879.0,135.0,4.5,36.0,1009.0,647.86,466.03
2017,6,18,12,45,654.5,289.5,4.5,36.5,939.0,583.76,415.97
2017,6,18,13,0,430.0,444.0,4.5,37.0,869.0,527.16,372.62
2017,6,18,13,15,438.5,436.0,4.55,37.0,865.0,490.43,345.05
2017,6,18,13,30,447.0,428.0,4.6,37.0,861.0,453.25,316.42
2017,6,18,13,45,491.0,399.5,4.65,37.0,867.0,417.11,287.2
2017,6,18,14,0,535.0,371.0,4.7,37.0,873.0,376.96,254.22
2017,6,18,14,15,499.0,367.0,4.75,37.0,824.5,326.01,215.96
2017,6,18,14,30,463.0,363.0,4.8,37.0,776.0,279.51,182.46
2017,6,18,14,45,487.0,338.0,4.85,37.0,758.5,234.97,151.08
2017,6,18,15,0,511.0,313.0,4.9,37.0,741.0,188.62,125.22
2017,6,18,15,15,462.5,310.5,4.9,36.5,683.5,167.84,126.5
2017,6,18,15,30,414.0,308.0,4.9,36.0,626.0,169.09,128.04
2017,6,18,15,45,485.0,262.0,4.95,36.0,613.5,152.22,115.19
2017,6,18,16,0,556.0,216.0,5.0,36.0,601.0,133.41,100.76
2017,6,18,16,15,537.0,203.0,4.95,35.5,552.5,128.12,97.1
2017,6,18,16,30,518.0,190.0,4.9,35.0,504.0,122.41,93.08
2017,6,18,16,45,530.5,167.0,4.9,34.5,464.0,111.31,84.71
2017,6,18,17,0,543.0,144.0,4.9,34.0,424.0,99.36,75.56
2017,6,18,17,15,452.5,144.5,4.85,33.5,360.0,98.82,75.58
2017,6,18,17,30,362.0,145.0,4.8,33.0,296.0,98.57,75.81
2017,6,18,17,45,333.0,128.0,4.75,33.0,251.5,90.51,69.43
2017,6,18,18,0,304.0,111.0,4.7,33.0,207.0,79.36,60.37
2017,6,18,18,15,266.5,93.0,4.45,32.0,165.0,67.19,50.49
2017,6,18,18,30,229.0,75.0,4.2,31.0,123.0,54.74,40.09
2017,6,18,18,45,168.5,56.5,4.0,30.5,86.5,41.56,28.72
2017,6,18,19,0,108.0,38.0,3.8,30.0,50.0,28.24,16.88
2017,6,18,19,15,54.0,19.0,3.75,29.5,25.0,14.44,0.0
2017,6,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,52.5,16.0,2.55,24.5,20.5,52.31,0.0
2017,6,19,6,0,105.0,32.0,2.7,25.0,41.0,158.33,110.83
2017,6,19,6,15,195.5,50.0,2.8,25.0,81.5,275.85,216.93
2017,6,19,6,30,286.0,68.0,2.9,25.0,122.0,380.58,304.59
2017,6,19,6,45,373.0,78.0,3.0,25.5,172.0,475.89,381.0
2017,6,19,7,0,460.0,88.0,3.1,26.0,222.0,575.61,456.63
2017,6,19,7,15,355.0,119.0,3.1,26.5,235.5,523.9,414.93
2017,6,19,7,30,250.0,150.0,3.1,27.0,249.0,441.23,348.58
2017,6,19,7,45,343.0,157.5,3.15,27.5,314.0,540.29,423.44
2017,6,19,8,0,436.0,165.0,3.2,28.0,379.0,667.79,514.51
2017,6,19,8,15,228.5,188.5,3.0,28.5,301.5,459.3,354.43
2017,6,19,8,30,21.0,212.0,2.8,29.0,224.0,203.49,154.13
2017,6,19,8,45,68.0,259.5,2.6,29.5,304.5,320.27,243.55
2017,6,19,9,0,115.0,307.0,2.4,30.0,385.0,439.3,329.78
2017,6,19,9,15,112.5,329.5,2.15,30.5,410.0,429.08,319.66
2017,6,19,9,30,110.0,352.0,1.9,31.0,435.0,442.43,326.82
2017,6,19,9,45,60.5,290.5,1.7,31.5,337.0,322.41,238.02
2017,6,19,10,0,11.0,229.0,1.5,32.0,239.0,195.69,143.11
2017,6,19,10,15,31.0,309.5,1.4,32.5,337.5,302.11,220.9
2017,6,19,10,30,51.0,390.0,1.3,33.0,436.0,391.22,282.64
2017,6,19,10,45,54.5,407.5,1.2,33.5,457.5,403.15,289.09
2017,6,19,11,0,58.0,425.0,1.1,34.0,479.0,414.02,295.14
2017,6,19,11,15,50.5,423.5,0.9,34.0,471.5,397.96,282.73
2017,6,19,11,30,43.0,422.0,0.7,34.0,464.0,382.43,270.87
2017,6,19,11,45,53.0,443.0,0.55,34.5,495.5,399.04,280.85
2017,6,19,12,0,63.0,464.0,0.4,35.0,527.0,413.45,288.78
2017,6,19,12,15,41.5,405.5,0.65,35.0,447.0,343.8,242.37
2017,6,19,12,30,20.0,347.0,0.9,35.0,367.0,278.42,197.81
2017,6,19,12,45,20.5,349.5,1.2,35.0,370.0,277.23,197.72
2017,6,19,13,0,21.0,352.0,1.5,35.0,373.0,275.85,197.08
2017,6,19,13,15,20.0,341.5,1.6,35.0,361.5,264.38,189.0
2017,6,19,13,30,19.0,331.0,1.7,35.0,350.0,253.26,181.16
2017,6,19,13,45,51.5,392.0,1.85,35.0,441.0,289.5,206.41
2017,6,19,14,0,84.0,453.0,2.0,35.0,532.0,325.7,230.82
2017,6,19,14,15,146.0,448.0,2.05,35.0,580.5,310.68,217.53
2017,6,19,14,30,208.0,443.0,2.1,35.0,629.0,301.9,208.62
2017,6,19,14,45,263.0,413.0,2.15,35.0,639.0,256.74,175.21
2017,6,19,15,0,318.0,383.0,2.2,35.0,649.0,222.81,154.31
2017,6,19,15,15,293.0,369.0,2.25,34.5,605.5,202.25,153.44
2017,6,19,15,30,268.0,355.0,2.3,34.0,562.0,197.95,150.86
2017,6,19,15,45,498.5,245.0,2.35,34.0,601.0,143.99,109.24
2017,6,19,16,0,729.0,135.0,2.4,34.0,640.0,91.0,67.69
2017,6,19,16,15,670.0,147.0,2.4,33.5,585.0,98.29,73.95
2017,6,19,16,30,611.0,159.0,2.4,33.0,530.0,106.57,80.99
2017,6,19,16,45,539.0,163.5,2.45,33.0,469.0,109.48,83.62
2017,6,19,17,0,467.0,168.0,2.5,33.0,408.0,111.85,85.84
2017,6,19,17,15,524.5,134.5,2.45,32.5,376.0,94.16,71.97
2017,6,19,17,30,582.0,101.0,2.4,32.0,344.0,75.84,57.36
2017,6,19,17,45,542.0,92.0,2.4,32.0,293.0,70.16,52.87
2017,6,19,18,0,502.0,83.0,2.4,32.0,242.0,64.27,48.1
2017,6,19,18,15,439.5,73.5,2.15,31.5,193.0,57.57,42.59
2017,6,19,18,30,377.0,64.0,1.9,31.0,144.0,48.19,34.65
2017,6,19,18,45,291.0,50.5,1.7,30.5,101.5,38.06,25.86
2017,6,19,19,0,205.0,37.0,1.5,30.0,59.0,27.91,16.67
2017,6,19,19,15,102.5,18.5,1.55,29.5,29.5,14.06,0.0
2017,6,19,19,30,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.65,28.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,5,45,87.5,14.5,2.3,23.5,21.5,77.56,0.0
2017,6,20,6,0,175.0,29.0,2.5,24.0,43.0,226.57,160.32
2017,6,20,6,15,275.5,42.0,2.65,24.5,84.0,328.63,259.48
2017,6,20,6,30,376.0,55.0,2.8,25.0,125.0,444.13,354.0
2017,6,20,6,45,448.0,64.0,3.0,26.0,174.5,531.18,421.96
2017,6,20,7,0,520.0,73.0,3.2,27.0,224.0,620.36,488.08
2017,6,20,7,15,568.0,79.5,3.2,27.5,276.0,685.05,533.51
2017,6,20,7,30,616.0,86.0,3.2,28.0,328.0,749.46,576.86
2017,6,20,7,45,651.0,91.5,3.25,29.0,381.0,798.92,607.19
2017,6,20,8,0,686.0,97.0,3.3,30.0,434.0,846.74,635.44
2017,6,20,8,15,488.0,170.0,3.4,30.5,424.0,726.29,548.43
2017,6,20,8,30,290.0,243.0,3.5,31.0,414.0,582.88,440.05
2017,6,20,8,45,290.5,267.5,3.6,31.5,451.0,605.68,454.41
2017,6,20,9,0,291.0,292.0,3.7,32.0,488.0,626.38,466.34
2017,6,20,9,15,156.0,281.5,3.75,32.0,387.5,444.81,332.91
2017,6,20,9,30,21.0,271.0,3.8,32.0,287.0,247.23,183.39
2017,6,20,9,45,188.0,317.5,3.9,32.5,471.5,498.72,371.3
2017,6,20,10,0,355.0,364.0,4.0,33.0,656.0,720.8,526.18
2017,6,20,10,15,316.5,392.5,4.0,33.5,660.5,696.22,504.81
2017,6,20,10,30,278.0,421.0,4.0,34.0,665.0,670.5,484.21
2017,6,20,10,45,253.0,441.5,4.05,34.5,669.5,648.78,467.05
2017,6,20,11,0,228.0,462.0,4.1,35.0,674.0,611.26,439.44
2017,6,20,11,15,557.5,292.0,4.1,35.0,825.0,748.67,539.64
2017,6,20,11,30,887.0,122.0,4.1,35.0,976.0,820.06,590.79
2017,6,20,11,45,885.0,126.0,4.15,35.5,987.5,781.33,563.23
2017,6,20,12,0,883.0,130.0,4.2,36.0,999.0,740.02,532.72
2017,6,20,12,15,884.0,130.0,4.2,36.0,1004.0,695.75,500.7
2017,6,20,12,30,885.0,130.0,4.2,36.0,1009.0,649.77,466.79
2017,6,20,12,45,582.0,309.5,4.2,36.5,887.0,556.19,396.38
2017,6,20,13,0,279.0,489.0,4.2,37.0,765.0,485.5,343.59
2017,6,20,13,15,210.0,491.0,4.25,37.0,697.5,436.75,308.91
2017,6,20,13,30,141.0,493.0,4.3,37.0,630.0,387.27,274.08
2017,6,20,13,45,507.0,309.0,4.35,37.5,787.0,373.42,255.97
2017,6,20,14,0,873.0,125.0,4.4,38.0,944.0,342.92,220.03
2017,6,20,14,15,592.5,272.0,4.45,37.5,821.5,292.84,188.59
2017,6,20,14,30,312.0,419.0,4.5,37.0,699.0,293.66,198.52
2017,6,20,14,45,344.5,390.0,4.55,37.0,687.5,256.89,172.0
2017,6,20,15,0,377.0,361.0,4.6,37.0,676.0,217.5,148.65
2017,6,20,15,15,599.5,238.0,4.6,37.0,712.0,133.3,99.38
2017,6,20,15,30,822.0,115.0,4.6,37.0,748.0,96.86,71.18
2017,6,20,15,45,551.5,211.0,4.65,37.0,625.0,125.63,93.97
2017,6,20,16,0,281.0,307.0,4.7,37.0,502.0,180.62,137.11
2017,6,20,16,15,519.5,205.5,4.65,36.5,533.5,128.92,97.23
2017,6,20,16,30,758.0,104.0,4.6,36.0,565.0,83.21,61.44
2017,6,20,16,45,442.0,162.5,4.55,35.5,426.0,106.56,80.55
2017,6,20,17,0,126.0,221.0,4.5,35.0,287.0,143.41,110.52
2017,6,20,17,15,388.5,153.5,4.4,34.5,322.5,102.95,78.53
2017,6,20,17,30,651.0,86.0,4.3,34.0,358.0,66.66,49.38
2017,6,20,17,45,608.5,79.5,4.2,34.0,305.5,62.22,45.91
2017,6,20,18,0,566.0,73.0,4.1,34.0,253.0,57.7,42.27
2017,6,20,18,15,505.0,65.0,3.8,33.0,202.5,51.76,37.51
2017,6,20,18,30,444.0,57.0,3.5,32.0,152.0,45.79,32.51
2017,6,20,18,45,352.0,46.0,3.2,31.5,107.5,37.14,24.98
2017,6,20,19,0,260.0,35.0,2.9,31.0,63.0,26.75,15.67
2017,6,20,19,15,130.0,17.5,2.9,30.5,31.5,13.4,0.0
2017,6,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,21,5,45,102.5,14.0,2.4,22.5,22.5,88.45,0.0
2017,6,21,6,0,205.0,28.0,2.8,23.0,45.0,247.87,175.8
2017,6,21,6,15,308.5,40.5,2.9,23.5,87.0,358.23,283.51
2017,6,21,6,30,412.0,53.0,3.0,24.0,129.0,473.0,377.72
2017,6,21,6,45,485.5,61.0,3.1,25.0,180.0,560.99,446.22
2017,6,21,7,0,559.0,69.0,3.2,26.0,231.0,651.14,512.58
2017,6,21,7,15,606.0,75.5,3.3,26.5,284.0,715.66,558.06
2017,6,21,7,30,653.0,82.0,3.4,27.0,337.0,779.86,601.53
2017,6,21,7,45,690.0,85.5,3.5,28.0,391.5,829.19,631.85
2017,6,21,8,0,727.0,89.0,3.6,29.0,446.0,871.09,656.16
2017,6,21,8,15,751.5,93.0,3.65,29.5,498.5,905.23,675.71
2017,6,21,8,30,776.0,97.0,3.7,30.0,551.0,936.55,693.13
2017,6,21,8,45,797.0,99.5,3.75,30.5,601.5,959.37,704.75
2017,6,21,9,0,818.0,102.0,3.8,31.0,652.0,978.88,714.23
2017,6,21,9,15,832.0,104.5,3.85,31.5,697.5,974.19,707.96
2017,6,21,9,30,846.0,107.0,3.9,32.0,743.0,979.52,708.62
2017,6,21,9,45,858.0,108.5,4.0,32.5,784.0,978.14,705.29
2017,6,21,10,0,870.0,110.0,4.1,33.0,825.0,973.09,699.78
2017,6,21,10,15,878.0,112.0,4.2,33.5,859.5,960.96,689.86
2017,6,21,10,30,886.0,114.0,4.3,34.0,894.0,945.17,677.76
2017,6,21,10,45,893.0,114.5,4.4,34.5,922.5,923.41,661.91
2017,6,21,11,0,900.0,115.0,4.5,35.0,951.0,898.16,643.91
2017,6,21,11,15,904.5,116.0,4.55,35.0,972.0,867.79,623.71
2017,6,21,11,30,909.0,117.0,4.6,35.0,993.0,834.18,601.37
2017,6,21,11,45,911.0,118.5,4.7,35.5,1006.0,795.94,574.84
2017,6,21,12,0,913.0,120.0,4.8,36.0,1019.0,754.92,544.89
2017,6,21,12,15,914.0,120.0,4.85,36.0,1024.5,709.69,512.25
2017,6,21,12,30,915.0,120.0,4.9,36.0,1030.0,662.64,477.57
2017,6,21,12,45,916.5,118.5,4.95,36.5,1027.5,613.64,439.67
2017,6,21,13,0,918.0,117.0,5.0,37.0,1025.0,563.53,400.08
2017,6,21,13,15,916.0,116.5,5.0,37.0,1014.0,511.16,358.6
2017,6,21,13,30,914.0,116.0,5.0,37.0,1003.0,457.92,315.38
2017,6,21,13,45,911.5,114.5,5.05,37.0,985.0,403.18,270.2
2017,6,21,14,0,909.0,113.0,5.1,37.0,967.0,347.93,224.06
2017,6,21,14,15,904.0,112.0,5.1,37.0,941.0,292.02,177.89
2017,6,21,14,30,899.0,111.0,5.1,37.0,915.0,236.27,134.13
2017,6,21,14,45,890.0,110.5,5.1,37.0,882.0,180.63,96.23
2017,6,21,15,0,881.0,110.0,5.1,37.0,849.0,126.01,70.47
2017,6,21,15,15,871.5,108.5,5.05,36.5,810.0,94.35,69.23
2017,6,21,15,30,862.0,107.0,5.0,36.0,771.0,94.01,69.28
2017,6,21,15,45,850.0,104.0,5.0,36.0,727.0,92.59,68.34
2017,6,21,16,0,838.0,101.0,5.0,36.0,683.0,90.96,67.23
2017,6,21,16,15,628.5,163.5,5.0,35.5,582.0,106.91,80.29
2017,6,21,16,30,419.0,226.0,5.0,35.0,481.0,139.71,106.85
2017,6,21,16,45,562.0,162.0,5.0,35.0,471.5,109.13,82.76
2017,6,21,17,0,705.0,98.0,5.0,35.0,462.0,73.9,54.65
2017,6,21,17,15,605.0,108.0,4.9,34.0,396.0,79.58,59.76
2017,6,21,17,30,505.0,118.0,4.8,33.0,330.0,84.31,64.13
2017,6,21,17,45,471.0,106.5,4.75,32.5,282.0,76.99,58.43
2017,6,21,18,0,437.0,95.0,4.7,32.0,234.0,69.41,52.39
2017,6,21,18,15,395.0,80.5,4.45,31.5,187.5,59.51,44.23
2017,6,21,18,30,353.0,66.0,4.2,31.0,141.0,49.34,35.62
2017,6,21,18,45,285.5,51.0,3.95,30.5,100.5,38.38,26.13
2017,6,21,19,0,218.0,36.0,3.7,30.0,60.0,27.26,16.19
2017,6,21,19,15,109.0,18.0,3.6,29.5,30.0,13.71,0.02
2017,6,21,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,22,5,45,26.5,13.5,3.0,22.5,15.5,30.63,0.0
2017,6,22,6,0,53.0,27.0,3.1,23.0,31.0,87.65,58.73
2017,6,22,6,15,91.5,46.5,3.0,23.5,60.5,146.67,114.65
2017,6,22,6,30,130.0,66.0,2.9,24.0,90.0,222.25,178.24
2017,6,22,6,45,154.0,87.0,2.85,25.0,124.5,271.39,218.53
2017,6,22,7,0,178.0,108.0,2.8,26.0,159.0,320.43,257.08
2017,6,22,7,15,172.5,132.5,2.8,26.5,190.5,325.23,259.8
2017,6,22,7,30,167.0,157.0,2.8,27.0,222.0,348.3,275.94
2017,6,22,7,45,190.5,180.5,2.8,28.0,265.5,397.02,311.26
2017,6,22,8,0,214.0,204.0,2.8,29.0,309.0,445.12,344.91
2017,6,22,8,15,496.5,146.5,2.75,29.5,426.5,706.42,537.01
2017,6,22,8,30,779.0,89.0,2.7,30.0,544.0,929.6,683.45
2017,6,22,8,45,796.5,92.5,2.65,30.5,593.0,950.25,690.97
2017,6,22,9,0,814.0,96.0,2.6,31.0,642.0,954.4,689.62
2017,6,22,9,15,828.0,98.5,2.6,31.5,687.5,963.52,692.19
2017,6,22,9,30,842.0,101.0,2.6,32.0,733.0,969.14,692.6
2017,6,22,9,45,569.5,240.0,2.6,32.5,678.0,850.99,611.79
2017,6,22,10,0,297.0,379.0,2.6,33.0,623.0,679.97,489.65
2017,6,22,10,15,590.0,242.5,2.6,33.5,753.0,838.46,601.13
2017,6,22,10,30,883.0,106.0,2.6,34.0,883.0,935.06,661.52
2017,6,22,10,45,891.5,105.5,2.6,34.5,911.5,914.11,645.2
2017,6,22,11,0,900.0,105.0,2.6,35.0,940.0,889.67,627.81
2017,6,22,11,15,657.0,261.5,2.6,35.0,878.5,807.95,571.84
2017,6,22,11,30,414.0,418.0,2.6,35.0,817.0,705.91,499.0
2017,6,22,11,45,408.0,426.5,2.6,35.5,824.5,672.28,475.43
2017,6,22,12,0,402.0,435.0,2.6,36.0,832.0,644.84,455.25
2017,6,22,12,15,413.5,442.0,2.5,36.5,852.0,626.66,440.83
2017,6,22,12,30,425.0,449.0,2.4,37.0,872.0,605.88,424.43
2017,6,22,12,45,399.5,447.5,2.35,37.5,844.0,556.01,388.6
2017,6,22,13,0,374.0,446.0,2.3,38.0,816.0,508.78,354.45
2017,6,22,13,15,423.0,435.5,2.15,38.0,849.5,484.97,335.89
2017,6,22,13,30,472.0,425.0,2.0,38.0,883.0,464.12,318.16
2017,6,22,13,45,675.5,274.5,1.95,38.0,916.0,407.5,272.62
2017,6,22,14,0,879.0,124.0,1.9,38.0,949.0,345.68,219.62
2017,6,22,14,15,873.5,122.5,1.75,38.0,923.5,290.98,175.49
2017,6,22,14,30,868.0,121.0,1.6,38.0,898.0,236.52,133.61
2017,6,22,14,45,861.0,119.0,1.45,38.5,866.0,182.04,96.8
2017,6,22,15,0,854.0,117.0,1.3,39.0,834.0,128.38,71.42
2017,6,22,15,15,844.0,115.0,1.15,38.5,795.0,96.66,70.11
2017,6,22,15,30,834.0,113.0,1.0,38.0,756.0,96.2,70.1
2017,6,22,15,45,821.0,110.0,0.9,38.0,712.5,94.92,69.25
2017,6,22,16,0,808.0,107.0,0.8,38.0,669.0,84.12,61.0
2017,6,22,16,15,790.5,104.0,0.65,37.5,620.5,82.93,60.38
2017,6,22,16,30,773.0,101.0,0.5,37.0,572.0,81.62,59.66
2017,6,22,16,45,750.0,97.0,0.4,37.0,520.5,79.4,58.1
2017,6,22,17,0,727.0,93.0,0.3,37.0,469.0,77.05,56.44
2017,6,22,17,15,696.0,88.5,0.4,36.5,416.0,68.39,49.89
2017,6,22,17,30,665.0,84.0,0.5,36.0,363.0,65.52,47.91
2017,6,22,17,45,621.5,78.0,0.65,36.0,309.5,61.34,44.69
2017,6,22,18,0,578.0,72.0,0.8,36.0,256.0,57.1,41.34
2017,6,22,18,15,517.0,64.0,0.8,35.0,205.0,51.12,36.61
2017,6,22,18,30,456.0,56.0,0.8,34.0,154.0,45.09,31.63
2017,6,22,18,45,362.0,45.5,0.85,33.0,109.5,36.78,24.53
2017,6,22,19,0,268.0,35.0,0.9,32.0,65.0,28.47,17.02
2017,6,22,19,15,134.0,17.5,1.0,31.5,32.5,13.41,0.09
