Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,19,30,0.0,0.0,1.1,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,5,45,32.0,15.5,3.2,24.5,18.0,36.33,0.0
2017,6,23,6,0,64.0,31.0,3.5,25.0,36.0,107.1,71.73
2017,6,23,6,15,144.5,51.0,3.7,25.5,74.0,217.45,170.32
2017,6,23,6,30,225.0,71.0,3.9,26.0,112.0,313.81,251.38
2017,6,23,6,45,316.0,82.0,4.1,26.5,161.0,430.19,345.46
2017,6,23,7,0,407.0,93.0,4.3,27.0,210.0,533.2,425.62
2017,6,23,7,15,458.5,102.5,4.3,27.5,261.0,600.21,474.65
2017,6,23,7,30,510.0,112.0,4.3,28.0,312.0,668.0,522.41
2017,6,23,7,45,560.5,116.0,4.35,29.0,365.5,739.59,570.23
2017,6,23,8,0,611.0,120.0,4.4,30.0,419.0,800.39,608.71
2017,6,23,8,15,639.5,125.5,4.4,30.5,470.0,838.93,631.78
2017,6,23,8,30,668.0,131.0,4.4,31.0,521.0,874.99,652.85
2017,6,23,8,45,694.0,133.5,4.45,32.0,570.0,902.13,666.48
2017,6,23,9,0,720.0,136.0,4.5,33.0,619.0,926.22,677.95
2017,6,23,9,15,736.0,140.0,4.4,33.5,663.5,930.73,677.1
2017,6,23,9,30,752.0,144.0,4.3,34.0,708.0,940.03,679.67
2017,6,23,9,45,765.5,146.5,4.25,35.0,748.0,941.66,676.14
2017,6,23,10,0,779.0,149.0,4.2,36.0,788.0,939.63,670.46
2017,6,23,10,15,788.5,151.0,4.05,36.5,821.5,929.55,660.66
2017,6,23,10,30,798.0,153.0,3.9,37.0,855.0,915.88,648.8
2017,6,23,10,45,805.5,154.5,3.75,37.5,882.5,896.32,633.35
2017,6,23,11,0,813.0,156.0,3.6,38.0,910.0,873.29,615.9
2017,6,23,11,15,818.0,157.0,3.5,38.0,930.0,844.28,596.3
2017,6,23,11,30,823.0,158.0,3.4,38.0,950.0,812.12,574.71
2017,6,23,11,45,806.5,172.5,3.3,38.5,957.0,771.49,544.84
2017,6,23,12,0,790.0,187.0,3.2,39.0,964.0,728.61,513.38
2017,6,23,12,15,791.0,187.0,3.15,39.0,969.0,685.37,482.93
2017,6,23,12,30,792.0,187.0,3.1,39.0,974.0,640.48,450.75
2017,6,23,12,45,790.0,188.0,3.05,39.5,971.0,593.52,415.52
2017,6,23,13,0,788.0,189.0,3.0,40.0,968.0,546.1,379.26
2017,6,23,13,15,785.0,188.0,3.0,40.0,957.0,496.48,341.58
2017,6,23,13,30,782.0,187.0,3.0,40.0,946.0,446.53,302.67
2017,6,23,13,45,774.5,187.5,3.0,40.0,927.0,395.58,262.28
2017,6,23,14,0,767.0,188.0,3.0,40.0,908.0,345.0,221.68
2017,6,23,14,15,760.0,185.5,3.05,40.0,882.5,293.38,180.68
2017,6,23,14,30,753.0,183.0,3.1,40.0,857.0,242.48,141.96
2017,6,23,14,45,726.0,190.5,3.2,40.0,821.0,187.3,105.33
2017,6,23,15,0,699.0,198.0,3.3,40.0,785.0,141.81,84.26
2017,6,23,15,15,686.0,194.0,3.35,39.5,747.5,112.97,82.61
2017,6,23,15,30,673.0,190.0,3.4,39.0,710.0,113.89,83.73
2017,6,23,15,45,649.5,188.5,3.45,39.0,666.0,115.73,85.36
2017,6,23,16,0,626.0,187.0,3.5,39.0,622.0,117.59,87.05
2017,6,23,16,15,604.0,180.5,3.55,38.5,575.5,116.46,86.62
2017,6,23,16,30,582.0,174.0,3.6,38.0,529.0,115.14,86.06
2017,6,23,16,45,547.5,168.5,3.65,38.0,479.0,112.48,84.27
2017,6,23,17,0,513.0,163.0,3.7,38.0,429.0,109.84,82.5
2017,6,23,17,15,477.0,152.5,3.75,37.5,378.5,104.06,78.39
2017,6,23,17,30,441.0,142.0,3.8,37.0,328.0,98.04,74.03
2017,6,23,17,45,393.0,130.0,3.85,37.0,277.5,90.67,68.32
2017,6,23,18,0,345.0,118.0,3.9,37.0,227.0,83.09,62.32
2017,6,23,18,15,287.0,101.0,3.8,36.0,180.5,72.4,53.86
2017,6,23,18,30,229.0,84.0,3.7,35.0,134.0,60.44,44.05
2017,6,23,18,45,161.5,63.0,3.65,34.5,93.0,45.75,31.62
2017,6,23,19,0,94.0,42.0,3.6,34.0,52.0,30.87,18.73
2017,6,23,19,15,47.0,21.0,3.65,33.5,26.0,16.01,1.38
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,9.0,1.55,24.5,9.0,7.08,0.0
2017,6,24,6,0,0.0,18.0,1.6,25.0,18.0,13.72,4.0
2017,6,24,6,15,0.5,39.0,1.6,25.0,39.5,34.89,22.29
2017,6,24,6,30,1.0,60.0,1.6,25.0,61.0,56.57,40.5
2017,6,24,6,45,17.5,82.0,1.6,25.5,87.5,92.4,70.61
2017,6,24,7,0,34.0,104.0,1.6,26.0,114.0,142.74,111.79
2017,6,24,7,15,83.5,130.5,1.8,26.5,161.5,218.29,173.19
2017,6,24,7,30,133.0,157.0,2.0,27.0,209.0,315.58,249.17
2017,6,24,7,45,66.5,138.0,2.2,28.0,164.0,198.9,155.23
2017,6,24,8,0,0.0,119.0,2.4,29.0,119.0,96.24,71.16
2017,6,24,8,15,0.0,109.0,2.6,29.5,109.0,85.95,62.77
2017,6,24,8,30,0.0,99.0,2.8,30.0,99.0,76.82,55.25
2017,6,24,8,45,1.0,133.0,3.05,30.5,134.0,106.8,78.36
2017,6,24,9,0,2.0,167.0,3.3,31.0,169.0,137.06,101.28
2017,6,24,9,15,15.5,228.0,3.1,31.0,240.0,204.61,152.85
2017,6,24,9,30,29.0,289.0,2.9,31.0,311.0,295.13,220.07
2017,6,24,9,45,30.5,308.0,2.75,31.5,332.5,310.67,230.09
2017,6,24,10,0,32.0,327.0,2.6,32.0,354.0,325.58,239.76
2017,6,24,10,15,35.5,348.0,2.35,32.0,379.0,343.63,252.02
2017,6,24,10,30,39.0,369.0,2.1,32.0,404.0,360.72,263.43
2017,6,24,10,45,28.0,337.0,1.85,32.5,362.5,315.22,229.35
2017,6,24,11,0,17.0,305.0,1.6,33.0,321.0,258.86,187.72
2017,6,24,11,15,49.0,385.5,1.55,33.0,432.5,364.29,263.42
2017,6,24,11,30,81.0,466.0,1.5,33.0,544.0,450.71,322.82
2017,6,24,11,45,66.0,456.5,1.45,33.5,520.5,420.67,300.21
2017,6,24,12,0,51.0,447.0,1.4,34.0,497.0,392.14,279.4
2017,6,24,12,15,36.0,401.5,1.6,33.5,437.5,337.62,242.21
2017,6,24,12,30,21.0,356.0,1.8,33.0,378.0,286.05,206.36
2017,6,24,12,45,18.5,330.0,2.0,33.0,349.5,261.91,189.33
2017,6,24,13,0,16.0,304.0,2.2,33.0,321.0,238.58,172.61
2017,6,24,13,15,31.5,368.5,2.35,32.5,400.0,281.71,204.2
2017,6,24,13,30,47.0,433.0,2.5,32.0,479.0,322.7,233.69
2017,6,24,13,45,118.0,453.0,2.7,31.5,565.0,339.52,244.59
2017,6,24,14,0,189.0,473.0,2.9,31.0,651.0,355.74,254.04
2017,6,24,14,15,163.5,458.5,2.95,30.5,609.5,321.46,229.59
2017,6,24,14,30,138.0,444.0,3.0,30.0,568.0,290.67,208.33
2017,6,24,14,45,90.5,400.0,3.1,29.5,480.0,263.24,191.19
2017,6,24,15,0,43.0,356.0,3.2,29.0,392.0,226.49,167.16
2017,6,24,15,15,51.5,348.0,3.2,28.5,389.5,217.45,169.58
2017,6,24,15,30,60.0,340.0,3.2,28.0,387.0,213.46,167.14
2017,6,24,15,45,154.5,327.0,3.25,28.0,437.0,197.0,154.51
2017,6,24,16,0,249.0,314.0,3.3,28.0,487.0,182.88,143.7
2017,6,24,16,15,214.5,293.5,3.3,27.5,435.0,183.16,144.66
2017,6,24,16,30,180.0,273.0,3.3,27.0,383.0,171.98,136.37
2017,6,24,16,45,137.5,246.5,3.35,27.0,326.0,157.35,124.97
2017,6,24,17,0,95.0,220.0,3.4,27.0,269.0,147.32,117.23
2017,6,24,17,15,103.5,196.0,3.45,26.5,244.0,133.03,106.13
2017,6,24,17,30,112.0,172.0,3.5,26.0,219.0,115.41,92.06
2017,6,24,17,45,100.0,148.5,3.55,26.0,186.0,101.13,80.38
2017,6,24,18,0,88.0,125.0,3.6,26.0,153.0,86.45,68.16
2017,6,24,18,15,203.5,98.5,3.65,25.5,147.0,69.92,54.25
2017,6,24,18,30,319.0,72.0,3.7,25.0,141.0,53.12,39.81
2017,6,24,18,45,234.5,56.5,3.8,25.0,99.0,41.85,29.76
2017,6,24,19,0,150.0,41.0,3.9,25.0,57.0,30.5,19.31
2017,6,24,19,15,75.0,20.5,3.9,25.0,28.5,15.58,1.67
2017,6,24,19,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,45,52.0,14.5,4.35,21.5,18.5,50.58,0.0
2017,6,25,6,0,104.0,29.0,4.4,22.0,37.0,149.17,101.76
2017,6,25,6,15,193.5,45.5,4.45,22.0,75.5,267.04,212.76
2017,6,25,6,30,283.0,62.0,4.5,22.0,114.0,368.86,300.34
2017,6,25,6,45,370.0,71.0,4.55,22.5,162.5,462.52,377.42
2017,6,25,7,0,457.0,80.0,4.6,23.0,211.0,560.82,454.32
2017,6,25,7,15,228.5,99.0,4.6,23.0,164.5,351.86,287.55
2017,6,25,7,30,0.0,118.0,4.6,23.0,118.0,100.68,77.14
2017,6,25,7,45,56.0,161.5,4.65,23.5,189.5,217.75,173.71
2017,6,25,8,0,112.0,205.0,4.7,24.0,261.0,344.68,274.1
2017,6,25,8,15,96.5,227.0,4.65,24.0,279.0,326.03,257.68
2017,6,25,8,30,81.0,249.0,4.6,24.0,297.0,329.26,258.49
2017,6,25,8,45,79.5,272.0,4.6,24.5,322.0,347.15,270.59
2017,6,25,9,0,78.0,295.0,4.6,25.0,347.0,364.29,281.97
2017,6,25,9,15,171.0,318.5,4.55,25.0,443.5,501.26,386.36
2017,6,25,9,30,264.0,342.0,4.5,25.0,540.0,635.08,484.21
2017,6,25,9,45,531.0,236.5,4.45,25.5,662.5,802.44,607.39
2017,6,25,10,0,798.0,131.0,4.4,26.0,785.0,940.07,700.41
2017,6,25,10,15,482.0,283.0,4.3,26.0,683.0,769.03,576.05
2017,6,25,10,30,166.0,435.0,4.2,26.0,581.0,561.76,420.33
2017,6,25,10,45,202.0,446.5,4.15,26.5,630.0,591.41,441.53
2017,6,25,11,0,238.0,458.0,4.1,27.0,679.0,617.69,458.95
2017,6,25,11,15,127.0,380.5,4.0,27.5,499.0,439.69,328.29
2017,6,25,11,30,16.0,303.0,3.9,28.0,319.0,252.12,187.39
2017,6,25,11,45,16.5,307.5,3.8,28.5,324.5,253.92,188.55
2017,6,25,12,0,17.0,312.0,3.7,29.0,330.0,255.49,189.15
2017,6,25,12,15,161.5,399.5,3.6,29.0,560.5,425.02,314.95
2017,6,25,12,30,306.0,487.0,3.5,29.0,791.0,559.29,409.4
2017,6,25,12,45,332.5,469.0,3.45,29.5,799.0,533.1,388.44
2017,6,25,13,0,359.0,451.0,3.4,30.0,807.0,505.42,366.67
2017,6,25,13,15,213.0,454.5,3.35,30.0,665.5,417.26,303.01
2017,6,25,13,30,67.0,458.0,3.3,30.0,524.0,346.82,253.06
2017,6,25,13,45,63.5,445.5,3.25,30.0,507.0,327.0,238.59
2017,6,25,14,0,60.0,433.0,3.2,30.0,490.0,308.06,224.61
2017,6,25,14,15,50.0,406.0,3.15,30.0,452.5,280.34,204.52
2017,6,25,14,30,40.0,379.0,3.1,30.0,415.0,254.72,186.14
2017,6,25,14,45,32.0,346.5,3.1,30.0,374.5,228.48,167.43
2017,6,25,15,0,24.0,314.0,3.1,30.0,334.0,221.4,163.22
2017,6,25,15,15,305.5,279.0,3.05,30.0,516.0,161.82,124.79
2017,6,25,15,30,587.0,244.0,3.0,30.0,698.0,143.21,110.35
2017,6,25,15,45,419.0,278.5,2.95,30.0,593.5,158.13,122.54
2017,6,25,16,0,251.0,313.0,2.9,30.0,489.0,182.45,142.16
2017,6,25,16,15,435.0,236.0,2.85,29.5,513.5,142.83,111.11
2017,6,25,16,30,619.0,159.0,2.8,29.0,538.0,106.56,82.32
2017,6,25,16,45,389.0,191.0,2.75,29.0,421.5,121.49,94.85
2017,6,25,17,0,159.0,223.0,2.7,29.0,305.0,145.21,114.52
2017,6,25,17,15,203.5,193.5,2.5,28.5,286.5,129.84,102.53
2017,6,25,17,30,248.0,164.0,2.3,28.0,268.0,110.28,86.95
2017,6,25,17,45,218.0,145.5,2.1,28.0,228.0,99.03,77.88
2017,6,25,18,0,188.0,127.0,1.9,28.0,188.0,88.95,69.61
2017,6,25,18,15,237.5,102.5,1.65,27.5,164.0,72.77,56.14
2017,6,25,18,30,287.0,78.0,1.4,27.0,140.0,56.89,42.63
2017,6,25,18,45,212.0,59.5,1.2,26.5,98.5,43.89,31.28
2017,6,25,19,0,137.0,41.0,1.0,26.0,57.0,30.44,19.21
2017,6,25,19,15,68.5,20.5,0.95,25.5,28.5,15.57,1.83
2017,6,25,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,11.0,1.4,22.5,11.0,8.65,0.0
2017,6,26,6,0,0.0,22.0,1.6,23.0,22.0,17.33,6.42
2017,6,26,6,15,13.5,42.0,1.6,23.0,44.5,59.02,42.3
2017,6,26,6,30,27.0,62.0,1.6,23.0,67.0,92.95,71.46
2017,6,26,6,45,41.5,84.0,1.65,23.5,94.5,130.07,102.7
2017,6,26,7,0,56.0,106.0,1.7,24.0,122.0,166.53,132.69
2017,6,26,7,15,227.5,115.5,1.65,24.5,201.0,374.51,300.88
2017,6,26,7,30,399.0,125.0,1.6,25.0,280.0,577.26,452.91
2017,6,26,7,45,226.5,159.5,1.6,25.5,250.5,428.22,335.2
2017,6,26,8,0,54.0,194.0,1.6,26.0,221.0,249.88,193.69
2017,6,26,8,15,76.0,223.5,1.6,26.5,265.5,301.11,232.96
2017,6,26,8,30,98.0,253.0,1.6,27.0,310.0,351.55,269.75
2017,6,26,8,45,271.0,248.5,1.65,28.0,425.5,564.41,426.3
2017,6,26,9,0,444.0,244.0,1.7,29.0,541.0,754.02,555.28
2017,6,26,9,15,627.0,177.0,1.75,29.0,628.5,870.42,632.7
2017,6,26,9,30,810.0,110.0,1.8,29.0,716.0,947.76,680.2
2017,6,26,9,45,659.5,204.5,1.85,29.5,716.0,906.86,651.02
2017,6,26,10,0,509.0,299.0,1.9,30.0,716.0,828.62,594.76
2017,6,26,10,15,413.5,353.0,1.95,30.5,701.0,769.9,552.42
2017,6,26,10,30,318.0,407.0,2.0,31.0,686.0,696.0,499.84
2017,6,26,10,45,364.0,399.5,2.1,31.5,729.0,711.92,510.72
2017,6,26,11,0,410.0,392.0,2.2,32.0,772.0,737.15,526.59
2017,6,26,11,15,309.5,439.0,2.3,32.0,729.5,656.68,470.39
2017,6,26,11,30,209.0,486.0,2.4,32.0,687.0,581.87,417.81
2017,6,26,11,45,217.5,492.0,2.5,32.0,703.5,574.04,412.7
2017,6,26,12,0,226.0,498.0,2.6,32.0,720.0,564.25,405.75
2017,6,26,12,15,249.0,495.5,2.65,32.0,742.0,556.67,400.28
2017,6,26,12,30,272.0,493.0,2.7,32.0,764.0,542.53,390.05
2017,6,26,12,45,332.5,465.0,2.75,32.5,795.0,530.85,380.74
2017,6,26,13,0,393.0,437.0,2.8,33.0,826.0,514.75,367.53
2017,6,26,13,15,609.0,296.0,2.85,32.5,890.5,482.64,343.36
2017,6,26,13,30,825.0,155.0,2.9,32.0,955.0,445.93,312.15
2017,6,26,13,45,431.5,276.0,2.95,32.0,694.0,329.9,231.14
2017,6,26,14,0,38.0,397.0,3.0,32.0,433.0,280.58,203.41
2017,6,26,14,15,91.0,421.0,3.0,32.0,503.5,298.89,214.83
2017,6,26,14,30,144.0,445.0,3.0,32.0,574.0,292.69,207.93
2017,6,26,14,45,198.0,423.0,3.05,32.0,593.0,272.04,191.48
2017,6,26,15,0,252.0,401.0,3.1,32.0,612.0,228.35,161.45
2017,6,26,15,15,174.0,380.5,3.15,31.5,523.5,219.75,169.28
2017,6,26,15,30,96.0,360.0,3.2,31.0,435.0,223.81,173.18
2017,6,26,15,45,149.0,340.5,3.3,31.0,448.5,202.77,157.16
2017,6,26,16,0,202.0,321.0,3.4,31.0,462.0,195.7,152.08
2017,6,26,16,15,173.5,297.5,3.4,30.5,412.5,183.86,143.46
2017,6,26,16,30,145.0,274.0,3.4,30.0,363.0,171.55,134.39
2017,6,26,16,45,74.5,217.0,3.45,29.5,263.0,146.99,115.33
2017,6,26,17,0,4.0,160.0,3.5,29.0,163.0,116.58,91.19
2017,6,26,17,15,2.0,96.5,3.35,28.5,98.0,73.4,55.97
2017,6,26,17,30,0.0,33.0,3.2,28.0,33.0,25.2,15.73
2017,6,26,17,45,0.0,28.0,3.1,28.0,28.0,21.35,12.54
2017,6,26,18,0,0.0,23.0,3.0,28.0,23.0,17.51,9.3
2017,6,26,18,15,0.0,18.0,2.9,27.5,18.0,13.68,6.05
2017,6,26,18,30,0.0,13.0,2.8,27.0,13.0,9.86,2.76
2017,6,26,18,45,0.0,9.0,2.7,26.5,9.0,6.82,0.1
2017,6,26,19,0,0.0,5.0,2.6,26.0,5.0,3.78,0.0
2017,6,26,19,15,0.0,2.5,2.7,25.5,2.5,1.89,0.0
2017,6,26,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,7.0,1.5,22.0,7.0,5.51,0.0
2017,6,27,6,0,0.0,14.0,1.8,22.0,14.0,10.65,1.71
2017,6,27,6,15,0.0,29.0,1.85,22.0,29.0,22.15,12.25
2017,6,27,6,30,0.0,44.0,1.9,22.0,44.0,34.82,23.1
2017,6,27,6,45,0.0,62.0,2.0,22.5,62.0,51.49,37.11
2017,6,27,7,0,0.0,80.0,2.1,23.0,80.0,67.59,50.42
2017,6,27,7,15,0.0,78.5,2.1,23.5,78.5,62.65,46.21
2017,6,27,7,30,0.0,77.0,2.1,24.0,77.0,59.63,43.51
2017,6,27,7,45,37.5,138.5,2.15,24.5,156.5,171.15,134.77
2017,6,27,8,0,75.0,200.0,2.2,25.0,236.0,278.73,219.12
2017,6,27,8,15,60.5,216.5,2.25,25.5,248.0,276.96,215.51
2017,6,27,8,30,46.0,233.0,2.3,26.0,260.0,274.88,212.08
2017,6,27,8,45,28.0,220.5,2.4,27.0,237.5,236.52,180.74
2017,6,27,9,0,10.0,208.0,2.5,28.0,215.0,182.79,137.85
2017,6,27,9,15,44.5,273.5,2.6,28.0,306.5,300.26,227.77
2017,6,27,9,30,79.0,339.0,2.7,28.0,398.0,398.42,300.23
2017,6,27,9,45,211.0,351.0,2.85,28.5,521.0,557.39,416.79
2017,6,27,10,0,343.0,363.0,3.0,29.0,644.0,709.8,523.16
2017,6,27,10,15,238.0,397.5,3.1,29.0,597.0,627.99,462.18
2017,6,27,10,30,133.0,432.0,3.2,29.0,550.0,528.59,389.59
2017,6,27,10,45,86.0,412.5,3.3,29.5,489.5,437.25,322.99
2017,6,27,11,0,39.0,393.0,3.4,30.0,429.0,369.7,272.46
2017,6,27,11,15,145.0,435.5,3.45,30.0,574.0,502.93,370.18
2017,6,27,11,30,251.0,478.0,3.5,30.0,719.0,619.27,452.0
2017,6,27,11,45,229.0,489.5,3.55,30.5,712.0,581.1,423.09
2017,6,27,12,0,207.0,501.0,3.6,31.0,705.0,553.16,401.96
2017,6,27,12,15,529.0,322.0,3.65,31.0,846.5,621.03,453.81
2017,6,27,12,30,851.0,143.0,3.7,31.0,988.0,641.4,469.75
2017,6,27,12,45,553.0,319.0,3.75,31.5,867.5,557.89,404.9
2017,6,27,13,0,255.0,495.0,3.8,32.0,747.0,479.37,345.92
2017,6,27,13,15,209.0,495.0,3.85,32.0,700.5,440.83,317.87
2017,6,27,13,30,163.0,495.0,3.9,32.0,654.0,399.4,287.85
2017,6,27,13,45,501.0,316.5,3.95,32.0,790.5,379.02,265.97
2017,6,27,14,0,839.0,138.0,4.0,32.0,927.0,344.2,227.78
2017,6,27,14,15,833.0,136.5,4.0,31.5,901.5,291.47,184.0
2017,6,27,14,30,827.0,135.0,4.0,31.0,876.0,239.05,142.29
2017,6,27,14,45,818.5,133.0,4.05,31.0,844.0,186.53,105.24
2017,6,27,15,0,810.0,131.0,4.1,31.0,812.0,125.26,71.65
2017,6,27,15,15,490.5,250.5,4.1,31.0,657.0,140.02,107.3
2017,6,27,15,30,171.0,370.0,4.1,31.0,502.0,215.81,167.36
2017,6,27,15,45,196.0,344.5,4.15,31.0,487.5,205.97,159.91
2017,6,27,16,0,221.0,319.0,4.2,31.0,473.0,195.38,152.0
2017,6,27,16,15,221.5,294.0,4.15,30.5,439.0,183.6,143.4
2017,6,27,16,30,222.0,269.0,4.1,30.0,405.0,171.2,134.23
2017,6,27,16,45,111.0,138.5,4.1,29.5,206.5,97.63,75.18
2017,6,27,17,0,0.0,8.0,4.1,29.0,8.0,6.1,0.0
2017,6,27,17,15,134.0,85.0,4.0,28.5,141.5,60.0,44.86
2017,6,27,17,30,268.0,162.0,3.9,28.0,275.0,109.5,86.49
2017,6,27,17,45,253.5,140.0,3.8,28.0,234.5,96.39,75.77
2017,6,27,18,0,239.0,118.0,3.7,28.0,194.0,82.77,64.51
2017,6,27,18,15,211.5,97.5,3.4,27.0,155.5,69.42,53.48
2017,6,27,18,30,184.0,77.0,3.1,26.0,117.0,55.68,41.81
2017,6,27,18,45,144.5,57.5,2.8,25.5,83.5,42.13,29.95
2017,6,27,19,0,105.0,38.0,2.5,25.0,50.0,28.3,17.57
2017,6,27,19,15,52.5,19.0,2.4,24.5,25.0,14.48,1.56
2017,6,27,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,84.0,13.0,1.95,21.5,19.5,73.38,0.0
2017,6,28,6,0,168.0,26.0,2.2,22.0,39.0,211.14,140.74
2017,6,28,6,15,273.0,39.0,2.25,22.5,79.5,321.64,254.37
2017,6,28,6,30,378.0,52.0,2.3,23.0,120.0,441.21,352.84
2017,6,28,6,45,189.0,48.5,2.35,23.5,82.5,264.16,214.52
2017,6,28,7,0,0.0,45.0,2.4,24.0,45.0,34.39,22.77
2017,6,28,7,15,0.0,62.0,2.35,24.5,62.0,47.51,33.62
2017,6,28,7,30,0.0,79.0,2.3,25.0,79.0,61.51,44.88
2017,6,28,7,45,2.0,115.5,2.3,25.5,117.0,96.99,73.37
2017,6,28,8,0,4.0,152.0,2.3,26.0,155.0,132.99,101.65
2017,6,28,8,15,38.0,199.0,2.3,26.5,221.5,233.2,180.67
2017,6,28,8,30,72.0,246.0,2.3,27.0,288.0,316.98,244.27
2017,6,28,8,45,81.5,272.0,2.35,27.5,324.0,349.66,267.33
2017,6,28,9,0,91.0,298.0,2.4,28.0,360.0,381.42,289.5
2017,6,28,9,15,448.5,207.0,2.45,28.5,539.0,710.99,532.97
2017,6,28,9,30,806.0,116.0,2.5,29.0,718.0,964.92,699.95
2017,6,28,9,45,436.5,243.0,2.6,29.5,571.5,716.27,527.15
2017,6,28,10,0,67.0,370.0,2.7,30.0,425.0,403.18,297.56
2017,6,28,10,15,457.5,247.0,2.75,30.0,646.5,710.97,525.2
2017,6,28,10,30,848.0,124.0,2.8,30.0,868.0,922.19,666.76
2017,6,28,10,45,450.5,270.0,2.9,30.5,666.5,688.45,503.34
2017,6,28,11,0,53.0,416.0,3.0,31.0,465.0,402.7,293.91
2017,6,28,11,15,463.5,271.5,3.0,31.5,715.5,654.48,480.06
2017,6,28,11,30,874.0,127.0,3.0,32.0,966.0,818.15,592.44
2017,6,28,11,45,884.0,122.0,3.05,32.5,981.5,782.26,566.18
2017,6,28,12,0,894.0,117.0,3.1,33.0,997.0,743.42,537.97
2017,6,28,12,15,597.0,304.5,3.1,33.0,893.5,648.95,467.34
2017,6,28,12,30,300.0,492.0,3.1,33.0,790.0,560.23,401.44
2017,6,28,12,45,598.5,304.0,3.15,33.5,896.5,566.86,407.16
2017,6,28,13,0,897.0,116.0,3.2,34.0,1003.0,556.55,397.3
2017,6,28,13,15,510.5,303.5,3.2,34.0,807.5,449.72,319.53
2017,6,28,13,30,124.0,491.0,3.2,34.0,612.0,380.93,272.2
2017,6,28,13,45,504.5,302.5,3.2,34.0,779.0,372.66,258.66
2017,6,28,14,0,885.0,114.0,3.2,34.0,946.0,345.82,225.34
2017,6,28,14,15,879.5,113.0,3.2,34.0,920.5,291.1,179.88
2017,6,28,14,30,874.0,112.0,3.2,34.0,895.0,236.6,136.63
2017,6,28,14,45,813.5,142.5,3.2,34.0,850.0,183.05,101.3
2017,6,28,15,0,753.0,173.0,3.2,34.0,805.0,144.35,86.18
2017,6,28,15,15,740.5,169.5,3.2,33.5,767.0,102.28,76.31
2017,6,28,15,30,728.0,166.0,3.2,33.0,729.0,102.84,77.13
2017,6,28,15,45,454.0,245.0,3.2,33.0,589.0,142.28,108.62
2017,6,28,16,0,180.0,324.0,3.2,33.0,449.0,196.39,151.42
2017,6,28,16,15,418.5,235.0,3.15,32.5,499.0,141.76,108.91
2017,6,28,16,30,657.0,146.0,3.1,32.0,549.0,99.41,75.54
2017,6,28,16,45,632.0,139.5,3.1,32.0,499.0,96.99,73.89
2017,6,28,17,0,607.0,133.0,3.1,32.0,449.0,94.39,72.05
2017,6,28,17,15,572.5,125.5,3.0,31.5,397.5,90.73,69.49
2017,6,28,17,30,538.0,118.0,2.9,31.0,346.0,86.91,66.75
2017,6,28,17,45,489.5,109.5,2.8,31.0,294.0,79.16,60.55
2017,6,28,18,0,441.0,101.0,2.7,31.0,242.0,73.36,55.86
2017,6,28,18,15,380.0,88.0,2.45,30.0,193.5,64.33,48.54
2017,6,28,18,30,319.0,75.0,2.2,29.0,145.0,55.15,40.82
2017,6,28,18,45,241.0,58.5,2.0,28.5,102.5,43.29,30.5
2017,6,28,19,0,163.0,42.0,1.8,28.0,60.0,31.25,19.69
2017,6,28,19,15,81.5,21.0,1.95,27.5,30.0,15.96,2.29
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,5,45,61.5,14.0,1.75,23.5,18.5,57.22,0.0
2017,6,29,6,0,123.0,28.0,2.0,24.0,37.0,179.37,115.89
2017,6,29,6,15,221.5,43.5,2.15,24.5,76.5,287.43,224.98
2017,6,29,6,30,320.0,59.0,2.3,25.0,116.0,396.36,315.79
2017,6,29,6,45,405.0,68.0,2.45,25.5,165.5,489.32,389.55
2017,6,29,7,0,490.0,77.0,2.6,26.0,215.0,596.1,470.17
2017,6,29,7,15,540.0,84.5,2.7,26.5,267.5,663.77,518.38
2017,6,29,7,30,590.0,92.0,2.8,27.0,320.0,731.21,564.63
2017,6,29,7,45,634.0,96.0,2.9,28.0,374.0,787.59,600.28
2017,6,29,8,0,678.0,100.0,3.0,29.0,428.0,842.55,633.82
2017,6,29,8,15,521.5,162.0,3.05,29.5,431.5,751.06,567.12
2017,6,29,8,30,365.0,224.0,3.1,30.0,435.0,637.49,481.76
2017,6,29,8,45,572.5,168.5,3.2,30.5,534.0,818.51,609.52
2017,6,29,9,0,780.0,113.0,3.3,31.0,633.0,954.42,696.33
2017,6,29,9,15,795.0,116.0,3.35,31.0,678.0,965.3,700.79
2017,6,29,9,30,810.0,119.0,3.4,31.0,723.0,972.61,704.07
2017,6,29,9,45,825.0,119.5,3.45,31.5,764.5,959.22,692.68
2017,6,29,10,0,840.0,120.0,3.5,32.0,806.0,956.66,688.67
2017,6,29,10,15,848.5,122.0,3.55,32.5,840.5,945.63,679.26
2017,6,29,10,30,857.0,124.0,3.6,33.0,875.0,931.0,667.75
2017,6,29,10,45,865.0,124.0,3.65,33.5,903.0,910.48,652.58
2017,6,29,11,0,873.0,124.0,3.7,34.0,931.0,886.51,635.32
2017,6,29,11,15,877.0,125.0,3.75,34.0,952.0,856.59,615.53
2017,6,29,11,30,881.0,126.0,3.8,34.0,973.0,823.52,593.67
2017,6,29,11,45,885.5,125.5,3.85,34.5,986.5,786.67,568.05
2017,6,29,12,0,890.0,125.0,3.9,35.0,1000.0,747.02,538.99
2017,6,29,12,15,891.0,125.0,3.9,35.0,1005.5,702.82,507.06
2017,6,29,12,30,892.0,125.0,3.9,35.0,1011.0,656.79,473.17
2017,6,29,12,45,892.0,124.5,3.95,35.5,1008.5,608.58,436.13
2017,6,29,13,0,892.0,124.0,4.0,36.0,1006.0,559.44,397.54
2017,6,29,13,15,890.0,123.5,4.0,36.0,995.0,508.33,357.28
2017,6,29,13,30,888.0,123.0,4.0,36.0,984.0,456.39,315.34
2017,6,29,13,45,883.0,122.5,4.0,36.0,965.5,402.64,271.18
2017,6,29,14,0,878.0,122.0,4.0,36.0,947.0,348.65,226.26
2017,6,29,14,15,872.0,121.0,4.0,36.0,921.5,294.09,181.24
2017,6,29,14,30,866.0,120.0,4.0,36.0,896.0,239.79,138.4
2017,6,29,14,45,859.5,117.5,4.0,36.0,864.0,185.13,100.34
2017,6,29,15,0,853.0,115.0,4.0,36.0,832.0,131.21,73.25
2017,6,29,15,15,842.5,113.0,4.0,36.0,793.5,95.54,70.25
2017,6,29,15,30,832.0,111.0,4.0,36.0,755.0,95.05,70.05
2017,6,29,15,45,818.5,108.5,4.0,36.0,711.5,93.99,69.39
2017,6,29,16,0,805.0,106.0,4.0,36.0,668.0,83.35,61.14
2017,6,29,16,15,788.0,103.0,3.95,35.5,620.0,82.16,60.52
2017,6,29,16,30,771.0,100.0,3.9,35.0,572.0,80.85,59.8
2017,6,29,16,45,748.0,96.5,3.9,35.0,521.0,78.94,58.49
2017,6,29,17,0,725.0,93.0,3.9,35.0,470.0,76.95,57.1
2017,6,29,17,15,694.5,88.0,3.8,34.5,417.0,67.99,50.15
2017,6,29,17,30,664.0,83.0,3.7,34.0,364.0,64.78,47.83
2017,6,29,17,45,620.5,77.5,3.6,33.5,311.0,60.93,44.93
2017,6,29,18,0,577.0,72.0,3.5,33.0,258.0,57.04,41.91
2017,6,29,18,15,516.5,64.5,3.3,32.0,207.0,51.44,37.42
2017,6,29,18,30,456.0,57.0,3.1,31.0,156.0,45.83,32.72
2017,6,29,18,45,358.5,46.5,2.9,30.5,111.0,37.52,25.46
2017,6,29,19,0,261.0,36.0,2.7,30.0,66.0,27.49,16.48
2017,6,29,19,15,130.5,18.0,2.95,29.5,33.0,13.78,1.18
2017,6,29,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,5,45,61.0,14.0,4.15,24.5,18.5,56.82,0.0
2017,6,30,6,0,122.0,28.0,4.3,25.0,37.0,178.09,113.0
2017,6,30,6,15,227.5,43.0,4.45,25.5,77.0,291.71,228.71
2017,6,30,6,30,333.0,58.0,4.6,26.0,117.0,406.08,324.85
2017,6,30,6,45,416.5,66.5,4.85,26.5,166.5,497.33,398.68
2017,6,30,7,0,500.0,75.0,5.1,27.0,216.0,602.9,480.31
2017,6,30,7,15,262.5,107.0,5.1,27.5,182.5,395.94,317.98
2017,6,30,7,30,25.0,139.0,5.1,28.0,149.0,166.36,129.06
2017,6,30,7,45,357.5,117.5,5.2,28.5,289.0,529.4,420.12
2017,6,30,8,0,690.0,96.0,5.3,29.0,429.0,849.32,651.76
2017,6,30,8,15,521.0,161.0,5.35,29.5,429.0,749.45,575.63
2017,6,30,8,30,352.0,226.0,5.4,30.0,429.0,626.84,480.74
2017,6,30,8,45,568.5,168.0,5.45,30.5,530.5,814.03,616.64
2017,6,30,9,0,785.0,110.0,5.5,31.0,632.0,956.2,710.87
2017,6,30,9,15,799.5,112.5,5.5,31.5,677.0,966.06,713.3
2017,6,30,9,30,814.0,115.0,5.5,32.0,722.0,972.37,714.24
2017,6,30,9,45,420.0,213.0,5.5,32.5,527.0,668.67,499.52
2017,6,30,10,0,26.0,311.0,5.5,33.0,332.0,304.54,224.7
2017,6,30,10,15,27.0,325.5,5.45,33.0,348.5,314.44,232.17
2017,6,30,10,30,28.0,340.0,5.4,33.0,365.0,323.81,238.56
2017,6,30,10,45,444.0,235.0,5.4,33.5,645.0,649.77,482.27
2017,6,30,11,0,860.0,130.0,5.4,34.0,925.0,880.84,641.59
2017,6,30,11,15,864.0,131.0,5.35,34.5,945.0,851.17,618.29
2017,6,30,11,30,868.0,132.0,5.3,35.0,965.0,818.39,594.4
2017,6,30,11,45,501.5,316.0,5.3,35.5,799.0,666.47,482.59
2017,6,30,12,0,135.0,500.0,5.3,36.0,633.0,501.2,359.75
2017,6,30,12,15,112.0,495.0,5.3,36.0,605.5,461.37,331.61
2017,6,30,12,30,89.0,490.0,5.3,36.0,578.0,429.07,308.3
2017,6,30,12,45,115.0,497.5,5.3,36.0,611.0,432.94,310.85
2017,6,30,13,0,141.0,505.0,5.3,36.0,644.0,434.13,311.11
2017,6,30,13,15,85.5,447.5,5.3,36.0,532.0,360.48,258.61
2017,6,30,13,30,30.0,390.0,5.3,36.0,420.0,288.79,207.63
2017,6,30,13,45,424.5,273.5,5.3,36.5,673.0,327.31,227.41
2017,6,30,14,0,819.0,157.0,5.3,37.0,926.0,346.86,226.77
2017,6,30,14,15,812.0,155.0,5.3,36.5,900.5,292.73,182.64
2017,6,30,14,30,805.0,153.0,5.3,36.0,875.0,239.22,140.78
2017,6,30,14,45,559.0,269.5,5.35,36.0,762.0,210.31,130.53
2017,6,30,15,0,313.0,386.0,5.4,36.0,649.0,227.2,157.15
2017,6,30,15,15,498.5,286.5,5.4,35.5,683.0,157.25,118.81
2017,6,30,15,30,684.0,187.0,5.4,35.0,717.0,112.42,84.12
2017,6,30,15,45,661.0,185.5,5.4,35.0,673.0,114.19,85.76
2017,6,30,16,0,638.0,184.0,5.4,35.0,629.0,115.96,87.4
2017,6,30,16,15,334.0,208.5,5.4,34.5,440.5,125.13,95.14
2017,6,30,16,30,30.0,233.0,5.4,34.0,252.0,155.63,119.98
2017,6,30,16,45,65.5,227.5,5.45,34.0,263.0,152.35,117.75
2017,6,30,17,0,101.0,222.0,5.5,34.0,274.0,148.57,115.16
2017,6,30,17,15,282.0,180.0,5.4,33.5,304.0,119.84,92.61
2017,6,30,17,30,463.0,138.0,5.3,33.0,334.0,95.91,73.62
2017,6,30,17,45,422.0,125.0,5.2,32.5,284.5,87.92,67.44
2017,6,30,18,0,381.0,112.0,5.1,32.0,235.0,79.67,60.89
2017,6,30,18,15,316.0,98.0,4.85,31.0,187.0,70.22,53.26
2017,6,30,18,30,251.0,84.0,4.6,30.0,139.0,60.7,45.28
2017,6,30,18,45,181.5,64.5,4.4,29.5,98.0,46.89,33.34
2017,6,30,19,0,112.0,45.0,4.2,29.0,57.0,32.96,20.96
2017,6,30,19,15,56.0,22.5,4.05,28.5,28.5,16.93,2.82
2017,6,30,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.0,13.0,3.05,24.5,13.5,16.98,0.0
2017,7,1,6,0,18.0,26.0,3.2,25.0,27.0,46.45,24.72
2017,7,1,6,15,79.5,51.0,3.25,25.0,63.5,151.05,116.12
2017,7,1,6,30,141.0,76.0,3.3,25.0,100.0,236.69,188.83
2017,7,1,6,45,218.0,93.0,3.35,25.5,146.5,340.54,274.01
2017,7,1,7,0,295.0,110.0,3.4,26.0,193.0,432.92,347.58
2017,7,1,7,15,169.5,127.5,3.4,26.5,177.5,316.59,253.3
2017,7,1,7,30,44.0,145.0,3.4,27.0,162.0,193.11,151.28
2017,7,1,7,45,39.5,164.5,3.45,27.5,181.5,206.35,160.86
2017,7,1,8,0,35.0,184.0,3.5,28.0,201.0,219.12,169.62
2017,7,1,8,15,82.5,219.0,3.55,28.5,265.0,303.0,234.81
2017,7,1,8,30,130.0,254.0,3.6,29.0,329.0,410.27,315.04
2017,7,1,8,45,257.0,259.0,3.65,29.5,424.0,563.27,428.25
2017,7,1,9,0,384.0,264.0,3.7,30.0,519.0,691.19,519.02
2017,7,1,9,15,402.0,277.5,3.75,30.0,561.5,739.4,550.01
2017,7,1,9,30,420.0,291.0,3.8,30.0,604.0,761.45,563.68
2017,7,1,9,45,448.5,289.5,3.9,30.5,640.5,776.27,572.16
2017,7,1,10,0,477.0,288.0,4.0,31.0,677.0,788.12,578.64
2017,7,1,10,15,610.5,239.0,4.1,31.5,759.5,857.85,626.6
2017,7,1,10,30,744.0,190.0,4.2,32.0,842.0,913.35,662.74
2017,7,1,10,45,755.5,190.5,4.3,32.5,871.0,887.59,643.58
2017,7,1,11,0,767.0,191.0,4.4,33.0,900.0,868.11,629.22
2017,7,1,11,15,576.5,306.5,4.45,33.0,846.0,781.14,565.82
2017,7,1,11,30,386.0,422.0,4.5,33.0,792.0,682.51,494.03
2017,7,1,11,45,411.5,428.5,4.6,33.5,828.5,680.27,491.48
2017,7,1,12,0,437.0,435.0,4.7,34.0,865.0,676.56,487.27
2017,7,1,12,15,431.5,438.5,4.7,34.0,865.0,640.17,461.08
2017,7,1,12,30,426.0,442.0,4.7,34.0,865.0,602.89,434.09
2017,7,1,12,45,425.0,439.5,4.75,34.5,861.0,564.35,405.2
2017,7,1,13,0,424.0,437.0,4.8,35.0,857.0,526.2,376.14
2017,7,1,13,15,430.0,430.5,4.75,35.0,852.0,489.5,348.16
2017,7,1,13,30,436.0,424.0,4.7,35.0,847.0,452.58,319.42
2017,7,1,13,45,477.0,401.5,4.7,35.5,856.5,419.45,291.63
2017,7,1,14,0,518.0,379.0,4.7,36.0,866.0,382.53,260.32
2017,7,1,14,15,615.0,299.5,4.7,36.0,862.5,318.98,208.26
2017,7,1,14,30,712.0,220.0,4.7,36.0,859.0,251.99,153.51
2017,7,1,14,45,701.0,217.0,4.7,36.0,827.0,201.6,118.49
2017,7,1,15,0,690.0,214.0,4.7,36.0,795.0,152.88,93.0
2017,7,1,15,15,676.0,210.0,4.65,35.5,757.0,120.62,90.14
2017,7,1,15,30,662.0,206.0,4.6,35.0,719.0,121.91,91.57
2017,7,1,15,45,652.0,197.0,4.6,35.0,677.0,120.35,90.56
2017,7,1,16,0,642.0,188.0,4.6,35.0,635.0,118.41,89.27
2017,7,1,16,15,619.0,182.0,4.55,34.5,588.0,117.57,89.05
2017,7,1,16,30,596.0,176.0,4.5,34.0,541.0,116.55,88.71
2017,7,1,16,45,578.0,164.0,4.5,34.0,492.5,111.53,85.0
2017,7,1,17,0,560.0,152.0,4.5,34.0,444.0,104.33,79.51
2017,7,1,17,15,522.0,143.5,4.3,33.5,392.0,99.46,76.03
2017,7,1,17,30,484.0,135.0,4.1,33.0,340.0,94.43,72.37
2017,7,1,17,45,446.5,121.5,3.95,32.5,290.0,86.09,65.9
2017,7,1,18,0,409.0,108.0,3.8,32.0,240.0,77.46,59.03
2017,7,1,18,15,342.5,95.0,3.55,31.0,191.0,68.54,51.85
2017,7,1,18,30,276.0,82.0,3.3,30.0,142.0,59.69,44.43
2017,7,1,18,45,199.5,63.5,3.05,29.5,100.5,46.38,32.93
2017,7,1,19,0,123.0,45.0,2.8,29.0,59.0,33.01,21.02
2017,7,1,19,15,61.5,22.5,2.85,28.5,29.5,16.95,2.83
2017,7,1,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,22.0,13.5,2.4,23.5,15.0,27.12,0.0
2017,7,2,6,0,44.0,27.0,2.5,24.0,30.0,82.13,47.29
2017,7,2,6,15,125.5,47.5,2.65,24.5,67.5,197.77,153.7
2017,7,2,6,30,207.0,68.0,2.8,25.0,105.0,295.08,235.94
2017,7,2,6,45,286.5,82.0,3.0,25.5,151.5,404.06,324.27
2017,7,2,7,0,366.0,96.0,3.2,26.0,198.0,499.48,399.29
2017,7,2,7,15,420.5,107.0,3.3,26.5,248.5,570.26,451.96
2017,7,2,7,30,475.0,118.0,3.4,27.0,299.0,642.08,503.21
2017,7,2,7,45,529.5,121.5,3.55,27.5,352.5,704.48,546.05
2017,7,2,8,0,584.0,125.0,3.7,28.0,406.0,779.25,596.49
2017,7,2,8,15,613.5,131.5,3.75,28.0,457.0,820.17,622.75
2017,7,2,8,30,643.0,138.0,3.8,28.0,508.0,858.66,647.19
2017,7,2,8,45,486.0,207.5,3.85,28.5,502.0,763.67,576.32
2017,7,2,9,0,329.0,277.0,3.9,29.0,496.0,650.15,490.12
2017,7,2,9,15,409.0,269.5,3.9,29.5,561.0,738.54,551.65
2017,7,2,9,30,489.0,262.0,3.9,30.0,626.0,801.62,593.59
2017,7,2,9,45,496.5,279.5,3.9,30.5,667.0,814.22,598.81
2017,7,2,10,0,504.0,297.0,3.9,31.0,708.0,823.62,602.23
2017,7,2,10,15,444.0,336.0,3.9,31.5,710.0,785.27,572.04
2017,7,2,10,30,384.0,375.0,3.9,32.0,712.0,728.69,530.29
2017,7,2,10,45,283.5,419.0,3.95,32.5,672.0,659.04,478.53
2017,7,2,11,0,183.0,463.0,4.0,33.0,632.0,575.88,417.45
2017,7,2,11,15,221.0,468.5,4.0,33.0,677.5,596.7,432.33
2017,7,2,11,30,259.0,474.0,4.0,33.0,723.0,624.05,450.85
2017,7,2,11,45,341.5,452.5,4.0,33.5,785.5,646.41,465.9
2017,7,2,12,0,424.0,431.0,4.0,34.0,848.0,664.72,477.53
2017,7,2,12,15,645.5,283.0,3.95,34.0,921.5,668.89,482.71
2017,7,2,12,30,867.0,135.0,3.9,34.0,995.0,649.27,470.08
2017,7,2,12,45,866.5,135.0,3.9,34.0,993.0,602.0,434.24
2017,7,2,13,0,866.0,135.0,3.9,34.0,991.0,553.92,396.98
2017,7,2,13,15,864.0,134.0,3.85,34.0,980.5,503.65,357.06
2017,7,2,13,30,862.0,133.0,3.8,34.0,970.0,452.63,315.55
2017,7,2,13,45,857.5,132.5,3.8,34.5,952.0,400.31,271.71
2017,7,2,14,0,853.0,132.0,3.8,35.0,934.0,347.72,227.25
2017,7,2,14,15,847.5,130.5,3.75,35.0,909.0,294.26,182.99
2017,7,2,14,30,842.0,129.0,3.7,35.0,884.0,241.03,140.79
2017,7,2,14,45,821.0,135.0,3.7,35.0,849.0,189.84,105.55
2017,7,2,15,0,800.0,141.0,3.7,35.0,814.0,131.75,74.78
2017,7,2,15,15,789.0,138.5,3.7,35.0,776.0,96.3,71.14
2017,7,2,15,30,778.0,136.0,3.7,35.0,738.0,96.67,71.62
2017,7,2,15,45,766.5,131.0,3.7,35.0,695.5,95.42,70.81
2017,7,2,16,0,755.0,126.0,3.7,35.0,653.0,93.93,69.82
2017,7,2,16,15,530.5,190.5,3.65,34.5,548.0,120.88,91.65
2017,7,2,16,30,306.0,255.0,3.6,34.0,443.0,158.47,121.98
2017,7,2,16,45,487.5,182.0,3.6,34.0,450.5,118.65,90.61
2017,7,2,17,0,669.0,109.0,3.6,34.0,458.0,80.04,59.81
2017,7,2,17,15,636.5,103.5,3.5,33.5,406.0,77.06,57.78
