Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,17,30,604.0,98.0,3.4,33.0,354.0,73.98,55.6
2017,7,2,17,45,559.5,91.0,3.3,32.5,302.0,69.56,52.26
2017,7,2,18,0,515.0,84.0,3.2,32.0,250.0,65.05,48.75
2017,7,2,18,15,451.5,74.5,3.15,31.5,200.0,58.33,43.25
2017,7,2,18,30,388.0,65.0,3.1,31.0,150.0,48.99,35.34
2017,7,2,18,45,294.5,52.5,3.05,30.5,106.5,39.5,27.1
2017,7,2,19,0,201.0,40.0,3.0,30.0,63.0,30.04,18.52
2017,7,2,19,15,100.5,20.0,3.2,29.5,31.5,15.16,1.88
2017,7,2,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,5,45,49.0,13.5,3.5,24.0,16.5,47.35,0.0
2017,7,3,6,0,98.0,27.0,3.7,24.0,33.0,138.83,81.83
2017,7,3,6,15,200.5,43.0,3.8,24.5,72.5,270.12,211.38
2017,7,3,6,30,303.0,59.0,3.9,25.0,112.0,382.15,306.24
2017,7,3,6,45,400.0,66.5,4.05,25.5,162.0,482.77,387.46
2017,7,3,7,0,497.0,74.0,4.2,26.0,212.0,598.7,476.55
2017,7,3,7,15,549.0,81.5,4.25,26.5,264.5,668.39,527.12
2017,7,3,7,30,601.0,89.0,4.3,27.0,317.0,738.01,575.66
2017,7,3,7,45,404.5,143.5,4.35,27.5,307.5,609.22,477.2
2017,7,3,8,0,208.0,198.0,4.4,28.0,298.0,433.15,339.0
2017,7,3,8,15,481.0,149.0,4.4,28.5,415.5,694.75,536.88
2017,7,3,8,30,754.0,100.0,4.4,29.0,533.0,918.76,689.54
2017,7,3,8,45,780.5,100.5,4.45,29.5,584.0,945.27,702.6
2017,7,3,9,0,807.0,101.0,4.5,30.0,635.0,968.53,714.73
2017,7,3,9,15,821.0,103.5,4.45,30.5,681.0,964.46,708.22
2017,7,3,9,30,835.0,106.0,4.4,31.0,727.0,970.45,708.76
2017,7,3,9,45,849.0,106.5,4.4,31.5,768.0,970.67,705.85
2017,7,3,10,0,863.0,107.0,4.4,32.0,809.0,967.26,700.77
2017,7,3,10,15,871.0,108.5,4.4,32.5,844.0,955.36,690.35
2017,7,3,10,30,879.0,110.0,4.4,33.0,879.0,939.84,677.8
2017,7,3,10,45,886.0,110.5,4.4,33.5,907.0,918.85,661.86
2017,7,3,11,0,893.0,111.0,4.4,34.0,935.0,894.37,643.82
2017,7,3,11,15,896.5,112.0,4.35,34.0,955.5,863.92,623.05
2017,7,3,11,30,900.0,113.0,4.3,34.0,976.0,830.3,600.25
2017,7,3,11,45,884.0,126.0,4.3,34.5,984.0,788.05,570.66
2017,7,3,12,0,868.0,139.0,4.3,35.0,992.0,743.41,537.66
2017,7,3,12,15,868.5,139.0,4.25,35.0,996.5,699.38,505.63
2017,7,3,12,30,869.0,139.0,4.2,35.0,1001.0,653.64,471.74
2017,7,3,12,45,867.0,139.5,4.2,35.5,998.0,605.58,434.65
2017,7,3,13,0,865.0,140.0,4.2,36.0,995.0,556.84,396.28
2017,7,3,13,15,862.0,139.5,4.15,36.0,984.0,506.31,356.46
2017,7,3,13,30,859.0,139.0,4.1,36.0,973.0,455.15,315.15
2017,7,3,13,45,853.0,139.0,4.05,36.5,954.0,402.6,271.43
2017,7,3,14,0,847.0,139.0,4.0,37.0,935.0,349.95,227.29
2017,7,3,14,15,840.5,137.5,3.95,36.5,909.5,296.47,183.8
2017,7,3,14,30,834.0,136.0,3.9,36.0,884.0,243.34,142.26
2017,7,3,14,45,507.5,273.5,3.9,36.0,724.0,211.93,133.27
2017,7,3,15,0,181.0,411.0,3.9,36.0,564.0,245.91,173.4
2017,7,3,15,15,486.5,270.0,3.9,36.0,653.0,149.01,111.89
2017,7,3,15,30,792.0,129.0,3.9,36.0,742.0,93.18,68.53
2017,7,3,15,45,775.0,127.0,3.95,36.0,698.0,93.34,68.87
2017,7,3,16,0,758.0,125.0,4.0,36.0,654.0,93.41,69.11
2017,7,3,16,15,739.0,121.5,4.0,35.5,607.0,92.4,68.67
2017,7,3,16,30,720.0,118.0,4.0,35.0,560.0,84.06,62.37
2017,7,3,16,45,693.0,114.5,4.05,34.5,509.0,82.69,61.63
2017,7,3,17,0,666.0,111.0,4.1,34.0,458.0,81.25,60.84
2017,7,3,17,15,633.0,105.0,4.1,33.5,405.5,77.99,58.55
2017,7,3,17,30,600.0,99.0,4.1,33.0,353.0,74.6,56.12
2017,7,3,17,45,552.0,92.5,4.1,33.0,300.5,70.52,52.95
2017,7,3,18,0,504.0,86.0,4.1,33.0,248.0,66.4,49.65
2017,7,3,18,15,441.0,76.5,4.05,32.0,198.5,57.36,42.35
2017,7,3,18,30,378.0,67.0,4.0,31.0,149.0,50.26,36.41
2017,7,3,18,45,286.5,53.5,3.95,30.5,105.5,40.13,27.62
2017,7,3,19,0,195.0,40.0,3.9,30.0,62.0,30.01,18.49
2017,7,3,19,15,97.5,20.0,3.95,29.5,31.0,15.15,1.83
2017,7,3,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,11.0,2.9,24.0,11.0,8.65,0.0
2017,7,4,6,0,0.0,22.0,3.1,24.0,22.0,19.23,5.87
2017,7,4,6,15,37.0,42.0,3.3,24.5,48.0,81.98,60.6
2017,7,4,6,30,74.0,62.0,3.5,25.0,74.0,152.3,119.95
2017,7,4,6,45,103.5,83.0,3.75,25.5,107.0,203.5,163.06
2017,7,4,7,0,133.0,104.0,4.0,26.0,140.0,255.03,205.33
2017,7,4,7,15,151.0,127.0,4.1,26.5,177.5,299.08,240.0
2017,7,4,7,30,169.0,150.0,4.2,27.0,215.0,342.6,273.23
2017,7,4,7,45,235.0,167.5,4.3,27.5,272.0,448.46,354.29
2017,7,4,8,0,301.0,185.0,4.4,28.0,329.0,533.35,417.15
2017,7,4,8,15,382.0,190.0,4.45,28.5,394.5,643.52,496.56
2017,7,4,8,30,463.0,195.0,4.5,29.0,460.0,729.84,556.71
2017,7,4,8,45,385.5,238.5,4.55,29.5,473.0,671.0,509.63
2017,7,4,9,0,308.0,282.0,4.6,30.0,486.0,634.9,479.08
2017,7,4,9,15,551.0,201.0,4.6,30.5,597.5,819.92,612.29
2017,7,4,9,30,794.0,120.0,4.6,31.0,709.0,959.11,703.25
2017,7,4,9,45,806.0,122.5,4.6,31.5,749.5,959.55,699.62
2017,7,4,10,0,818.0,125.0,4.6,32.0,790.0,941.98,685.2
2017,7,4,10,15,827.0,127.5,4.55,32.5,825.0,932.35,676.12
2017,7,4,10,30,836.0,130.0,4.5,33.0,860.0,919.12,664.82
2017,7,4,10,45,842.0,131.5,4.5,33.5,888.0,898.65,649.17
2017,7,4,11,0,848.0,133.0,4.5,34.0,916.0,874.8,631.47
2017,7,4,11,15,853.0,134.5,4.5,34.0,937.0,846.76,612.41
2017,7,4,11,30,858.0,136.0,4.5,34.0,958.0,815.52,591.24
2017,7,4,11,45,861.0,136.0,4.5,34.5,971.5,778.53,564.96
2017,7,4,12,0,864.0,136.0,4.5,35.0,985.0,738.88,535.34
2017,7,4,12,15,865.0,136.5,4.5,35.0,990.5,695.82,503.99
2017,7,4,12,30,866.0,137.0,4.5,35.0,996.0,650.96,470.71
2017,7,4,12,45,865.5,137.0,4.55,35.5,994.0,603.66,434.13
2017,7,4,13,0,865.0,137.0,4.6,36.0,992.0,555.52,396.14
2017,7,4,13,15,862.5,136.0,4.6,36.0,981.5,504.97,356.23
2017,7,4,13,30,860.0,135.0,4.6,36.0,971.0,453.74,314.79
2017,7,4,13,45,856.0,134.5,4.6,36.0,953.0,401.62,271.79
2017,7,4,14,0,852.0,134.0,4.6,36.0,935.0,349.18,227.98
2017,7,4,14,15,846.0,132.5,4.6,36.0,909.5,295.57,183.66
2017,7,4,14,30,840.0,131.0,4.6,36.0,884.0,242.24,141.43
2017,7,4,14,45,831.5,129.0,4.6,36.0,851.5,188.8,104.03
2017,7,4,15,0,823.0,127.0,4.6,36.0,819.0,136.32,77.25
2017,7,4,15,15,812.0,125.0,4.55,35.5,781.0,89.83,65.92
2017,7,4,15,30,801.0,123.0,4.5,35.0,743.0,90.13,66.47
2017,7,4,15,45,786.5,120.0,4.5,35.0,699.5,89.61,66.23
2017,7,4,16,0,772.0,117.0,4.5,35.0,656.0,88.96,65.89
2017,7,4,16,15,754.0,113.5,4.45,34.5,608.5,87.75,65.27
2017,7,4,16,30,736.0,110.0,4.4,34.0,561.0,86.42,64.55
2017,7,4,16,45,712.0,106.0,4.4,34.0,510.5,77.91,57.91
2017,7,4,17,0,688.0,102.0,4.4,34.0,460.0,75.97,56.56
2017,7,4,17,15,656.5,96.5,4.3,33.5,408.0,72.8,54.32
2017,7,4,17,30,625.0,91.0,4.2,33.0,356.0,69.53,51.96
2017,7,4,17,45,581.5,84.5,4.1,32.5,303.5,65.25,48.71
2017,7,4,18,0,538.0,78.0,4.0,32.0,251.0,60.91,45.32
2017,7,4,18,15,476.0,69.5,3.7,31.5,201.0,54.78,40.29
2017,7,4,18,30,414.0,61.0,3.4,31.0,151.0,48.59,35.02
2017,7,4,18,45,324.0,49.0,3.15,30.5,107.5,37.26,25.25
2017,7,4,19,0,234.0,37.0,2.9,30.0,64.0,28.07,16.94
2017,7,4,19,15,117.0,18.5,2.9,29.5,32.0,14.1,1.24
2017,7,4,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,45,48.0,12.5,2.9,24.5,16.0,45.78,0.0
2017,7,5,6,0,96.0,25.0,3.0,25.0,32.0,132.03,72.29
2017,7,5,6,15,197.5,41.0,3.05,25.0,70.5,264.64,205.86
2017,7,5,6,30,299.0,57.0,3.1,25.0,109.0,375.84,300.3
2017,7,5,6,45,198.0,80.0,3.2,25.5,119.5,301.88,242.84
2017,7,5,7,0,97.0,103.0,3.3,26.0,130.0,220.58,176.23
2017,7,5,7,15,277.5,106.5,3.3,26.5,207.0,410.16,329.78
2017,7,5,7,30,458.0,110.0,3.3,27.0,284.0,615.28,484.17
2017,7,5,7,45,362.0,150.0,3.35,27.5,300.5,575.48,449.48
2017,7,5,8,0,266.0,190.0,3.4,28.0,317.0,504.97,392.72
2017,7,5,8,15,289.5,211.0,3.4,28.0,364.0,550.85,425.56
2017,7,5,8,30,313.0,232.0,3.4,28.0,411.0,595.38,456.28
2017,7,5,8,45,549.5,170.5,3.4,28.5,519.5,798.09,601.85
2017,7,5,9,0,786.0,109.0,3.4,29.0,628.0,957.16,704.86
2017,7,5,9,15,557.0,215.5,3.35,29.5,597.0,832.01,615.48
2017,7,5,9,30,328.0,322.0,3.3,30.0,566.0,680.27,503.26
2017,7,5,9,45,230.0,357.0,3.25,30.5,532.5,584.29,432.47
2017,7,5,10,0,132.0,392.0,3.2,31.0,499.0,512.9,377.64
2017,7,5,10,15,498.5,255.5,3.05,31.5,686.5,760.85,556.92
2017,7,5,10,30,865.0,119.0,2.9,32.0,874.0,936.26,670.9
2017,7,5,10,45,873.0,119.5,2.75,32.5,903.0,916.3,653.25
2017,7,5,11,0,881.0,120.0,2.6,33.0,932.0,892.82,635.16
2017,7,5,11,15,885.0,120.5,2.5,33.0,953.0,862.47,614.48
2017,7,5,11,30,889.0,121.0,2.4,33.0,974.0,828.98,591.87
2017,7,5,11,45,874.5,134.0,2.3,33.5,982.5,787.86,563.16
2017,7,5,12,0,860.0,147.0,2.2,34.0,991.0,744.26,530.98
2017,7,5,12,15,861.0,147.0,2.2,34.5,996.5,700.65,499.29
2017,7,5,12,30,862.0,147.0,2.2,35.0,1002.0,655.3,465.82
2017,7,5,12,45,863.5,145.5,2.2,35.5,1000.0,608.15,430.4
2017,7,5,13,0,865.0,144.0,2.2,36.0,998.0,560.08,393.47
2017,7,5,13,15,862.5,143.5,2.25,36.0,987.5,509.66,354.87
2017,7,5,13,30,860.0,143.0,2.3,36.0,977.0,458.55,314.6
2017,7,5,13,45,857.0,140.5,2.4,36.0,959.5,405.58,272.03
2017,7,5,14,0,854.0,138.0,2.5,36.0,942.0,352.22,228.39
2017,7,5,14,15,848.0,136.5,2.55,36.0,916.5,298.41,184.52
2017,7,5,14,30,842.0,135.0,2.6,36.0,891.0,244.87,142.58
2017,7,5,14,45,833.0,133.5,2.65,36.0,858.5,191.4,105.49
2017,7,5,15,0,824.0,132.0,2.7,36.0,826.0,138.94,78.94
2017,7,5,15,15,813.0,130.0,2.75,36.0,787.5,92.54,67.81
2017,7,5,15,30,802.0,128.0,2.8,36.0,749.0,92.95,68.34
2017,7,5,15,45,787.5,124.5,2.85,36.0,705.5,92.26,67.97
2017,7,5,16,0,773.0,121.0,2.9,36.0,662.0,91.41,67.49
2017,7,5,16,15,754.5,117.5,2.95,35.5,614.0,90.29,66.95
2017,7,5,16,30,736.0,114.0,3.0,35.0,566.0,89.04,66.33
2017,7,5,16,45,710.5,110.0,3.05,35.0,514.5,80.33,59.57
2017,7,5,17,0,685.0,106.0,3.1,35.0,463.0,78.46,58.29
2017,7,5,17,15,652.5,100.5,3.0,34.5,410.5,75.38,56.15
2017,7,5,17,30,620.0,95.0,2.9,34.0,358.0,72.19,53.89
2017,7,5,17,45,572.5,89.0,2.85,33.5,305.0,68.33,51.01
2017,7,5,18,0,525.0,83.0,2.8,33.0,252.0,64.45,48.03
2017,7,5,18,15,462.5,73.5,2.6,32.0,201.5,57.69,42.61
2017,7,5,18,30,400.0,64.0,2.4,31.0,151.0,48.41,34.87
2017,7,5,18,45,307.0,51.5,2.2,30.5,107.0,38.89,26.59
2017,7,5,19,0,214.0,39.0,2.0,30.0,63.0,29.39,18.0
2017,7,5,19,15,107.0,19.5,2.2,29.5,31.5,14.81,1.49
2017,7,5,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,6,5,45,60.0,12.0,1.75,24.5,16.0,54.35,0.0
2017,7,6,6,0,120.0,24.0,2.0,25.0,32.0,165.13,87.54
2017,7,6,6,15,226.0,38.5,2.0,25.0,71.0,283.85,220.02
2017,7,6,6,30,332.0,53.0,2.0,25.0,110.0,397.89,315.53
2017,7,6,6,45,418.0,61.5,2.05,25.5,159.0,499.32,395.5
2017,7,6,7,0,504.0,70.0,2.1,26.0,208.0,600.16,470.96
2017,7,6,7,15,554.5,77.0,2.0,26.5,260.0,667.84,517.87
2017,7,6,7,30,605.0,84.0,1.9,27.0,312.0,735.47,562.4
2017,7,6,7,45,651.0,86.5,1.85,27.5,366.5,792.06,597.6
2017,7,6,8,0,697.0,89.0,1.8,28.0,421.0,847.37,630.66
2017,7,6,8,15,723.0,93.0,1.75,28.5,473.0,877.18,645.82
2017,7,6,8,30,749.0,97.0,1.7,29.0,525.0,910.51,663.15
2017,7,6,8,45,423.0,196.5,1.65,29.5,442.5,687.72,508.81
2017,7,6,9,0,97.0,296.0,1.6,30.0,360.0,386.77,288.12
2017,7,6,9,15,459.5,201.5,1.5,30.5,538.0,717.78,528.15
2017,7,6,9,30,822.0,107.0,1.4,31.0,716.0,959.37,679.05
2017,7,6,9,45,474.0,248.5,1.35,31.5,604.5,761.35,544.09
2017,7,6,10,0,126.0,390.0,1.3,32.0,493.0,505.2,363.24
2017,7,6,10,15,187.0,405.5,1.35,32.5,565.5,568.29,408.15
2017,7,6,10,30,248.0,421.0,1.4,33.0,638.0,647.01,459.68
2017,7,6,10,45,562.0,268.5,1.45,33.5,780.5,795.26,561.63
2017,7,6,11,0,876.0,116.0,1.5,34.0,923.0,885.3,618.78
2017,7,6,11,15,458.5,264.5,1.6,34.0,688.0,646.83,460.28
2017,7,6,11,30,41.0,413.0,1.7,34.0,453.0,375.17,267.81
2017,7,6,11,45,66.5,448.5,1.85,34.5,514.0,416.16,297.48
2017,7,6,12,0,92.0,484.0,2.0,35.0,575.0,452.85,322.21
2017,7,6,12,15,480.5,310.0,2.1,35.0,786.0,583.06,416.54
2017,7,6,12,30,869.0,136.0,2.2,35.0,997.0,653.16,465.41
2017,7,6,12,45,866.5,137.0,2.35,35.5,994.0,605.14,429.15
2017,7,6,13,0,864.0,138.0,2.5,36.0,991.0,556.42,392.13
2017,7,6,13,15,861.5,137.5,2.55,35.5,981.0,506.12,354.12
2017,7,6,13,30,859.0,137.0,2.6,35.0,971.0,455.13,314.28
2017,7,6,13,45,853.5,136.5,2.7,35.0,952.5,402.42,271.56
2017,7,6,14,0,848.0,136.0,2.8,35.0,934.0,349.56,228.0
2017,7,6,14,15,842.0,134.5,2.85,35.0,908.5,296.08,184.08
2017,7,6,14,30,836.0,133.0,2.9,35.0,883.0,242.88,142.12
2017,7,6,14,45,827.5,131.5,3.0,35.0,851.0,189.81,105.06
2017,7,6,15,0,819.0,130.0,3.1,35.0,819.0,137.69,78.49
2017,7,6,15,15,584.5,232.5,3.15,34.5,713.0,129.26,97.19
2017,7,6,15,30,350.0,335.0,3.2,34.0,607.0,191.4,146.19
2017,7,6,15,45,459.0,274.0,3.25,34.0,608.5,156.93,119.54
2017,7,6,16,0,568.0,213.0,3.3,34.0,610.0,131.85,100.15
2017,7,6,16,15,651.0,162.5,3.3,33.5,586.0,106.64,80.61
2017,7,6,16,30,734.0,112.0,3.3,33.0,562.0,87.68,65.8
2017,7,6,16,45,710.5,107.5,3.3,33.0,511.5,78.79,58.85
2017,7,6,17,0,687.0,103.0,3.3,33.0,461.0,76.59,57.29
2017,7,6,17,15,655.5,97.5,3.2,32.5,408.5,73.45,55.07
2017,7,6,17,30,624.0,92.0,3.1,32.0,356.0,70.2,52.72
2017,7,6,17,45,579.5,85.5,3.05,32.0,303.5,65.94,49.38
2017,7,6,18,0,535.0,79.0,3.0,32.0,251.0,61.61,45.89
2017,7,6,18,15,473.5,70.5,2.7,31.5,201.0,55.52,40.9
2017,7,6,18,30,412.0,62.0,2.4,31.0,151.0,49.37,35.67
2017,7,6,18,45,322.5,49.5,2.15,30.5,107.5,37.6,25.53
2017,7,6,19,0,233.0,37.0,1.9,30.0,64.0,28.06,16.92
2017,7,6,19,15,116.5,18.5,1.95,29.5,32.0,14.1,1.03
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,59.5,11.5,0.95,23.5,15.5,53.56,0.0
2017,7,7,6,0,119.0,23.0,1.1,24.0,31.0,161.71,81.63
2017,7,7,6,15,224.0,37.5,1.15,24.0,69.0,280.63,217.09
2017,7,7,6,30,329.0,52.0,1.2,24.0,107.0,393.83,311.49
2017,7,7,6,45,410.5,61.0,1.3,24.5,155.5,492.0,388.56
2017,7,7,7,0,492.0,70.0,1.4,25.0,204.0,589.09,460.98
2017,7,7,7,15,546.0,76.0,1.3,25.5,255.5,658.51,508.47
2017,7,7,7,30,600.0,82.0,1.2,26.0,307.0,728.02,553.43
2017,7,7,7,45,638.0,87.5,1.2,26.5,360.5,780.69,585.82
2017,7,7,8,0,676.0,93.0,1.2,27.0,414.0,831.95,616.25
2017,7,7,8,15,702.5,97.5,1.1,27.5,466.0,868.36,634.67
2017,7,7,8,30,729.0,102.0,1.0,28.0,518.0,896.36,647.21
2017,7,7,8,45,752.0,104.5,0.9,28.5,567.5,921.81,657.82
2017,7,7,9,0,775.0,107.0,0.8,29.0,617.0,944.07,666.16
2017,7,7,9,15,589.0,201.5,0.9,29.5,606.0,859.72,611.65
2017,7,7,9,30,403.0,296.0,1.0,30.0,595.0,750.85,536.5
2017,7,7,9,45,359.0,331.5,1.15,30.5,609.0,709.78,509.05
2017,7,7,10,0,315.0,367.0,1.3,31.0,623.0,689.32,493.64
2017,7,7,10,15,286.5,393.0,1.45,31.0,633.5,672.7,481.98
2017,7,7,10,30,258.0,419.0,1.6,31.0,644.0,654.72,469.3
2017,7,7,10,45,561.0,270.0,1.75,31.5,780.5,796.01,569.32
2017,7,7,11,0,864.0,121.0,1.9,32.0,917.0,879.65,624.49
2017,7,7,11,15,868.5,122.0,2.0,32.0,938.0,850.7,605.5
2017,7,7,11,30,873.0,123.0,2.1,32.0,959.0,818.59,585.4
2017,7,7,11,45,870.5,127.5,2.25,32.5,971.5,780.74,560.56
2017,7,7,12,0,868.0,132.0,2.4,33.0,984.0,740.3,532.19
2017,7,7,12,15,869.5,132.0,2.45,33.0,989.5,697.21,501.78
2017,7,7,12,30,871.0,132.0,2.5,33.0,995.0,652.26,469.32
2017,7,7,12,45,871.0,131.5,2.55,33.5,993.0,604.75,433.3
2017,7,7,13,0,871.0,131.0,2.6,34.0,991.0,556.33,395.7
2017,7,7,13,15,869.0,130.5,2.65,34.0,981.0,505.98,356.49
2017,7,7,13,30,867.0,130.0,2.7,34.0,971.0,454.87,315.55
2017,7,7,13,45,863.5,128.5,2.75,34.0,953.0,401.95,272.28
2017,7,7,14,0,860.0,127.0,2.8,34.0,935.0,348.67,228.03
2017,7,7,14,15,854.5,125.5,2.85,34.0,910.0,294.68,183.44
2017,7,7,14,30,849.0,124.0,2.9,34.0,885.0,240.92,140.78
2017,7,7,14,45,828.5,130.0,2.95,34.0,850.0,189.3,105.06
2017,7,7,15,0,808.0,136.0,3.0,34.0,815.0,130.38,73.55
2017,7,7,15,15,797.0,133.5,3.05,34.0,777.5,93.87,69.49
2017,7,7,15,30,786.0,131.0,3.1,34.0,740.0,94.11,69.87
2017,7,7,15,45,773.0,127.0,3.15,34.0,697.0,93.27,69.38
2017,7,7,16,0,760.0,123.0,3.2,34.0,654.0,92.24,68.75
2017,7,7,16,15,653.0,152.0,3.2,33.5,585.0,100.46,75.7
2017,7,7,16,30,546.0,181.0,3.2,33.0,516.0,117.87,90.08
2017,7,7,16,45,574.0,154.5,3.25,33.0,478.5,105.21,80.19
2017,7,7,17,0,602.0,128.0,3.3,33.0,441.0,90.93,68.93
2017,7,7,17,15,570.0,120.5,3.25,32.5,391.0,87.22,66.33
2017,7,7,17,30,538.0,113.0,3.2,32.0,341.0,83.33,63.53
2017,7,7,17,45,509.5,100.0,3.2,31.5,291.5,75.3,57.24
2017,7,7,18,0,481.0,87.0,3.2,31.0,242.0,66.85,50.46
2017,7,7,18,15,427.0,75.5,2.95,30.5,193.5,56.53,41.93
2017,7,7,18,30,373.0,64.0,2.7,30.0,145.0,48.16,34.81
2017,7,7,18,45,297.5,50.5,2.5,29.5,103.0,38.12,26.08
2017,7,7,19,0,222.0,37.0,2.3,29.0,61.0,28.0,16.95
2017,7,7,19,15,111.0,18.5,2.3,28.5,30.5,14.09,0.89
2017,7,7,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,5,45,70.5,11.0,1.75,23.5,15.5,61.38,0.0
2017,7,8,6,0,141.0,22.0,2.0,24.0,31.0,176.37,84.5
2017,7,8,6,15,249.5,35.0,2.1,24.5,69.5,297.11,230.36
2017,7,8,6,30,358.0,48.0,2.2,25.0,108.0,418.47,331.29
2017,7,8,6,45,435.5,57.0,2.35,25.5,156.5,509.47,403.77
2017,7,8,7,0,513.0,66.0,2.5,26.0,205.0,603.33,474.85
2017,7,8,7,15,562.5,72.5,2.5,26.5,256.5,669.48,521.71
2017,7,8,7,30,612.0,79.0,2.5,27.0,308.0,735.62,566.44
2017,7,8,7,45,651.5,83.0,2.5,28.0,361.5,787.92,598.5
2017,7,8,8,0,691.0,87.0,2.5,29.0,415.0,838.86,628.46
2017,7,8,8,15,717.0,91.5,2.5,29.5,467.0,869.56,645.17
2017,7,8,8,30,743.0,96.0,2.5,30.0,519.0,903.53,663.91
2017,7,8,8,45,763.5,98.5,2.5,30.5,568.0,926.51,675.14
2017,7,8,9,0,784.0,101.0,2.5,31.0,617.0,946.29,684.35
2017,7,8,9,15,798.5,104.0,2.45,31.5,662.5,957.18,687.42
2017,7,8,9,30,813.0,107.0,2.4,32.0,708.0,950.93,679.75
2017,7,8,9,45,823.5,109.5,2.35,32.5,748.0,950.19,675.96
2017,7,8,10,0,834.0,112.0,2.3,33.0,788.0,945.87,670.03
2017,7,8,10,15,843.0,114.0,2.3,33.0,823.0,935.96,662.6
2017,7,8,10,30,852.0,116.0,2.3,33.0,858.0,922.43,653.09
2017,7,8,10,45,857.0,118.0,2.3,33.5,886.0,901.63,637.81
2017,7,8,11,0,862.0,120.0,2.3,34.0,914.0,877.42,620.57
2017,7,8,11,15,866.5,121.0,2.3,34.0,935.0,848.58,601.73
2017,7,8,11,30,871.0,122.0,2.3,34.0,956.0,816.58,580.89
2017,7,8,11,45,873.5,123.0,2.3,34.5,969.5,779.99,555.87
2017,7,8,12,0,876.0,124.0,2.3,35.0,983.0,740.68,527.74
2017,7,8,12,15,622.5,286.0,2.3,35.0,898.0,658.15,467.08
2017,7,8,12,30,369.0,448.0,2.3,35.0,813.0,576.42,407.65
2017,7,8,12,45,621.0,287.5,2.3,35.5,901.0,574.0,406.51
2017,7,8,13,0,873.0,127.0,2.3,36.0,989.0,555.3,391.04
2017,7,8,13,15,596.5,296.0,2.25,36.0,882.0,481.78,336.81
2017,7,8,13,30,320.0,465.0,2.2,36.0,775.0,439.28,306.55
2017,7,8,13,45,191.5,450.5,2.2,36.0,635.5,367.31,257.22
2017,7,8,14,0,63.0,436.0,2.2,36.0,496.0,311.83,220.75
2017,7,8,14,15,147.5,438.0,2.15,35.5,572.0,309.24,216.32
2017,7,8,14,30,232.0,440.0,2.1,35.0,648.0,308.85,212.66
2017,7,8,14,45,264.0,415.0,2.05,35.0,644.0,261.86,178.41
2017,7,8,15,0,296.0,390.0,2.0,35.0,640.0,228.4,157.53
2017,7,8,15,15,556.0,251.0,2.0,35.0,692.5,142.41,106.88
2017,7,8,15,30,816.0,112.0,2.0,35.0,745.0,95.02,70.16
2017,7,8,15,45,802.5,109.5,2.0,35.0,701.5,84.06,61.72
2017,7,8,16,0,789.0,107.0,2.0,35.0,658.0,83.45,61.42
2017,7,8,16,15,772.0,104.0,2.0,34.5,611.0,82.32,60.83
2017,7,8,16,30,755.0,101.0,2.0,34.0,564.0,81.06,60.16
2017,7,8,16,45,733.0,97.0,2.0,34.0,513.5,78.91,58.65
2017,7,8,17,0,711.0,93.0,2.0,34.0,463.0,76.63,57.03
2017,7,8,17,15,681.0,88.0,1.9,33.5,410.5,67.71,50.11
2017,7,8,17,30,651.0,83.0,1.8,33.0,358.0,64.54,47.82
2017,7,8,17,45,611.0,77.0,1.75,33.0,306.0,60.43,44.59
2017,7,8,18,0,571.0,71.0,1.7,33.0,254.0,56.24,41.23
2017,7,8,18,15,511.5,63.0,1.5,32.0,203.5,50.26,36.43
2017,7,8,18,30,452.0,55.0,1.3,31.0,153.0,44.24,31.39
2017,7,8,18,45,365.5,44.5,1.15,30.5,109.0,35.97,24.18
2017,7,8,19,0,279.0,34.0,1.0,30.0,65.0,27.67,16.59
2017,7,8,19,15,139.5,17.0,1.05,29.5,32.5,13.06,0.22
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,58.0,10.5,2.65,24.5,14.5,51.62,0.0
2017,7,9,6,0,116.0,21.0,2.8,25.0,29.0,154.0,67.55
2017,7,9,6,15,219.0,36.0,2.8,25.5,66.5,274.35,211.79
2017,7,9,6,30,322.0,51.0,2.8,26.0,104.0,386.56,306.49
2017,7,9,6,45,394.0,62.0,2.8,26.5,151.0,471.1,374.38
2017,7,9,7,0,466.0,73.0,2.8,27.0,198.0,568.72,448.6
2017,7,9,7,15,517.0,81.0,2.65,27.5,249.5,637.51,497.4
2017,7,9,7,30,568.0,89.0,2.5,28.0,301.0,706.32,543.73
2017,7,9,7,45,606.5,94.5,2.45,28.5,353.5,759.13,577.27
2017,7,9,8,0,645.0,100.0,2.4,29.0,406.0,810.51,608.72
2017,7,9,8,15,672.5,105.0,2.3,29.5,457.0,848.29,629.65
2017,7,9,8,30,700.0,110.0,2.2,30.0,508.0,883.65,648.48
2017,7,9,8,45,723.5,113.0,2.1,30.5,557.5,903.1,656.5
2017,7,9,9,0,747.0,116.0,2.0,31.0,607.0,926.51,667.09
2017,7,9,9,15,763.0,119.0,2.0,31.0,652.5,938.9,672.91
2017,7,9,9,30,779.0,122.0,2.0,31.0,698.0,947.81,676.74
2017,7,9,9,45,793.5,123.5,2.0,31.5,739.0,949.92,675.08
2017,7,9,10,0,808.0,125.0,2.0,32.0,780.0,948.36,671.34
2017,7,9,10,15,817.5,127.0,2.05,32.5,814.5,924.65,654.39
2017,7,9,10,30,827.0,129.0,2.1,33.0,849.0,911.76,644.61
2017,7,9,10,45,834.0,130.5,2.15,33.5,877.5,892.55,630.85
2017,7,9,11,0,841.0,132.0,2.2,34.0,906.0,869.91,615.05
2017,7,9,11,15,542.5,304.0,2.2,34.0,808.0,753.84,534.8
2017,7,9,11,30,244.0,476.0,2.2,34.0,710.0,605.1,429.55
2017,7,9,11,45,551.0,305.5,2.25,34.0,843.5,699.43,499.17
2017,7,9,12,0,858.0,135.0,2.3,34.0,977.0,736.04,527.2
2017,7,9,12,15,859.5,135.5,2.3,34.0,983.0,693.62,496.57
2017,7,9,12,30,861.0,136.0,2.3,34.0,989.0,649.32,464.55
2017,7,9,12,45,859.5,136.5,2.3,34.5,986.5,601.89,428.66
2017,7,9,13,0,858.0,137.0,2.3,35.0,984.0,553.66,391.37
2017,7,9,13,15,856.0,136.5,2.25,35.0,974.5,503.81,352.62
2017,7,9,13,30,854.0,136.0,2.2,35.0,965.0,453.22,312.28
2017,7,9,13,45,849.5,135.5,2.15,35.0,947.0,401.05,269.88
2017,7,9,14,0,845.0,135.0,2.1,35.0,929.0,348.61,226.66
2017,7,9,14,15,839.5,133.5,2.05,35.0,904.5,295.31,183.02
2017,7,9,14,30,834.0,132.0,2.0,35.0,880.0,242.24,141.29
2017,7,9,14,45,825.0,131.0,1.95,35.0,848.0,189.35,104.5
2017,7,9,15,0,816.0,130.0,1.9,35.0,816.0,137.44,78.22
2017,7,9,15,15,805.0,127.5,1.8,34.5,778.0,90.94,66.92
2017,7,9,15,30,794.0,125.0,1.7,34.0,740.0,91.02,67.34
2017,7,9,15,45,779.0,122.5,1.65,34.0,697.0,90.84,67.36
2017,7,9,16,0,764.0,120.0,1.6,34.0,654.0,90.55,67.31
2017,7,9,16,15,745.5,116.5,1.55,34.0,606.5,89.42,66.61
2017,7,9,16,30,727.0,113.0,1.5,34.0,559.0,88.16,65.82
2017,7,9,16,45,700.5,109.5,1.45,34.0,508.0,79.79,59.32
2017,7,9,17,0,674.0,106.0,1.4,34.0,457.0,78.23,58.3
2017,7,9,17,15,522.5,125.5,1.25,33.5,379.5,89.71,67.96
2017,7,9,17,30,371.0,145.0,1.1,33.0,302.0,98.59,75.55
2017,7,9,17,45,445.0,113.5,0.95,32.5,275.0,81.0,61.54
2017,7,9,18,0,519.0,82.0,0.8,32.0,248.0,63.64,47.5
2017,7,9,18,15,458.0,72.5,0.8,31.5,198.5,56.9,42.02
2017,7,9,18,30,397.0,63.0,0.8,31.0,149.0,47.7,34.26
2017,7,9,18,45,309.5,50.0,0.8,30.5,105.5,37.85,25.73
2017,7,9,19,0,222.0,37.0,0.8,30.0,62.0,28.0,16.85
2017,7,9,19,15,111.0,18.5,0.85,29.5,31.0,14.08,0.46
2017,7,9,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,10,5,45,73.5,10.5,2.55,23.5,14.5,63.18,0.0
2017,7,10,6,0,147.0,21.0,2.9,24.0,29.0,177.95,72.25
2017,7,10,6,15,257.5,34.0,3.15,24.5,68.0,302.49,234.41
2017,7,10,6,30,368.0,47.0,3.4,25.0,107.0,425.84,338.52
2017,7,10,6,45,445.5,55.5,3.7,25.5,155.5,516.48,412.0
2017,7,10,7,0,523.0,64.0,4.0,26.0,204.0,609.94,484.22
2017,7,10,7,15,572.5,70.5,4.05,26.5,256.5,676.31,532.46
2017,7,10,7,30,622.0,77.0,4.1,27.0,309.0,742.71,578.62
2017,7,10,7,45,661.0,81.5,4.2,28.0,362.5,795.44,612.25
2017,7,10,8,0,700.0,86.0,4.3,29.0,416.0,840.95,639.72
2017,7,10,8,15,726.0,90.0,4.3,29.5,468.0,877.12,660.9
2017,7,10,8,30,752.0,94.0,4.3,30.0,520.0,910.62,679.92
2017,7,10,8,45,773.5,96.5,4.3,31.0,570.0,934.72,690.95
2017,7,10,9,0,795.0,99.0,4.3,32.0,620.0,955.6,699.78
2017,7,10,9,15,809.5,101.5,4.25,32.5,666.0,952.46,693.94
2017,7,10,9,30,824.0,104.0,4.2,33.0,712.0,959.33,695.03
2017,7,10,9,45,836.5,106.0,4.2,33.5,753.0,960.05,692.46
2017,7,10,10,0,849.0,108.0,4.2,34.0,794.0,957.12,687.72
2017,7,10,10,15,857.5,109.5,4.2,34.0,829.5,946.09,679.33
2017,7,10,10,30,866.0,111.0,4.2,34.0,865.0,931.46,668.8
2017,7,10,10,45,873.0,112.0,4.2,34.5,893.5,911.36,653.51
2017,7,10,11,0,880.0,113.0,4.2,35.0,922.0,887.75,636.12
2017,7,10,11,15,884.5,114.0,4.15,35.0,943.5,858.57,616.28
2017,7,10,11,30,889.0,115.0,4.1,35.0,965.0,826.18,594.38
2017,7,10,11,45,886.5,119.5,4.1,35.5,977.5,788.05,567.68
2017,7,10,12,0,884.0,124.0,4.1,36.0,990.0,747.27,537.93
2017,7,10,12,15,885.0,124.0,4.1,36.0,996.0,703.39,506.31
2017,7,10,12,30,886.0,124.0,4.1,36.0,1002.0,657.61,472.69
2017,7,10,12,45,886.0,124.0,4.1,36.5,1000.0,609.82,435.93
2017,7,10,13,0,886.0,124.0,4.1,37.0,998.0,560.98,397.6
2017,7,10,13,15,884.0,123.5,4.1,37.0,988.0,509.82,357.52
2017,7,10,13,30,882.0,123.0,4.1,37.0,978.0,457.87,315.76
2017,7,10,13,45,878.5,122.0,4.1,37.0,960.0,404.35,271.92
2017,7,10,14,0,875.0,121.0,4.1,37.0,942.0,350.43,227.16
2017,7,10,14,15,869.5,119.5,4.05,37.0,917.0,295.51,181.92
2017,7,10,14,30,864.0,118.0,4.0,37.0,892.0,240.8,138.72
2017,7,10,14,45,855.5,116.5,4.0,37.0,860.0,186.08,100.55
2017,7,10,15,0,847.0,115.0,4.0,37.0,828.0,132.31,73.29
2017,7,10,15,15,837.0,113.0,3.95,37.0,790.0,95.34,69.79
2017,7,10,15,30,827.0,111.0,3.9,37.0,752.0,94.87,69.6
2017,7,10,15,45,813.5,108.5,3.85,37.0,708.5,93.83,68.95
2017,7,10,16,0,800.0,106.0,3.8,37.0,665.0,83.19,60.74
2017,7,10,16,15,587.0,172.5,3.75,36.5,566.5,110.91,83.02
2017,7,10,16,30,374.0,239.0,3.7,36.0,468.0,152.06,115.95
2017,7,10,16,45,545.0,166.5,3.7,36.0,467.0,111.2,83.93
2017,7,10,17,0,716.0,94.0,3.7,36.0,466.0,77.45,57.22
2017,7,10,17,15,685.5,89.0,3.6,35.5,413.5,68.47,50.32
2017,7,10,17,30,655.0,84.0,3.5,35.0,361.0,65.3,48.05
2017,7,10,17,45,608.0,79.0,3.45,34.5,307.5,61.8,45.45
2017,7,10,18,0,561.0,74.0,3.4,34.0,254.0,58.31,42.77
2017,7,10,18,15,500.0,66.0,3.1,33.0,203.5,52.42,38.06
2017,7,10,18,30,439.0,58.0,2.8,32.0,153.0,46.49,33.1
2017,7,10,18,45,344.5,47.0,2.5,31.5,108.0,37.87,25.6
2017,7,10,19,0,250.0,36.0,2.2,31.0,63.0,27.42,16.25
2017,7,10,19,15,125.0,18.0,2.35,30.5,31.5,13.75,0.01
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,5,45,52.0,10.5,3.2,24.0,13.5,47.1,0.0
2017,7,11,6,0,104.0,21.0,3.4,24.0,27.0,143.67,50.62
2017,7,11,6,15,210.5,36.5,3.5,24.5,65.0,269.21,207.95
2017,7,11,6,30,317.0,52.0,3.6,25.0,103.0,384.46,306.67
2017,7,11,6,45,413.0,59.5,3.7,25.5,152.5,492.34,393.64
2017,7,11,7,0,509.0,67.0,3.8,26.0,202.0,601.01,477.13
2017,7,11,7,15,559.5,74.0,3.85,26.5,254.5,668.85,526.42
2017,7,11,7,30,610.0,81.0,3.9,27.0,307.0,736.69,573.65
2017,7,11,7,45,655.5,84.0,3.95,27.5,361.5,793.64,611.29
2017,7,11,8,0,701.0,87.0,4.0,28.0,416.0,849.35,646.92
2017,7,11,8,15,726.5,91.0,4.0,28.5,468.5,879.03,663.47
2017,7,11,8,30,752.0,95.0,4.0,29.0,521.0,912.06,682.17
2017,7,11,8,45,774.0,97.0,4.05,30.0,571.0,936.09,693.41
2017,7,11,9,0,796.0,99.0,4.1,31.0,621.0,956.89,702.45
2017,7,11,9,15,810.5,102.0,4.1,31.5,666.5,967.85,706.15
2017,7,11,9,30,825.0,105.0,4.1,32.0,712.0,961.75,698.85
2017,7,11,9,45,836.0,107.0,4.15,32.5,753.0,960.95,695.63
2017,7,11,10,0,847.0,109.0,4.2,33.0,794.0,956.54,690.19
2017,7,11,10,15,855.0,111.0,4.2,33.0,828.5,945.56,681.8
2017,7,11,10,30,863.0,113.0,4.2,33.0,863.0,930.96,671.24
2017,7,11,10,45,868.0,115.0,4.25,33.5,891.0,909.99,655.56
2017,7,11,11,0,873.0,117.0,4.3,34.0,919.0,885.57,637.78
2017,7,11,11,15,877.0,118.0,4.3,34.0,940.0,856.06,617.82
2017,7,11,11,30,881.0,119.0,4.3,34.0,961.0,823.38,595.78
2017,7,11,11,45,888.5,115.5,4.3,34.5,975.5,786.79,569.94
2017,7,11,12,0,896.0,112.0,4.3,35.0,990.0,747.34,541.18
2017,7,11,12,15,897.0,112.5,4.3,35.0,995.5,703.7,509.46
2017,7,11,12,30,898.0,113.0,4.3,35.0,1001.0,658.07,475.68
2017,7,11,12,45,896.5,113.0,4.3,35.5,998.5,609.1,437.84
2017,7,11,13,0,895.0,113.0,4.3,36.0,996.0,559.13,398.46
2017,7,11,13,15,649.0,268.0,4.3,36.0,904.5,490.6,346.6
2017,7,11,13,30,403.0,423.0,4.3,36.0,813.0,450.24,316.57
2017,7,11,13,45,641.0,268.0,4.35,36.0,875.5,398.63,273.48
2017,7,11,14,0,879.0,113.0,4.4,36.0,938.0,347.24,225.95
2017,7,11,14,15,873.0,112.0,4.4,36.0,913.0,292.28,180.4
2017,7,11,14,30,867.0,111.0,4.4,36.0,888.0,237.58,136.95
2017,7,11,14,45,848.0,116.0,4.45,36.0,853.5,184.7,100.33
2017,7,11,15,0,829.0,121.0,4.5,36.0,819.0,133.77,75.24
2017,7,11,15,15,531.0,242.5,4.5,36.0,681.5,137.55,103.18
2017,7,11,15,30,233.0,364.0,4.5,36.0,544.0,215.34,163.68
2017,7,11,15,45,246.5,338.5,4.55,36.0,519.5,191.97,145.91
2017,7,11,16,0,260.0,313.0,4.6,36.0,495.0,182.65,139.11
2017,7,11,16,15,500.0,210.0,4.6,35.5,527.5,130.59,98.93
2017,7,11,16,30,740.0,107.0,4.6,35.0,560.0,84.59,62.79
2017,7,11,16,45,713.5,104.0,4.6,35.0,509.0,83.19,61.92
2017,7,11,17,0,687.0,101.0,4.6,35.0,458.0,75.34,55.81
2017,7,11,17,15,655.0,96.0,4.55,34.5,405.5,72.47,53.83
2017,7,11,17,30,623.0,91.0,4.5,34.0,353.0,69.53,51.74
2017,7,11,17,45,577.5,84.5,4.5,33.5,300.5,65.23,48.49
2017,7,11,18,0,532.0,78.0,4.5,33.0,248.0,60.87,45.09
2017,7,11,18,15,470.0,69.5,4.35,32.5,198.0,54.76,40.09
2017,7,11,18,30,408.0,61.0,4.2,32.0,148.0,48.59,34.84
2017,7,11,18,45,315.5,49.0,4.05,31.5,104.5,37.19,25.03
2017,7,11,19,0,223.0,37.0,3.9,31.0,61.0,28.0,16.68
2017,7,11,19,15,111.5,18.5,3.8,30.5,30.5,14.08,0.0
2017,7,11,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,9.0,2.85,24.5,9.0,7.08,0.0
2017,7,12,6,0,0.0,18.0,3.0,25.0,18.0,14.6,0.0
2017,7,12,6,15,37.5,37.5,3.15,25.0,43.5,91.99,67.22
2017,7,12,6,30,75.0,57.0,3.3,25.0,69.0,147.46,115.63
2017,7,12,6,45,106.5,78.5,3.5,25.5,103.0,201.66,161.4
2017,7,12,7,0,138.0,100.0,3.7,26.0,137.0,256.03,206.14
2017,7,12,7,15,156.0,122.5,3.75,26.5,173.0,299.56,240.46
2017,7,12,7,30,174.0,145.0,3.8,27.0,209.0,342.61,273.33
2017,7,12,7,45,96.5,156.0,3.85,27.5,192.5,275.37,217.04
2017,7,12,8,0,19.0,167.0,3.9,28.0,176.0,165.38,127.11
2017,7,12,8,15,233.5,181.5,3.95,28.5,312.5,458.93,358.66
2017,7,12,8,30,448.0,196.0,4.0,29.0,449.0,717.3,547.4
2017,7,12,8,45,335.5,244.5,4.05,29.5,444.0,628.94,477.44
2017,7,12,9,0,223.0,293.0,4.1,30.0,439.0,537.84,406.83
2017,7,12,9,15,301.0,298.5,4.1,30.5,511.0,639.48,479.17
2017,7,12,9,30,379.0,304.0,4.1,31.0,583.0,714.09,530.13
2017,7,12,9,45,610.5,207.0,4.1,31.5,686.0,865.58,636.23
2017,7,12,10,0,842.0,110.0,4.1,32.0,789.0,953.02,690.86
2017,7,12,10,15,850.5,111.5,4.1,32.0,824.0,942.09,681.83
2017,7,12,10,30,859.0,113.0,4.1,32.0,859.0,927.56,671.29
2017,7,12,10,45,634.5,250.5,4.1,32.5,811.5,847.5,614.16
2017,7,12,11,0,410.0,388.0,4.1,33.0,764.0,739.37,533.89
2017,7,12,11,15,433.0,399.0,4.05,33.0,805.0,742.48,535.64
2017,7,12,11,30,456.0,410.0,4.0,33.0,846.0,741.38,533.86
2017,7,12,11,45,663.5,269.5,4.0,33.5,914.0,757.01,546.95
2017,7,12,12,0,871.0,129.0,4.0,34.0,982.0,742.18,538.67
2017,7,12,12,15,872.0,129.5,3.95,34.0,988.0,699.03,507.01
2017,7,12,12,30,873.0,130.0,3.9,34.0,994.0,653.97,473.52
2017,7,12,12,45,874.0,128.5,3.85,34.5,992.0,606.22,436.5
2017,7,12,13,0,875.0,127.0,3.8,35.0,990.0,557.41,397.92
2017,7,12,13,15,583.5,299.5,3.75,35.0,872.5,478.59,339.13
2017,7,12,13,30,292.0,472.0,3.7,35.0,755.0,432.02,305.62
2017,7,12,13,45,295.0,461.5,3.65,35.0,743.0,399.17,280.53
2017,7,12,14,0,298.0,451.0,3.6,35.0,731.0,366.55,255.29
2017,7,12,14,15,576.0,286.0,3.5,34.5,808.0,303.47,199.28
2017,7,12,14,30,854.0,121.0,3.4,34.0,885.0,240.27,140.28
2017,7,12,14,45,614.5,241.5,3.35,34.0,781.5,203.89,124.18
2017,7,12,15,0,375.0,362.0,3.3,34.0,678.0,221.66,152.17
2017,7,12,15,15,253.5,365.0,3.25,34.0,574.5,198.86,151.49
2017,7,12,15,30,132.0,368.0,3.2,34.0,471.0,213.68,163.3
2017,7,12,15,45,132.5,345.5,3.2,34.0,443.5,204.41,156.48
2017,7,12,16,0,133.0,323.0,3.2,34.0,416.0,194.55,149.25
2017,7,12,16,15,96.0,290.0,3.2,33.5,354.5,187.51,144.5
2017,7,12,16,30,59.0,257.0,3.2,33.0,293.0,168.76,130.48
2017,7,12,16,45,34.5,214.5,3.2,33.0,235.0,144.69,111.8
2017,7,12,17,0,10.0,172.0,3.2,33.0,177.0,124.28,95.86
2017,7,12,17,15,122.5,168.5,3.15,32.5,221.0,114.81,88.77
2017,7,12,17,30,235.0,165.0,3.1,32.0,265.0,110.62,85.87
