Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,17,45,213.5,144.0,3.1,32.0,224.5,98.09,75.87
2017,7,12,18,0,192.0,123.0,3.1,32.0,184.0,85.1,65.33
2017,7,12,18,15,164.5,101.5,3.0,31.5,146.5,72.36,54.88
2017,7,12,18,30,137.0,80.0,2.9,31.0,109.0,57.73,42.58
2017,7,12,18,45,95.0,59.0,2.85,30.5,76.5,43.06,29.99
2017,7,12,19,0,53.0,38.0,2.8,30.0,44.0,28.24,16.94
2017,7,12,19,15,26.5,19.0,2.85,29.5,22.0,14.55,0.0
2017,7,12,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,5,45,49.5,10.0,1.85,23.5,13.0,44.82,0.0
2017,7,13,6,0,99.0,20.0,2.1,24.0,26.0,136.63,32.15
2017,7,13,6,15,212.0,35.0,2.2,24.5,63.5,268.44,205.62
2017,7,13,6,30,325.0,50.0,2.3,25.0,101.0,388.51,307.76
2017,7,13,6,45,412.0,58.5,2.4,25.5,150.0,490.27,389.11
2017,7,13,7,0,499.0,67.0,2.5,26.0,199.0,591.89,466.36
2017,7,13,7,15,551.5,74.0,2.55,26.5,251.0,661.44,516.27
2017,7,13,7,30,604.0,81.0,2.6,27.0,303.0,731.12,564.06
2017,7,13,7,45,647.0,84.5,2.7,27.5,357.0,786.25,600.06
2017,7,13,8,0,690.0,88.0,2.8,28.0,411.0,840.09,634.16
2017,7,13,8,15,716.5,92.5,2.85,28.5,463.5,871.12,651.62
2017,7,13,8,30,743.0,97.0,2.9,29.0,516.0,905.78,671.4
2017,7,13,8,45,541.0,183.0,2.95,29.5,503.5,794.31,592.68
2017,7,13,9,0,339.0,269.0,3.0,30.0,491.0,653.98,488.48
2017,7,13,9,15,575.5,189.5,3.0,30.5,598.5,835.39,616.7
2017,7,13,9,30,812.0,110.0,3.0,31.0,706.0,968.61,700.19
2017,7,13,9,45,821.5,113.0,3.05,31.5,746.0,953.55,686.69
2017,7,13,10,0,831.0,116.0,3.1,32.0,786.0,948.76,681.3
2017,7,13,10,15,839.5,118.0,3.1,32.5,821.0,938.35,672.02
2017,7,13,10,30,848.0,120.0,3.1,33.0,856.0,924.35,660.65
2017,7,13,10,45,853.0,122.5,3.1,33.5,884.0,904.0,645.39
2017,7,13,11,0,858.0,125.0,3.1,34.0,912.0,880.2,628.1
2017,7,13,11,15,862.5,126.0,3.1,34.0,933.5,851.31,608.89
2017,7,13,11,30,867.0,127.0,3.1,34.0,955.0,819.25,587.65
2017,7,13,11,45,509.5,313.0,3.1,34.5,801.5,674.79,483.67
2017,7,13,12,0,152.0,499.0,3.1,35.0,648.0,515.4,367.41
2017,7,13,12,15,114.0,488.5,3.1,35.0,601.0,462.94,330.97
2017,7,13,12,30,76.0,478.0,3.1,35.0,554.0,413.65,296.05
2017,7,13,12,45,468.5,308.0,3.15,35.5,770.5,506.92,363.4
2017,7,13,13,0,861.0,138.0,3.2,36.0,987.0,556.78,394.96
2017,7,13,13,15,578.5,304.5,3.2,36.0,872.0,479.37,337.37
2017,7,13,13,30,296.0,471.0,3.2,36.0,757.0,433.23,304.49
2017,7,13,13,45,343.5,439.0,3.25,36.0,766.0,404.51,281.78
2017,7,13,14,0,391.0,407.0,3.3,36.0,775.0,371.83,255.21
2017,7,13,14,15,613.5,269.0,3.3,36.0,828.0,303.48,196.63
2017,7,13,14,30,836.0,131.0,3.3,36.0,881.0,241.79,140.88
2017,7,13,14,45,560.5,262.0,3.35,36.0,756.5,207.47,127.84
2017,7,13,15,0,285.0,393.0,3.4,36.0,632.0,228.51,158.1
2017,7,13,15,15,205.5,380.0,3.4,36.0,548.5,220.62,166.91
2017,7,13,15,30,126.0,367.0,3.4,36.0,465.0,213.07,161.5
2017,7,13,15,45,237.0,329.5,3.45,36.0,499.5,187.61,142.31
2017,7,13,16,0,348.0,292.0,3.5,36.0,534.0,175.3,133.21
2017,7,13,16,15,429.0,242.5,3.5,35.5,519.5,146.09,111.03
2017,7,13,16,30,510.0,193.0,3.5,35.0,505.0,123.67,93.91
2017,7,13,16,45,574.5,154.5,3.55,35.0,476.5,105.34,79.63
2017,7,13,17,0,639.0,116.0,3.6,35.0,448.0,83.97,62.75
2017,7,13,17,15,355.5,142.0,3.55,34.5,323.0,95.26,72.31
2017,7,13,17,30,72.0,168.0,3.5,34.0,198.0,115.49,89.15
2017,7,13,17,45,64.0,144.5,3.45,33.5,168.5,100.47,77.36
2017,7,13,18,0,56.0,121.0,3.4,33.0,139.0,85.18,65.12
2017,7,13,18,15,43.5,98.0,3.15,32.5,110.5,69.84,52.56
2017,7,13,18,30,31.0,75.0,2.9,32.0,82.0,54.27,39.52
2017,7,13,18,45,15.5,54.0,2.65,31.5,57.5,39.66,27.04
2017,7,13,19,0,0.0,33.0,2.4,31.0,33.0,24.74,14.05
2017,7,13,19,15,0.0,16.5,2.35,30.5,16.5,12.59,0.0
2017,7,13,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,14,5,45,47.5,10.0,1.4,23.5,12.5,43.32,0.0
2017,7,14,6,0,95.0,20.0,1.6,24.0,25.0,133.03,21.6
2017,7,14,6,15,207.5,34.5,1.7,24.5,62.0,264.25,201.37
2017,7,14,6,30,320.0,49.0,1.8,25.0,99.0,382.8,302.28
2017,7,14,6,45,410.0,57.5,1.9,25.5,148.0,487.33,385.35
2017,7,14,7,0,500.0,66.0,2.0,26.0,197.0,591.59,464.06
2017,7,14,7,15,552.5,73.0,2.0,26.5,249.5,661.15,513.25
2017,7,14,7,30,605.0,80.0,2.0,27.0,302.0,730.86,560.25
2017,7,14,7,45,654.5,81.5,2.05,27.5,357.0,789.64,598.04
2017,7,14,8,0,704.0,83.0,2.1,28.0,412.0,841.79,630.13
2017,7,14,8,15,730.0,87.0,2.0,28.5,464.5,878.12,649.49
2017,7,14,8,30,756.0,91.0,1.9,29.0,517.0,911.8,666.65
2017,7,14,8,45,779.0,93.0,1.85,30.0,567.5,936.95,677.1
2017,7,14,9,0,802.0,95.0,1.8,31.0,618.0,958.9,685.39
2017,7,14,9,15,816.5,97.5,1.7,31.5,664.0,956.15,678.88
2017,7,14,9,30,831.0,100.0,1.6,32.0,710.0,963.16,678.9
2017,7,14,9,45,842.5,102.5,1.5,32.5,751.0,963.53,674.77
2017,7,14,10,0,854.0,105.0,1.4,33.0,792.0,960.22,668.58
2017,7,14,10,15,862.5,106.5,1.4,33.5,827.5,949.23,659.32
2017,7,14,10,30,871.0,108.0,1.4,34.0,863.0,934.6,648.1
2017,7,14,10,45,876.5,109.5,1.4,34.5,891.5,913.59,633.16
2017,7,14,11,0,882.0,111.0,1.4,35.0,920.0,889.1,616.28
2017,7,14,11,15,652.0,259.5,1.4,35.0,865.5,811.68,564.83
2017,7,14,11,30,422.0,408.0,1.4,35.0,811.0,712.81,496.33
2017,7,14,11,45,656.5,263.0,1.45,35.5,900.5,747.11,522.51
2017,7,14,12,0,891.0,118.0,1.5,36.0,990.0,749.13,525.87
2017,7,14,12,15,628.5,283.0,1.5,36.0,900.0,662.1,463.21
2017,7,14,12,30,366.0,448.0,1.5,36.0,810.0,575.97,402.12
2017,7,14,12,45,393.5,440.5,1.5,36.5,829.5,555.51,387.1
2017,7,14,13,0,421.0,433.0,1.5,37.0,849.0,526.13,365.21
2017,7,14,13,15,467.5,416.5,1.5,37.0,874.0,502.73,347.29
2017,7,14,13,30,514.0,400.0,1.5,37.0,899.0,475.04,325.38
2017,7,14,13,45,696.0,258.5,1.55,37.5,920.0,413.53,276.79
2017,7,14,14,0,878.0,117.0,1.6,38.0,941.0,349.02,222.43
2017,7,14,14,15,570.0,275.0,1.6,38.0,804.5,295.73,189.53
2017,7,14,14,30,262.0,433.0,1.6,38.0,668.0,294.97,198.54
2017,7,14,14,45,540.0,282.5,1.65,38.0,743.5,220.8,136.34
2017,7,14,15,0,818.0,132.0,1.7,38.0,819.0,127.85,70.4
2017,7,14,15,15,660.0,203.0,1.75,37.5,741.0,116.58,85.97
2017,7,14,15,30,502.0,274.0,1.8,37.0,663.0,155.06,116.12
2017,7,14,15,45,630.0,200.0,1.9,37.0,658.5,121.49,90.35
2017,7,14,16,0,758.0,126.0,2.0,37.0,654.0,94.1,69.22
2017,7,14,16,15,739.0,122.0,2.1,36.5,606.0,92.79,68.6
2017,7,14,16,30,720.0,118.0,2.2,36.0,558.0,84.14,62.1
2017,7,14,16,45,690.5,115.0,2.3,36.0,506.5,83.01,61.44
2017,7,14,17,0,661.0,112.0,2.4,36.0,455.0,81.87,60.77
2017,7,14,17,15,628.0,106.0,2.4,35.5,402.5,78.65,58.53
2017,7,14,17,30,595.0,100.0,2.4,35.0,350.0,75.3,56.17
2017,7,14,17,45,545.0,93.5,2.45,35.0,297.0,71.23,53.04
2017,7,14,18,0,495.0,87.0,2.5,35.0,244.0,67.15,49.81
2017,7,14,18,15,432.5,76.5,2.25,34.5,194.5,57.26,41.76
2017,7,14,18,30,370.0,66.0,2.0,34.0,145.0,49.5,35.24
2017,7,14,18,45,278.5,52.0,1.8,33.5,101.5,39.02,26.26
2017,7,14,19,0,187.0,38.0,1.6,33.0,58.0,28.53,16.85
2017,7,14,19,15,93.5,19.0,1.65,32.5,29.0,14.4,0.0
2017,7,14,19,30,0.0,0.0,1.7,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,5,45,45.5,9.5,2.3,24.5,11.5,41.42,0.0
2017,7,15,6,0,91.0,19.0,2.5,25.0,23.0,127.25,9.7
2017,7,15,6,15,198.5,34.0,2.5,25.5,60.0,256.38,194.43
2017,7,15,6,30,306.0,49.0,2.5,26.0,97.0,371.11,293.16
2017,7,15,6,45,386.0,59.5,2.5,27.0,144.0,461.2,364.98
2017,7,15,7,0,466.0,70.0,2.5,28.0,191.0,565.27,443.19
2017,7,15,7,15,519.0,78.0,2.2,29.0,242.5,636.05,491.49
2017,7,15,7,30,572.0,86.0,1.9,30.0,294.0,706.97,536.56
2017,7,15,7,45,611.0,92.0,1.6,31.0,347.0,761.14,566.97
2017,7,15,8,0,650.0,98.0,1.3,32.0,400.0,813.92,594.19
2017,7,15,8,15,678.0,102.5,1.0,32.5,452.0,851.8,610.78
2017,7,15,8,30,706.0,107.0,0.7,33.0,504.0,887.26,624.29
2017,7,15,8,45,726.0,111.5,0.45,33.5,553.0,905.32,626.75
2017,7,15,9,0,746.0,116.0,0.2,34.0,602.0,927.05,631.38
2017,7,15,9,15,762.5,119.5,0.45,34.5,647.5,940.68,641.01
2017,7,15,9,30,779.0,123.0,0.7,35.0,693.0,950.77,648.9
2017,7,15,9,45,788.5,127.0,0.95,35.5,733.0,950.73,650.52
2017,7,15,10,0,798.0,131.0,1.2,36.0,773.0,947.05,649.69
2017,7,15,10,15,548.0,268.5,1.3,36.0,718.5,824.37,571.89
2017,7,15,10,30,298.0,406.0,1.4,36.0,664.0,681.87,475.94
2017,7,15,10,45,323.5,396.5,1.5,36.5,685.5,678.03,474.28
2017,7,15,11,0,349.0,387.0,1.6,37.0,707.0,671.96,469.91
2017,7,15,11,15,308.0,428.0,1.65,37.0,715.5,651.5,454.83
2017,7,15,11,30,267.0,469.0,1.7,37.0,724.0,629.91,439.2
2017,7,15,11,45,185.5,478.5,1.8,37.5,657.0,542.95,379.74
2017,7,15,12,0,104.0,488.0,1.9,38.0,590.0,465.84,326.32
2017,7,15,12,15,472.5,318.0,1.95,38.0,784.5,586.09,412.67
2017,7,15,12,30,841.0,148.0,2.0,38.0,979.0,646.05,453.98
2017,7,15,12,45,470.0,319.0,2.05,38.0,783.5,515.71,361.52
2017,7,15,13,0,99.0,490.0,2.1,38.0,588.0,409.77,287.1
2017,7,15,13,15,461.5,322.0,2.15,38.0,770.0,442.4,308.48
2017,7,15,13,30,824.0,154.0,2.2,38.0,952.0,450.9,307.46
2017,7,15,13,45,814.0,156.5,2.25,38.0,932.5,398.72,265.75
2017,7,15,14,0,804.0,159.0,2.3,38.0,913.0,345.96,223.29
2017,7,15,14,15,412.0,237.0,2.35,37.5,623.0,241.95,157.96
2017,7,15,14,30,20.0,315.0,2.4,37.0,333.0,229.85,163.58
2017,7,15,14,45,41.0,347.0,2.5,37.0,382.0,230.38,163.45
2017,7,15,15,0,62.0,379.0,2.6,37.0,431.0,239.38,170.33
2017,7,15,15,15,47.5,343.5,2.65,36.5,382.5,215.21,162.13
2017,7,15,15,30,33.0,308.0,2.7,36.0,334.0,197.17,149.11
2017,7,15,15,45,23.5,269.0,2.75,35.5,287.0,189.65,144.03
2017,7,15,16,0,14.0,230.0,2.8,35.0,240.0,164.74,125.38
2017,7,15,16,15,100.5,251.0,2.85,34.5,313.5,159.51,121.97
2017,7,15,16,30,187.0,272.0,2.9,34.0,387.0,171.69,132.24
2017,7,15,16,45,93.5,162.0,2.95,34.0,219.5,111.19,84.58
2017,7,15,17,0,0.0,52.0,3.0,34.0,52.0,39.85,27.09
2017,7,15,17,15,0.0,73.5,2.95,33.5,73.5,56.43,40.94
2017,7,15,17,30,0.0,95.0,2.9,33.0,95.0,71.79,53.82
2017,7,15,17,45,0.0,80.0,2.9,32.5,80.0,60.82,45.04
2017,7,15,18,0,0.0,65.0,2.9,32.0,65.0,49.77,36.04
2017,7,15,18,15,0.0,51.5,2.8,31.5,51.5,39.42,27.46
2017,7,15,18,30,0.0,38.0,2.7,31.0,38.0,29.02,18.67
2017,7,15,18,45,0.0,26.0,2.65,30.5,26.0,19.81,10.77
2017,7,15,19,0,0.0,14.0,2.6,30.0,14.0,10.63,2.82
2017,7,15,19,15,0.0,7.0,2.55,29.5,7.0,5.3,0.0
2017,7,15,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,45,37.5,8.5,0.55,24.5,10.5,34.66,0.0
2017,7,16,6,0,75.0,17.0,0.6,25.0,21.0,109.77,0.0
2017,7,16,6,15,173.5,33.5,0.7,25.0,56.5,235.36,176.46
2017,7,16,6,30,272.0,50.0,0.8,25.0,92.0,343.99,269.75
2017,7,16,6,45,349.0,62.5,0.9,25.0,138.5,433.3,341.56
2017,7,16,7,0,426.0,75.0,1.0,25.0,185.0,526.82,413.09
2017,7,16,7,15,479.5,84.0,1.1,25.0,235.5,606.0,470.97
2017,7,16,7,30,533.0,93.0,1.2,25.0,286.0,678.04,521.53
2017,7,16,7,45,571.5,100.0,1.3,25.5,338.0,732.51,557.15
2017,7,16,8,0,610.0,107.0,1.4,26.0,390.0,785.58,590.88
2017,7,16,8,15,639.0,113.0,1.5,26.5,441.5,826.0,615.3
2017,7,16,8,30,668.0,119.0,1.6,27.0,493.0,864.06,637.85
2017,7,16,8,45,688.5,124.5,1.7,27.5,541.5,890.1,652.26
2017,7,16,9,0,709.0,130.0,1.8,28.0,590.0,913.1,664.74
2017,7,16,9,15,726.0,133.5,1.9,28.0,635.5,919.3,667.72
2017,7,16,9,30,743.0,137.0,2.0,28.0,681.0,930.03,673.94
2017,7,16,9,45,757.0,140.5,2.1,28.5,722.0,934.13,674.61
2017,7,16,10,0,771.0,144.0,2.2,29.0,763.0,934.54,673.09
2017,7,16,10,15,781.0,146.5,2.25,29.0,798.5,926.3,667.03
2017,7,16,10,30,791.0,149.0,2.3,29.0,834.0,914.4,658.82
2017,7,16,10,45,524.5,298.0,2.4,29.5,759.0,787.6,570.15
2017,7,16,11,0,258.0,447.0,2.5,30.0,684.0,646.43,467.78
2017,7,16,11,15,285.5,451.5,2.55,30.0,719.0,653.18,473.23
2017,7,16,11,30,313.0,456.0,2.6,30.0,754.0,656.48,475.27
2017,7,16,11,45,567.0,308.0,2.65,30.5,858.0,713.29,517.56
2017,7,16,12,0,821.0,160.0,2.7,31.0,962.0,740.79,538.12
2017,7,16,12,15,822.5,160.0,2.7,31.0,968.5,697.44,506.54
2017,7,16,12,30,824.0,160.0,2.7,31.0,975.0,652.14,473.4
2017,7,16,12,45,823.0,160.5,2.75,31.5,973.0,604.2,436.88
2017,7,16,13,0,822.0,161.0,2.8,32.0,971.0,555.31,398.8
2017,7,16,13,15,552.0,318.0,2.8,32.0,859.5,483.41,345.01
2017,7,16,13,30,282.0,475.0,2.8,32.0,748.0,429.77,306.6
2017,7,16,13,45,544.0,317.5,2.8,32.0,832.0,399.28,278.57
2017,7,16,14,0,806.0,160.0,2.8,32.0,916.0,346.99,230.14
2017,7,16,14,15,800.0,158.0,2.8,32.0,891.0,293.11,185.61
2017,7,16,14,30,794.0,156.0,2.8,32.0,866.0,239.73,143.18
2017,7,16,14,45,769.5,163.5,2.85,32.0,831.0,189.82,108.75
2017,7,16,15,0,745.0,171.0,2.9,32.0,796.0,142.89,85.93
2017,7,16,15,15,733.0,167.5,2.9,32.0,758.0,101.14,75.88
2017,7,16,15,30,721.0,164.0,2.9,32.0,720.0,101.67,76.52
2017,7,16,15,45,702.5,161.0,2.9,32.0,677.0,102.13,77.07
2017,7,16,16,0,684.0,158.0,2.9,32.0,634.0,102.49,77.57
2017,7,16,16,15,457.5,212.5,2.85,31.5,521.5,130.87,100.77
2017,7,16,16,30,231.0,267.0,2.8,31.0,409.0,170.45,132.95
2017,7,16,16,45,407.5,202.0,2.75,31.0,423.5,128.26,99.45
2017,7,16,17,0,584.0,137.0,2.7,31.0,438.0,96.69,74.2
2017,7,16,17,15,549.0,128.5,2.45,30.5,386.5,92.49,71.22
2017,7,16,17,30,514.0,120.0,2.2,30.0,335.0,85.73,66.04
2017,7,16,17,45,464.0,111.0,2.0,30.0,283.5,79.76,61.29
2017,7,16,18,0,414.0,102.0,1.8,30.0,232.0,73.68,56.35
2017,7,16,18,15,353.5,88.0,1.65,29.5,184.0,64.06,48.39
2017,7,16,18,30,293.0,74.0,1.5,29.0,136.0,54.25,40.02
2017,7,16,18,45,213.5,56.0,1.4,28.5,94.0,41.37,28.82
2017,7,16,19,0,134.0,38.0,1.3,28.0,52.0,28.32,17.04
2017,7,16,19,15,67.0,19.0,1.3,27.5,26.0,14.43,0.0
2017,7,16,19,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,45,14.0,7.0,0.75,24.0,7.5,15.95,0.0
2017,7,17,6,0,28.0,14.0,0.8,24.0,15.0,41.8,0.0
2017,7,17,6,15,91.5,36.5,0.85,24.5,48.5,154.87,114.91
2017,7,17,6,30,155.0,59.0,0.9,25.0,82.0,240.66,189.05
2017,7,17,6,45,224.5,77.5,1.0,25.5,127.0,325.92,258.9
2017,7,17,7,0,294.0,96.0,1.1,26.0,172.0,414.77,328.63
2017,7,17,7,15,346.5,110.5,1.05,26.5,221.0,506.94,396.11
2017,7,17,7,30,399.0,125.0,1.0,27.0,270.0,579.69,446.69
2017,7,17,7,45,449.5,133.5,1.0,27.5,322.0,643.35,489.21
2017,7,17,8,0,500.0,142.0,1.0,28.0,374.0,706.89,529.62
2017,7,17,8,15,531.5,151.0,1.0,28.0,424.0,751.01,556.77
2017,7,17,8,30,563.0,160.0,1.0,28.0,474.0,793.39,582.4
2017,7,17,8,45,595.5,163.0,1.0,28.5,524.0,839.62,608.88
2017,7,17,9,0,628.0,166.0,1.0,29.0,574.0,872.05,625.97
2017,7,17,9,15,378.5,254.0,1.15,29.5,505.5,695.04,504.71
2017,7,17,9,30,129.0,342.0,1.3,30.0,437.0,480.15,351.82
2017,7,17,9,45,153.0,365.0,1.45,30.5,483.5,518.95,379.81
2017,7,17,10,0,177.0,388.0,1.6,31.0,530.0,555.61,404.19
2017,7,17,10,15,253.0,392.0,1.7,31.0,605.5,642.21,463.89
2017,7,17,10,30,329.0,396.0,1.8,31.0,681.0,701.79,504.26
2017,7,17,10,45,218.0,423.0,1.95,31.5,614.5,589.09,424.75
2017,7,17,11,0,107.0,450.0,2.1,32.0,548.0,483.71,349.45
2017,7,17,11,15,81.5,443.0,2.2,32.0,519.5,444.78,322.08
2017,7,17,11,30,56.0,436.0,2.3,32.0,491.0,407.98,295.65
2017,7,17,11,45,32.5,314.0,2.4,32.5,346.0,280.25,203.95
2017,7,17,12,0,9.0,192.0,2.5,33.0,201.0,156.31,112.67
2017,7,17,12,15,14.5,268.0,2.6,33.0,282.5,217.87,158.31
2017,7,17,12,30,20.0,344.0,2.7,33.0,364.0,277.04,201.15
2017,7,17,12,45,403.0,264.0,2.8,33.5,661.0,438.29,318.61
2017,7,17,13,0,786.0,184.0,2.9,34.0,958.0,551.32,393.83
2017,7,17,13,15,783.5,183.5,2.95,34.0,948.5,501.61,354.54
2017,7,17,13,30,781.0,183.0,3.0,34.0,939.0,451.49,314.69
2017,7,17,13,45,777.5,181.0,3.1,34.0,921.5,399.77,272.8
2017,7,17,14,0,774.0,179.0,3.2,34.0,904.0,347.99,230.17
2017,7,17,14,15,448.0,310.0,3.25,34.0,727.0,290.34,194.52
2017,7,17,14,30,122.0,441.0,3.3,34.0,550.0,287.6,203.69
2017,7,17,14,45,203.0,417.0,3.35,34.0,590.5,270.73,188.93
2017,7,17,15,0,284.0,393.0,3.4,34.0,631.0,227.67,158.95
2017,7,17,15,15,510.5,272.5,3.4,33.5,676.0,151.31,114.84
2017,7,17,15,30,737.0,152.0,3.4,33.0,721.0,104.64,78.53
2017,7,17,15,45,721.0,148.5,3.45,33.0,678.0,95.97,71.85
2017,7,17,16,0,705.0,145.0,3.5,33.0,635.0,95.78,71.92
2017,7,17,16,15,438.5,209.0,3.5,33.0,506.5,128.49,98.32
2017,7,17,16,30,172.0,273.0,3.5,33.0,378.0,171.75,133.03
2017,7,17,16,45,86.0,166.5,3.5,33.0,219.0,113.61,86.94
2017,7,17,17,0,0.0,60.0,3.5,33.0,60.0,46.02,32.3
2017,7,17,17,15,0.0,68.0,3.35,32.5,68.0,52.18,37.62
2017,7,17,17,30,0.0,76.0,3.2,32.0,76.0,58.36,42.97
2017,7,17,17,45,0.0,64.0,3.05,31.5,64.0,49.06,35.47
2017,7,17,18,0,0.0,52.0,2.9,31.0,52.0,39.79,27.86
2017,7,17,18,15,0.0,41.5,2.7,30.5,41.5,31.7,21.1
2017,7,17,18,30,0.0,31.0,2.5,30.0,31.0,23.63,14.24
2017,7,17,18,45,0.0,21.5,2.35,29.5,21.5,16.36,7.95
2017,7,17,19,0,0.0,12.0,2.2,29.0,12.0,9.1,1.61
2017,7,17,19,15,0.0,6.0,2.3,28.5,6.0,4.54,0.0
2017,7,17,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,5,45,46.0,8.5,1.25,23.5,10.5,40.99,0.0
2017,7,18,6,0,92.0,17.0,1.5,24.0,21.0,122.33,0.0
2017,7,18,6,15,209.0,31.0,1.6,24.5,57.5,260.5,195.43
2017,7,18,6,30,326.0,45.0,1.7,25.0,94.0,387.33,304.65
2017,7,18,6,45,412.0,54.0,1.8,25.5,142.0,485.03,382.79
2017,7,18,7,0,498.0,63.0,1.9,26.0,190.0,586.19,459.47
2017,7,18,7,15,551.0,70.0,1.95,26.5,242.0,656.16,509.45
2017,7,18,7,30,604.0,77.0,2.0,27.0,294.0,726.39,557.3
2017,7,18,7,45,646.5,80.5,2.1,28.0,348.0,781.07,591.59
2017,7,18,8,0,689.0,84.0,2.2,29.0,402.0,834.52,623.88
2017,7,18,8,15,715.5,88.5,2.25,29.5,454.5,866.13,641.5
2017,7,18,8,30,742.0,93.0,2.3,30.0,507.0,900.94,661.11
2017,7,18,8,45,760.5,97.0,2.4,30.5,556.0,924.01,673.21
2017,7,18,9,0,779.0,101.0,2.5,31.0,605.0,943.85,683.29
2017,7,18,9,15,794.0,103.5,2.6,31.5,651.0,954.88,687.75
2017,7,18,9,30,809.0,106.0,2.7,32.0,697.0,948.77,681.41
2017,7,18,9,45,819.5,109.0,2.8,32.5,737.5,948.78,679.3
2017,7,18,10,0,830.0,112.0,2.9,33.0,778.0,945.17,674.97
2017,7,18,10,15,507.0,268.5,2.95,33.0,681.5,785.74,566.74
2017,7,18,10,30,184.0,425.0,3.0,33.0,585.0,574.1,415.27
2017,7,18,10,45,521.0,273.0,3.15,33.5,745.0,761.45,550.87
2017,7,18,11,0,858.0,121.0,3.3,34.0,905.0,878.06,629.05
2017,7,18,11,15,559.0,295.5,3.35,34.0,811.0,763.55,547.85
2017,7,18,11,30,260.0,470.0,3.4,34.0,717.0,625.64,447.98
2017,7,18,11,45,564.5,298.5,3.5,34.5,846.0,704.62,507.21
2017,7,18,12,0,869.0,127.0,3.6,35.0,975.0,740.63,534.45
2017,7,18,12,15,870.5,127.0,3.65,35.0,981.5,697.49,503.09
2017,7,18,12,30,872.0,127.0,3.7,35.0,988.0,652.41,470.11
2017,7,18,12,45,538.0,314.0,3.8,35.0,845.0,552.43,395.91
2017,7,18,13,0,204.0,501.0,3.9,35.0,702.0,467.81,333.99
2017,7,18,13,15,177.5,496.5,3.95,35.0,670.0,429.88,306.85
2017,7,18,13,30,151.0,492.0,4.0,35.0,638.0,395.11,281.77
2017,7,18,13,45,501.5,310.5,4.05,35.0,782.5,379.39,263.44
2017,7,18,14,0,852.0,129.0,4.1,35.0,927.0,346.72,226.96
2017,7,18,14,15,846.5,127.5,4.1,35.0,902.5,292.57,182.0
2017,7,18,14,30,841.0,126.0,4.1,35.0,878.0,238.65,139.2
2017,7,18,14,45,538.0,264.5,4.1,35.0,739.0,210.41,131.76
2017,7,18,15,0,235.0,403.0,4.1,35.0,600.0,245.52,172.93
2017,7,18,15,15,505.5,268.5,4.05,34.5,666.0,149.3,112.87
2017,7,18,15,30,776.0,134.0,4.0,34.0,732.0,95.67,71.12
2017,7,18,15,45,763.0,130.0,3.95,34.0,689.5,94.9,70.73
2017,7,18,16,0,750.0,126.0,3.9,34.0,647.0,93.96,70.17
2017,7,18,16,15,731.0,122.0,3.8,34.0,599.5,92.67,69.35
2017,7,18,16,30,712.0,118.0,3.7,34.0,552.0,84.01,62.62
2017,7,18,16,45,689.0,112.5,3.65,34.0,501.5,81.51,60.83
2017,7,18,17,0,666.0,107.0,3.6,34.0,451.0,78.83,58.89
2017,7,18,17,15,633.0,101.5,3.4,33.5,398.5,75.81,56.79
2017,7,18,17,30,600.0,96.0,3.2,33.0,346.0,72.69,54.56
2017,7,18,17,45,554.5,88.5,3.05,32.5,293.5,67.86,50.87
2017,7,18,18,0,509.0,81.0,2.9,32.0,241.0,62.92,46.99
2017,7,18,18,15,443.5,71.5,2.6,31.0,191.0,56.14,41.49
2017,7,18,18,30,378.0,62.0,2.3,30.0,141.0,46.82,33.64
2017,7,18,18,45,280.5,49.0,2.0,29.5,98.0,36.93,24.99
2017,7,18,19,0,183.0,36.0,1.7,29.0,55.0,27.08,15.86
2017,7,18,19,15,91.5,18.0,1.85,28.5,27.5,13.65,0.0
2017,7,18,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,5,45,30.5,8.0,1.4,23.5,9.5,29.04,0.0
2017,7,19,6,0,61.0,16.0,1.6,24.0,19.0,82.1,0.0
2017,7,19,6,15,169.0,32.5,1.75,24.5,54.5,231.48,172.42
2017,7,19,6,30,277.0,49.0,1.9,25.0,90.0,347.68,274.53
2017,7,19,6,45,367.5,59.5,2.05,25.5,138.0,445.8,354.0
2017,7,19,7,0,458.0,70.0,2.2,26.0,186.0,558.08,440.21
2017,7,19,7,15,513.0,78.0,2.25,26.5,238.0,630.77,492.85
2017,7,19,7,30,568.0,86.0,2.3,27.0,290.0,703.65,543.31
2017,7,19,7,45,612.0,91.0,2.4,27.5,343.5,761.51,581.47
2017,7,19,8,0,656.0,96.0,2.5,28.0,397.0,818.1,617.62
2017,7,19,8,15,684.0,100.5,2.5,28.5,449.5,856.14,639.53
2017,7,19,8,30,712.0,105.0,2.5,29.0,502.0,891.75,659.49
2017,7,19,8,45,736.0,108.0,2.55,29.5,552.0,912.43,669.72
2017,7,19,9,0,760.0,111.0,2.6,30.0,602.0,936.61,682.35
2017,7,19,9,15,776.0,114.0,2.65,30.5,648.0,949.21,687.4
2017,7,19,9,30,792.0,117.0,2.7,31.0,694.0,958.25,690.38
2017,7,19,9,45,805.5,118.5,2.75,31.5,735.5,959.41,688.45
2017,7,19,10,0,819.0,120.0,2.8,32.0,777.0,942.86,675.41
2017,7,19,10,15,566.0,259.5,2.85,32.5,723.5,839.55,603.78
2017,7,19,10,30,313.0,399.0,2.9,33.0,670.0,690.14,496.52
2017,7,19,10,45,271.5,425.0,2.95,33.5,665.5,658.23,473.0
2017,7,19,11,0,230.0,451.0,3.0,34.0,661.0,610.01,438.02
2017,7,19,11,15,547.0,289.5,3.05,34.0,805.0,747.52,537.64
2017,7,19,11,30,864.0,128.0,3.1,34.0,949.0,819.08,588.37
2017,7,19,11,45,855.5,136.5,3.2,34.5,960.0,779.66,560.83
2017,7,19,12,0,847.0,145.0,3.3,35.0,971.0,737.81,530.5
2017,7,19,12,15,848.0,145.5,3.35,35.0,977.0,695.01,500.0
2017,7,19,12,30,849.0,146.0,3.4,35.0,983.0,650.36,467.51
2017,7,19,12,45,565.0,315.0,3.5,35.5,872.0,568.97,405.82
2017,7,19,13,0,281.0,484.0,3.6,36.0,761.0,491.2,348.42
2017,7,19,13,15,251.0,485.5,3.65,36.0,731.0,449.32,318.38
2017,7,19,13,30,221.0,487.0,3.7,36.0,701.0,421.86,298.15
2017,7,19,13,45,527.0,315.5,3.8,36.0,812.5,391.5,270.06
2017,7,19,14,0,833.0,144.0,3.9,36.0,924.0,348.5,227.57
2017,7,19,14,15,827.0,142.5,3.95,36.0,899.0,295.08,183.6
2017,7,19,14,30,821.0,141.0,4.0,36.0,874.0,241.94,141.76
2017,7,19,14,45,805.0,143.0,4.05,36.0,840.0,181.82,100.09
2017,7,19,15,0,789.0,145.0,4.1,36.0,806.0,130.33,74.85
2017,7,19,15,15,778.0,142.5,4.1,35.5,768.5,98.35,72.64
2017,7,19,15,30,767.0,140.0,4.1,35.0,731.0,98.82,73.35
2017,7,19,15,45,499.0,228.0,4.1,35.0,603.5,135.31,102.36
2017,7,19,16,0,231.0,316.0,4.1,35.0,476.0,194.31,148.81
2017,7,19,16,15,466.5,219.5,4.05,34.5,513.0,135.01,102.81
2017,7,19,16,30,702.0,123.0,4.0,34.0,550.0,86.78,64.83
2017,7,19,16,45,679.0,117.0,3.95,34.0,499.5,84.1,62.93
2017,7,19,17,0,656.0,111.0,3.9,34.0,449.0,81.23,60.85
2017,7,19,17,15,622.5,105.0,3.75,33.5,396.5,77.98,58.57
2017,7,19,17,30,589.0,99.0,3.6,33.0,344.0,74.61,56.16
2017,7,19,17,45,547.5,90.5,3.5,33.0,292.0,69.22,51.89
2017,7,19,18,0,506.0,82.0,3.4,33.0,240.0,63.66,47.39
2017,7,19,18,15,441.5,72.0,3.05,32.0,190.5,56.53,41.63
2017,7,19,18,30,377.0,62.0,2.7,31.0,141.0,46.81,33.46
2017,7,19,18,45,288.5,48.0,2.35,30.5,98.0,36.28,24.31
2017,7,19,19,0,200.0,34.0,2.0,30.0,55.0,25.72,14.64
2017,7,19,19,15,100.0,17.0,2.0,29.5,27.5,12.93,0.0
2017,7,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,20,5,45,24.5,7.5,1.75,24.5,8.5,5.9,0.0
2017,7,20,6,0,49.0,15.0,2.0,25.0,17.0,70.31,0.0
2017,7,20,6,15,152.5,32.5,2.15,25.5,52.0,218.61,161.13
2017,7,20,6,30,256.0,50.0,2.3,26.0,87.0,331.78,261.25
2017,7,20,6,45,347.5,60.5,2.5,26.5,134.5,429.9,341.47
2017,7,20,7,0,439.0,71.0,2.7,27.0,182.0,541.78,428.02
2017,7,20,7,15,495.0,79.5,2.65,27.5,233.5,615.68,481.72
2017,7,20,7,30,551.0,88.0,2.6,28.0,285.0,689.86,533.05
2017,7,20,7,45,597.5,92.5,2.6,28.5,338.5,749.34,572.01
2017,7,20,8,0,644.0,97.0,2.6,29.0,392.0,807.61,608.81
2017,7,20,8,15,672.5,102.0,2.55,29.5,444.5,846.7,631.14
2017,7,20,8,30,701.0,107.0,2.5,30.0,497.0,883.39,651.46
2017,7,20,8,45,726.0,109.5,2.5,30.5,547.0,904.18,661.34
2017,7,20,9,0,751.0,112.0,2.5,31.0,597.0,928.82,673.83
2017,7,20,9,15,767.5,115.5,2.4,31.5,643.5,942.54,678.28
2017,7,20,9,30,784.0,119.0,2.3,32.0,690.0,952.71,680.57
2017,7,20,9,45,798.5,120.5,2.25,32.5,731.5,954.93,678.43
2017,7,20,10,0,813.0,122.0,2.2,33.0,773.0,939.26,665.24
2017,7,20,10,15,822.5,124.0,2.2,33.5,808.5,929.96,656.94
2017,7,20,10,30,832.0,126.0,2.2,34.0,844.0,917.05,646.48
2017,7,20,10,45,840.5,127.0,2.2,34.5,873.5,898.67,632.78
2017,7,20,11,0,849.0,128.0,2.2,35.0,903.0,876.76,617.04
2017,7,20,11,15,854.0,129.0,2.25,35.0,924.5,848.37,598.96
2017,7,20,11,30,859.0,130.0,2.3,35.0,946.0,816.79,578.83
2017,7,20,11,45,874.0,122.0,2.35,35.5,963.5,782.81,555.91
2017,7,20,12,0,889.0,114.0,2.4,36.0,981.0,745.6,529.84
2017,7,20,12,15,890.0,114.5,2.45,36.0,987.5,701.99,499.38
2017,7,20,12,30,891.0,115.0,2.5,36.0,994.0,656.35,466.79
2017,7,20,12,45,891.5,114.5,2.6,36.5,992.5,608.12,430.79
2017,7,20,13,0,892.0,114.0,2.7,37.0,991.0,558.61,392.9
2017,7,20,13,15,890.5,113.5,2.75,37.0,981.0,506.96,353.07
2017,7,20,13,30,889.0,113.0,2.8,37.0,971.0,454.41,311.36
2017,7,20,13,45,604.0,278.0,2.9,37.5,856.0,390.31,265.05
2017,7,20,14,0,319.0,443.0,3.0,38.0,741.0,368.24,252.14
2017,7,20,14,15,595.5,275.5,3.05,38.0,813.5,301.15,193.65
2017,7,20,14,30,872.0,108.0,3.1,38.0,886.0,234.01,132.53
2017,7,20,14,45,864.5,106.5,3.15,38.0,854.0,178.48,94.51
2017,7,20,15,0,857.0,105.0,3.2,38.0,822.0,123.78,68.07
2017,7,20,15,15,524.5,235.5,3.2,37.5,668.0,134.34,99.94
2017,7,20,15,30,192.0,366.0,3.2,37.0,514.0,214.86,162.33
2017,7,20,15,45,252.0,332.5,3.25,37.0,514.5,189.67,143.28
2017,7,20,16,0,312.0,299.0,3.3,37.0,515.0,177.76,134.54
2017,7,20,16,15,544.0,195.5,3.35,36.5,539.0,124.23,93.42
2017,7,20,16,30,776.0,92.0,3.4,36.0,563.0,75.92,55.58
2017,7,20,16,45,753.0,88.5,3.45,36.0,511.5,73.81,54.13
2017,7,20,17,0,730.0,85.0,3.5,36.0,460.0,71.6,52.56
2017,7,20,17,15,699.5,81.0,3.45,35.5,407.0,68.8,50.62
2017,7,20,17,30,669.0,77.0,3.4,35.0,354.0,60.89,44.47
2017,7,20,17,45,625.5,71.5,3.35,35.0,300.5,56.89,41.34
2017,7,20,18,0,582.0,66.0,3.3,35.0,247.0,52.85,38.09
2017,7,20,18,15,518.5,59.0,3.0,34.0,196.0,47.45,33.76
2017,7,20,18,30,455.0,52.0,2.7,33.0,145.0,42.06,29.23
2017,7,20,18,45,354.5,41.5,2.45,32.5,100.5,33.64,21.9
2017,7,20,19,0,254.0,31.0,2.2,32.0,56.0,25.24,14.03
2017,7,20,19,15,127.0,15.5,2.4,31.5,28.0,11.88,0.0
2017,7,20,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,21,5,45,21.0,7.5,1.95,24.5,8.5,5.9,0.0
2017,7,21,6,0,42.0,15.0,2.2,25.0,17.0,64.85,0.0
2017,7,21,6,15,148.5,32.0,2.35,25.5,51.5,214.99,157.4
2017,7,21,6,30,255.0,49.0,2.5,26.0,86.0,329.64,259.63
2017,7,21,6,45,353.5,58.5,2.65,26.5,134.0,432.31,343.48
2017,7,21,7,0,452.0,68.0,2.8,27.0,182.0,550.36,434.67
2017,7,21,7,15,508.5,76.0,2.8,27.5,233.5,624.25,488.51
2017,7,21,7,30,565.0,84.0,2.8,28.0,285.0,698.49,540.15
2017,7,21,7,45,609.5,89.0,2.85,29.0,339.0,756.78,577.43
2017,7,21,8,0,654.0,94.0,2.9,30.0,393.0,813.86,612.51
2017,7,21,8,15,683.0,98.5,2.8,30.5,445.0,852.93,634.54
2017,7,21,8,30,712.0,103.0,2.7,31.0,497.0,889.61,654.49
2017,7,21,8,45,735.0,106.0,2.6,32.0,547.5,909.52,661.64
2017,7,21,9,0,758.0,109.0,2.5,33.0,598.0,932.71,670.89
2017,7,21,9,15,774.0,112.5,2.4,33.5,644.0,945.94,674.96
2017,7,21,9,30,790.0,116.0,2.3,34.0,690.0,955.61,676.89
2017,7,21,9,45,803.0,118.0,2.25,34.5,731.5,956.87,674.13
2017,7,21,10,0,816.0,120.0,2.2,35.0,773.0,940.41,660.55
2017,7,21,10,15,825.5,122.0,2.25,35.0,808.5,931.11,654.11
2017,7,21,10,30,835.0,124.0,2.3,35.0,844.0,918.18,645.46
2017,7,21,10,45,842.5,125.5,2.35,35.5,873.0,899.31,631.88
2017,7,21,11,0,850.0,127.0,2.4,36.0,902.0,876.93,616.24
2017,7,21,11,15,854.5,128.0,2.5,36.5,923.5,848.09,596.95
2017,7,21,11,30,859.0,129.0,2.6,37.0,945.0,816.09,575.64
2017,7,21,11,45,857.5,133.0,2.75,37.5,958.0,778.73,551.07
2017,7,21,12,0,856.0,137.0,2.9,38.0,971.0,738.76,523.04
2017,7,21,12,15,857.5,137.5,3.0,38.0,977.5,696.12,493.41
2017,7,21,12,30,859.0,138.0,3.1,38.0,984.0,651.53,461.68
2017,7,21,12,45,858.0,138.0,3.25,38.0,982.0,603.62,426.9
2017,7,21,13,0,857.0,138.0,3.4,38.0,980.0,554.72,390.32
2017,7,21,13,15,855.0,137.5,3.5,38.0,970.5,504.16,351.3
2017,7,21,13,30,853.0,137.0,3.6,38.0,961.0,452.87,310.58
2017,7,21,13,45,849.0,136.0,3.7,38.5,943.5,399.91,267.11
2017,7,21,14,0,845.0,135.0,3.8,39.0,926.0,346.66,222.93
2017,7,21,14,15,839.0,134.0,3.8,38.5,901.0,292.77,179.47
2017,7,21,14,30,833.0,133.0,3.8,38.0,876.0,239.15,138.0
2017,7,21,14,45,821.5,133.0,3.85,38.0,843.0,185.77,101.65
2017,7,21,15,0,810.0,133.0,3.9,38.0,810.0,124.01,69.6
2017,7,21,15,15,517.0,247.5,3.95,38.0,672.5,139.89,104.1
2017,7,21,15,30,224.0,362.0,4.0,38.0,535.0,214.23,161.4
2017,7,21,15,45,489.5,243.0,4.05,38.0,590.5,142.75,106.7
2017,7,21,16,0,755.0,124.0,4.1,38.0,646.0,92.98,68.17
2017,7,21,16,15,736.0,120.0,4.1,37.5,598.5,91.62,67.5
2017,7,21,16,30,717.0,116.0,4.1,37.0,551.0,83.03,61.04
2017,7,21,16,45,689.5,112.5,4.2,36.5,499.5,81.6,60.27
2017,7,21,17,0,662.0,109.0,4.3,36.0,448.0,80.12,59.45
2017,7,21,17,15,628.5,103.0,4.3,35.5,395.5,76.81,57.13
2017,7,21,17,30,595.0,97.0,4.3,35.0,343.0,73.38,54.68
2017,7,21,17,45,548.5,89.5,4.35,35.0,290.0,68.57,50.92
2017,7,21,18,0,502.0,82.0,4.4,35.0,237.0,63.67,46.99
2017,7,21,18,15,437.5,72.0,4.3,34.5,187.5,56.55,41.18
2017,7,21,18,30,373.0,62.0,4.2,34.0,138.0,46.77,32.95
2017,7,21,18,45,281.0,48.0,4.15,33.5,95.0,36.23,23.87
2017,7,21,19,0,189.0,34.0,4.1,33.0,52.0,25.67,14.2
2017,7,21,19,15,94.5,17.0,4.1,32.5,26.0,12.91,0.0
2017,7,21,19,30,0.0,0.0,4.1,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,30.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,5,45,19.5,7.0,2.7,24.5,7.5,0.0,0.0
2017,7,22,6,0,39.0,14.0,2.9,25.0,15.0,41.51,0.0
2017,7,22,6,15,137.5,32.5,3.05,25.5,50.0,207.75,150.9
2017,7,22,6,30,236.0,51.0,3.2,26.0,85.0,317.15,249.98
2017,7,22,6,45,330.5,62.5,3.35,26.5,132.5,418.58,333.94
2017,7,22,7,0,425.0,74.0,3.5,27.0,180.0,525.86,417.91
2017,7,22,7,15,482.0,83.0,3.5,27.5,231.5,607.66,478.65
2017,7,22,7,30,539.0,92.0,3.5,28.0,283.0,683.38,532.18
2017,7,22,7,45,590.0,96.5,3.55,28.5,338.0,747.4,575.33
2017,7,22,8,0,641.0,101.0,3.6,29.0,393.0,810.22,616.23
2017,7,22,8,15,670.5,106.0,3.55,29.5,445.5,850.34,639.82
2017,7,22,8,30,700.0,111.0,3.5,30.0,498.0,888.04,661.34
2017,7,22,8,45,727.5,113.0,3.45,31.0,549.5,910.21,670.72
2017,7,22,9,0,755.0,115.0,3.4,32.0,601.0,936.87,683.04
2017,7,22,9,15,771.5,118.5,3.3,32.5,647.5,950.55,687.75
2017,7,22,9,30,788.0,122.0,3.2,33.0,694.0,960.64,690.28
2017,7,22,9,45,803.5,123.0,3.1,34.0,736.5,963.2,686.69
2017,7,22,10,0,819.0,124.0,3.0,35.0,779.0,962.0,680.91
2017,7,22,10,15,829.0,126.0,2.95,35.5,814.5,938.62,663.08
2017,7,22,10,30,839.0,128.0,2.9,36.0,850.0,925.93,652.41
2017,7,22,10,45,848.0,128.5,2.9,36.5,880.0,907.25,638.4
2017,7,22,11,0,857.0,129.0,2.9,37.0,910.0,885.01,622.33
2017,7,22,11,15,861.5,130.0,2.95,37.0,932.0,855.84,603.56
2017,7,22,11,30,866.0,131.0,3.0,37.0,954.0,823.48,582.73
2017,7,22,11,45,876.0,127.0,3.05,37.5,970.0,788.4,558.9
2017,7,22,12,0,886.0,123.0,3.1,38.0,986.0,750.29,531.84
2017,7,22,12,15,887.5,123.0,3.2,38.0,992.0,706.39,501.26
2017,7,22,12,30,889.0,123.0,3.3,38.0,998.0,660.47,468.52
2017,7,22,12,45,890.0,122.0,3.4,38.5,996.5,611.96,432.15
2017,7,22,13,0,891.0,121.0,3.5,39.0,995.0,562.16,393.93
2017,7,22,13,15,888.5,120.5,3.6,39.0,985.0,509.8,353.66
2017,7,22,13,30,886.0,120.0,3.7,39.0,975.0,456.66,311.62
2017,7,22,13,45,883.0,118.5,3.8,39.0,957.5,402.08,267.48
2017,7,22,14,0,880.0,117.0,3.9,39.0,940.0,347.07,222.3
2017,7,22,14,15,874.5,116.0,3.95,39.0,914.5,291.42,176.94
2017,7,22,14,30,869.0,115.0,4.0,39.0,889.0,235.97,133.76
2017,7,22,14,45,719.0,202.0,4.05,39.0,827.0,193.05,110.41
2017,7,22,15,0,569.0,289.0,4.1,39.0,765.0,183.55,118.44
