Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,15,15,551.5,276.0,4.1,38.5,719.5,154.71,115.23
2017,7,22,15,30,534.0,263.0,4.1,38.0,674.0,151.17,113.04
2017,7,22,15,45,543.0,239.5,4.15,38.0,636.0,142.7,106.76
2017,7,22,16,0,552.0,216.0,4.2,38.0,598.0,133.36,99.79
2017,7,22,16,15,371.5,242.5,4.2,37.5,491.5,152.93,115.62
2017,7,22,16,30,191.0,269.0,4.2,37.0,385.0,170.27,129.78
2017,7,22,16,45,456.0,180.0,4.25,37.0,422.0,117.08,88.31
2017,7,22,17,0,721.0,91.0,4.3,37.0,459.0,75.63,55.56
2017,7,22,17,15,689.5,86.0,4.3,36.5,405.5,66.71,48.73
2017,7,22,17,30,658.0,81.0,4.3,36.0,352.0,63.45,46.37
2017,7,22,17,45,610.5,76.0,4.3,35.5,298.0,59.87,43.69
2017,7,22,18,0,563.0,71.0,4.3,35.0,244.0,56.3,40.94
2017,7,22,18,15,498.0,62.5,4.2,34.5,193.0,49.92,35.71
2017,7,22,18,30,433.0,54.0,4.1,34.0,142.0,43.49,30.25
2017,7,22,18,45,331.0,43.0,4.0,33.5,98.0,34.76,22.66
2017,7,22,19,0,229.0,32.0,3.9,33.0,54.0,24.4,13.13
2017,7,22,19,15,114.5,16.0,3.95,32.5,27.0,12.21,0.0
2017,7,22,19,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,31.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,5,45,11.5,6.5,2.95,24.5,7.0,0.0,0.0
2017,7,23,6,0,23.0,13.0,3.1,25.0,14.0,28.21,0.0
2017,7,23,6,15,116.0,32.0,3.2,25.0,47.5,169.38,121.87
2017,7,23,6,30,209.0,51.0,3.3,25.0,81.0,294.44,232.75
2017,7,23,6,45,298.0,64.5,3.45,25.5,127.0,393.11,315.33
2017,7,23,7,0,387.0,78.0,3.6,26.0,173.0,497.16,397.88
2017,7,23,7,15,446.0,88.0,3.65,26.5,224.5,571.66,454.09
2017,7,23,7,30,505.0,98.0,3.7,27.0,276.0,657.48,516.19
2017,7,23,7,45,551.5,104.0,3.75,27.5,329.0,718.69,557.96
2017,7,23,8,0,598.0,110.0,3.8,28.0,382.0,778.58,597.5
2017,7,23,8,15,629.0,116.0,3.75,28.5,434.0,821.11,623.35
2017,7,23,8,30,660.0,122.0,3.7,29.0,486.0,861.27,647.06
2017,7,23,8,45,685.5,126.0,3.65,29.5,536.5,890.64,663.0
2017,7,23,9,0,711.0,130.0,3.6,30.0,587.0,917.0,676.77
2017,7,23,9,15,729.0,134.0,3.5,30.5,633.0,932.41,682.89
2017,7,23,9,30,747.0,138.0,3.4,31.0,679.0,936.92,681.95
2017,7,23,9,45,760.0,141.5,3.35,31.5,720.5,939.98,680.61
2017,7,23,10,0,773.0,145.0,3.3,32.0,762.0,939.32,677.02
2017,7,23,10,15,784.0,147.5,3.15,32.5,797.5,931.93,668.6
2017,7,23,10,30,795.0,150.0,3.0,33.0,833.0,920.79,658.0
2017,7,23,10,45,803.0,152.0,2.95,33.5,862.5,902.66,643.8
2017,7,23,11,0,811.0,154.0,2.9,34.0,892.0,880.93,627.52
2017,7,23,11,15,816.5,155.0,2.85,34.0,914.0,852.61,608.42
2017,7,23,11,30,822.0,156.0,2.8,34.0,936.0,821.03,587.27
2017,7,23,11,45,814.0,165.0,2.75,34.5,947.5,782.54,559.3
2017,7,23,12,0,806.0,174.0,2.7,35.0,959.0,741.57,529.18
2017,7,23,12,15,808.0,174.5,2.75,35.0,966.0,698.93,499.31
2017,7,23,12,30,810.0,175.0,2.8,35.0,973.0,654.26,467.33
2017,7,23,12,45,809.5,175.5,2.85,35.5,971.5,606.53,431.49
2017,7,23,13,0,809.0,176.0,2.9,36.0,970.0,557.77,394.07
2017,7,23,13,15,807.0,175.0,2.95,36.0,960.5,506.5,354.73
2017,7,23,13,30,805.0,174.0,3.0,36.0,951.0,454.7,313.86
2017,7,23,13,45,800.0,173.5,3.1,36.5,933.0,401.69,270.66
2017,7,23,14,0,795.0,173.0,3.2,37.0,915.0,348.72,226.97
2017,7,23,14,15,410.5,256.5,3.2,37.0,639.0,250.51,164.77
2017,7,23,14,30,26.0,340.0,3.2,37.0,363.0,230.69,164.29
2017,7,23,14,45,14.5,245.0,3.2,37.0,258.0,180.31,128.48
2017,7,23,15,0,3.0,150.0,3.2,37.0,153.0,113.22,79.7
2017,7,23,15,15,1.5,116.0,3.15,36.5,117.5,88.7,64.73
2017,7,23,15,30,0.0,82.0,3.1,36.0,82.0,63.36,44.99
2017,7,23,15,45,0.0,74.0,3.1,36.0,74.0,57.08,40.13
2017,7,23,16,0,0.0,66.0,3.1,36.0,66.0,50.83,35.25
2017,7,23,16,15,7.0,135.5,3.05,35.5,140.0,102.12,76.45
2017,7,23,16,30,14.0,205.0,3.0,35.0,214.0,147.06,112.49
2017,7,23,16,45,39.0,207.0,2.95,35.0,228.0,140.52,107.63
2017,7,23,17,0,64.0,209.0,2.9,35.0,242.0,140.64,108.13
2017,7,23,17,15,32.0,162.5,2.8,34.5,179.0,113.06,86.62
2017,7,23,17,30,0.0,116.0,2.7,34.0,116.0,85.8,65.01
2017,7,23,17,45,0.0,97.5,2.6,34.0,97.5,72.61,54.44
2017,7,23,18,0,0.0,79.0,2.5,34.0,79.0,59.32,43.59
2017,7,23,18,15,0.0,62.0,2.2,33.0,62.0,46.93,33.47
2017,7,23,18,30,0.0,45.0,1.9,32.0,45.0,34.43,23.02
2017,7,23,18,45,0.0,30.5,1.6,31.5,30.5,23.29,13.49
2017,7,23,19,0,0.0,16.0,1.3,31.0,16.0,12.17,3.76
2017,7,23,19,15,0.0,8.0,1.35,30.5,8.0,6.07,0.0
2017,7,23,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,28.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,24.5,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,25.0,4.0,3.15,0.0
2017,7,24,6,15,19.5,30.5,3.2,25.0,33.5,55.67,35.7
2017,7,24,6,30,39.0,57.0,3.4,25.0,63.0,110.56,84.11
2017,7,24,6,45,102.0,84.0,3.6,25.5,107.5,216.05,171.93
2017,7,24,7,0,165.0,111.0,3.8,26.0,152.0,306.6,246.27
2017,7,24,7,15,118.0,123.5,3.95,26.5,156.5,270.44,216.2
2017,7,24,7,30,71.0,136.0,4.1,27.0,161.0,213.79,169.36
2017,7,24,7,45,89.5,162.0,4.35,27.5,199.0,258.89,204.73
2017,7,24,8,0,108.0,188.0,4.6,28.0,237.0,325.91,255.91
2017,7,24,8,15,298.0,189.0,4.6,28.5,347.5,536.7,418.97
2017,7,24,8,30,488.0,190.0,4.6,29.0,458.0,754.04,576.44
2017,7,24,8,45,528.5,192.5,4.65,29.5,509.0,795.27,601.94
2017,7,24,9,0,569.0,195.0,4.7,30.0,560.0,834.24,626.42
2017,7,24,9,15,591.0,201.5,4.5,30.5,606.0,865.85,643.63
2017,7,24,9,30,613.0,208.0,4.3,31.0,652.0,885.03,652.6
2017,7,24,9,45,635.5,210.0,4.15,31.5,694.0,896.62,656.82
2017,7,24,10,0,658.0,212.0,4.0,32.0,736.0,904.41,658.49
2017,7,24,10,15,670.5,216.0,3.95,32.5,771.5,900.59,652.99
2017,7,24,10,30,683.0,220.0,3.9,33.0,807.0,893.09,645.2
2017,7,24,10,45,698.5,219.0,3.85,33.5,837.5,879.9,633.94
2017,7,24,11,0,714.0,218.0,3.8,34.0,868.0,862.97,620.3
2017,7,24,11,15,465.0,347.5,3.8,34.5,775.0,729.01,523.44
2017,7,24,11,30,216.0,477.0,3.8,35.0,682.0,585.5,419.43
2017,7,24,11,45,476.0,351.0,3.8,35.5,811.5,681.17,488.72
2017,7,24,12,0,736.0,225.0,3.8,36.0,941.0,737.38,527.91
2017,7,24,12,15,738.0,225.5,3.75,36.0,947.0,695.33,497.33
2017,7,24,12,30,740.0,226.0,3.7,36.0,953.0,651.29,465.35
2017,7,24,12,45,742.5,223.5,3.7,36.5,952.0,603.9,429.65
2017,7,24,13,0,745.0,221.0,3.7,37.0,951.0,555.48,392.47
2017,7,24,13,15,742.0,220.5,3.65,37.0,941.5,504.85,353.59
2017,7,24,13,30,739.0,220.0,3.6,37.0,932.0,453.99,313.57
2017,7,24,13,45,736.0,216.5,3.6,37.0,914.5,401.2,271.42
2017,7,24,14,0,733.0,213.0,3.6,37.0,897.0,348.54,228.75
2017,7,24,14,15,725.0,211.0,3.55,37.0,872.0,295.7,186.31
2017,7,24,14,30,717.0,209.0,3.5,37.0,847.0,243.8,146.34
2017,7,24,14,45,537.0,289.0,3.45,37.0,757.5,219.61,137.57
2017,7,24,15,0,357.0,369.0,3.4,37.0,668.0,219.65,150.53
2017,7,24,15,15,278.5,366.5,3.4,37.0,593.0,200.94,151.3
2017,7,24,15,30,200.0,364.0,3.4,37.0,518.0,214.3,161.88
2017,7,24,15,45,125.5,327.0,3.45,37.0,422.0,196.12,148.32
2017,7,24,16,0,51.0,290.0,3.5,37.0,326.0,187.26,141.95
2017,7,24,16,15,30.0,241.5,3.55,36.5,262.5,160.89,122.18
2017,7,24,16,30,9.0,193.0,3.6,36.0,199.0,139.44,106.02
2017,7,24,16,45,4.5,150.0,3.7,36.0,153.0,110.81,83.71
2017,7,24,17,0,0.0,107.0,3.8,36.0,107.0,81.03,60.16
2017,7,24,17,15,1.0,119.0,3.75,35.5,120.0,88.65,66.72
2017,7,24,17,30,2.0,131.0,3.7,35.0,133.0,95.49,72.67
2017,7,24,17,45,1.0,110.5,3.65,34.5,111.5,81.11,61.29
2017,7,24,18,0,0.0,90.0,3.6,34.0,90.0,66.6,49.61
2017,7,24,18,15,0.0,70.0,3.5,33.0,70.0,52.31,37.93
2017,7,24,18,30,0.0,50.0,3.4,32.0,50.0,37.87,25.86
2017,7,24,18,45,0.0,33.0,3.35,31.5,33.0,25.22,15.04
2017,7,24,19,0,0.0,16.0,3.3,31.0,16.0,12.17,3.69
2017,7,24,19,15,0.0,8.0,3.45,30.5,8.0,6.07,0.0
2017,7,24,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.1,24.0,4.0,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.2,24.0,8.0,7.08,0.0
2017,7,25,6,15,54.0,32.5,3.4,24.5,40.0,105.25,72.02
2017,7,25,6,30,107.0,57.0,3.6,25.0,72.0,185.25,145.04
2017,7,25,6,45,197.0,74.5,3.85,25.5,117.0,300.5,241.27
2017,7,25,7,0,287.0,92.0,4.1,26.0,162.0,405.3,326.85
2017,7,25,7,15,143.5,98.5,4.1,26.5,133.5,256.28,206.22
2017,7,25,7,30,0.0,105.0,4.1,27.0,105.0,90.05,67.54
2017,7,25,7,45,92.0,145.5,4.2,28.0,187.0,260.4,205.89
2017,7,25,8,0,184.0,186.0,4.3,29.0,269.0,399.71,313.62
2017,7,25,8,15,191.0,211.5,4.3,29.5,307.5,433.06,336.31
2017,7,25,8,30,198.0,237.0,4.3,30.0,346.0,465.0,357.84
2017,7,25,8,45,427.0,195.5,4.3,30.5,459.5,694.99,527.66
2017,7,25,9,0,656.0,154.0,4.3,31.0,573.0,889.3,660.45
2017,7,25,9,15,675.5,158.5,4.2,31.5,619.0,906.82,667.24
2017,7,25,9,30,695.0,163.0,4.1,32.0,665.0,920.91,672.9
2017,7,25,9,45,710.0,166.5,4.1,32.5,706.5,925.79,673.07
2017,7,25,10,0,725.0,170.0,4.1,33.0,748.0,927.04,671.06
2017,7,25,10,15,736.5,173.0,4.1,33.5,783.0,920.64,664.24
2017,7,25,10,30,748.0,176.0,4.1,34.0,818.0,901.86,649.53
2017,7,25,10,45,486.5,313.0,4.1,34.5,736.0,768.47,553.79
2017,7,25,11,0,225.0,450.0,4.1,35.0,654.0,605.47,435.54
2017,7,25,11,15,502.0,316.0,4.1,35.0,787.0,733.31,528.83
2017,7,25,11,30,779.0,182.0,4.1,35.0,920.0,808.37,582.96
2017,7,25,11,45,793.5,175.5,4.1,35.5,937.0,775.3,557.99
2017,7,25,12,0,808.0,169.0,4.1,36.0,954.0,738.94,531.14
2017,7,25,12,15,550.5,325.0,4.1,36.0,861.5,645.2,461.8
2017,7,25,12,30,293.0,481.0,4.1,36.0,769.0,553.94,394.79
2017,7,25,12,45,551.5,325.0,4.1,36.5,865.5,567.56,404.72
2017,7,25,13,0,810.0,169.0,4.1,37.0,962.0,553.1,392.1
2017,7,25,13,15,807.5,168.5,4.1,37.0,952.5,501.86,352.13
2017,7,25,13,30,805.0,168.0,4.1,37.0,943.0,450.11,310.88
2017,7,25,13,45,801.5,166.0,4.1,37.0,925.5,396.69,267.53
2017,7,25,14,0,798.0,164.0,4.1,37.0,908.0,343.17,223.53
2017,7,25,14,15,791.0,162.0,4.1,37.0,882.5,288.84,179.34
2017,7,25,14,30,784.0,160.0,4.1,37.0,857.0,235.15,137.62
2017,7,25,14,45,736.5,181.5,4.15,37.0,816.5,190.29,109.02
2017,7,25,15,0,689.0,203.0,4.2,37.0,776.0,140.79,86.3
2017,7,25,15,15,424.0,284.0,4.2,37.0,632.0,154.43,115.84
2017,7,25,15,30,159.0,365.0,4.2,37.0,488.0,213.39,161.5
2017,7,25,15,45,390.0,276.0,4.25,37.0,551.0,156.66,118.03
2017,7,25,16,0,621.0,187.0,4.3,37.0,614.0,118.04,88.23
2017,7,25,16,15,597.5,180.5,4.3,36.5,566.5,116.89,87.81
2017,7,25,16,30,574.0,174.0,4.3,36.0,519.0,115.55,87.23
2017,7,25,16,45,539.0,168.0,4.3,35.5,468.5,112.27,85.12
2017,7,25,17,0,504.0,162.0,4.3,35.0,418.0,109.33,83.27
2017,7,25,17,15,464.0,152.0,4.3,34.5,366.5,103.76,79.27
2017,7,25,17,30,424.0,142.0,4.3,34.0,315.0,97.99,75.03
2017,7,25,17,45,366.5,130.0,4.3,34.0,263.5,90.49,69.13
2017,7,25,18,0,309.0,118.0,4.3,34.0,212.0,83.51,63.51
2017,7,25,18,15,243.0,100.0,4.2,33.5,164.5,71.04,53.29
2017,7,25,18,30,177.0,82.0,4.1,33.0,117.0,58.41,42.62
2017,7,25,18,45,108.0,58.0,4.05,32.5,77.5,41.94,28.53
2017,7,25,19,0,39.0,34.0,4.0,32.0,38.0,25.15,13.43
2017,7,25,19,15,19.5,17.0,4.1,31.5,19.0,13.38,0.0
2017,7,25,19,30,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,5.5,2.6,24.5,5.5,0.0,0.0
2017,7,26,6,0,15.0,11.0,2.8,25.0,11.0,20.38,0.0
2017,7,26,6,15,108.0,30.5,3.0,25.0,44.0,160.85,111.43
2017,7,26,6,30,201.0,50.0,3.2,25.0,77.0,287.3,226.27
2017,7,26,6,45,312.0,60.0,3.4,25.5,125.0,399.5,320.06
2017,7,26,7,0,423.0,70.0,3.6,26.0,173.0,519.06,414.43
2017,7,26,7,15,482.5,79.0,3.7,26.5,224.5,603.91,478.3
2017,7,26,7,30,542.0,88.0,3.8,27.0,276.0,682.03,534.45
2017,7,26,7,45,598.5,90.0,3.95,27.5,331.5,748.21,579.96
2017,7,26,8,0,655.0,92.0,4.1,28.0,387.0,813.26,623.26
2017,7,26,8,15,684.5,97.0,4.2,28.5,440.0,853.59,647.96
2017,7,26,8,30,714.0,102.0,4.3,29.0,493.0,891.51,670.7
2017,7,26,8,45,741.0,103.5,4.4,30.0,544.5,913.77,681.1
2017,7,26,9,0,768.0,105.0,4.5,31.0,596.0,939.31,693.73
2017,7,26,9,15,784.5,108.0,4.55,31.5,642.5,952.47,699.16
2017,7,26,9,30,801.0,111.0,4.6,32.0,689.0,962.04,702.4
2017,7,26,9,45,815.5,112.5,4.65,32.5,731.5,950.32,691.74
2017,7,26,10,0,830.0,114.0,4.7,33.0,774.0,948.93,688.26
2017,7,26,10,15,839.0,116.0,4.7,33.5,809.5,938.97,679.02
2017,7,26,10,30,848.0,118.0,4.7,34.0,845.0,925.34,667.63
2017,7,26,10,45,856.0,119.0,4.7,34.5,874.5,906.17,652.79
2017,7,26,11,0,864.0,120.0,4.7,35.0,904.0,883.44,635.81
2017,7,26,11,15,868.5,121.0,4.65,35.0,926.0,854.21,615.77
2017,7,26,11,30,873.0,122.0,4.6,35.0,948.0,821.77,593.66
2017,7,26,11,45,860.5,133.5,4.6,35.5,958.5,781.33,565.21
2017,7,26,12,0,848.0,145.0,4.6,36.0,969.0,738.46,533.28
2017,7,26,12,15,849.0,145.5,4.55,36.0,975.0,695.36,501.88
2017,7,26,12,30,850.0,146.0,4.5,36.0,981.0,650.38,468.51
2017,7,26,12,45,849.0,146.5,4.5,36.5,979.0,602.71,431.72
2017,7,26,13,0,848.0,147.0,4.5,37.0,977.0,554.02,393.4
2017,7,26,13,15,845.5,146.5,4.45,37.0,967.0,503.12,353.34
2017,7,26,13,30,843.0,146.0,4.4,37.0,957.0,451.58,311.78
2017,7,26,13,45,838.5,145.0,4.4,37.0,939.0,398.47,268.27
2017,7,26,14,0,834.0,144.0,4.4,37.0,921.0,345.15,224.05
2017,7,26,14,15,828.0,142.5,4.4,37.0,896.0,291.15,179.77
2017,7,26,14,30,822.0,141.0,4.4,37.0,871.0,237.45,137.87
2017,7,26,14,45,836.5,125.5,4.4,37.0,844.0,179.92,97.87
2017,7,26,15,0,851.0,110.0,4.4,37.0,817.0,120.66,68.63
2017,7,26,15,15,840.5,107.5,4.4,37.0,778.5,92.93,67.96
2017,7,26,15,30,830.0,105.0,4.4,37.0,740.0,92.02,67.42
2017,7,26,15,45,819.0,101.5,4.45,37.0,696.5,90.34,66.27
2017,7,26,16,0,808.0,98.0,4.5,37.0,653.0,88.42,64.95
2017,7,26,16,15,790.5,95.5,4.5,36.5,604.5,77.81,56.85
2017,7,26,16,30,773.0,93.0,4.5,36.0,556.0,76.61,56.22
2017,7,26,16,45,751.5,88.5,4.5,36.0,505.0,73.88,54.24
2017,7,26,17,0,730.0,84.0,4.5,36.0,454.0,71.0,52.13
2017,7,26,17,15,698.5,79.5,4.45,35.5,400.5,67.79,49.85
2017,7,26,17,30,667.0,75.0,4.4,35.0,347.0,59.58,43.43
2017,7,26,17,45,623.5,69.5,4.4,34.5,293.5,55.53,40.34
2017,7,26,18,0,580.0,64.0,4.4,34.0,240.0,51.45,37.12
2017,7,26,18,15,514.5,56.5,4.15,33.0,188.5,45.61,32.37
2017,7,26,18,30,449.0,49.0,3.9,32.0,137.0,39.77,27.41
2017,7,26,18,45,343.0,38.5,3.7,31.5,93.0,31.27,19.94
2017,7,26,19,0,237.0,28.0,3.5,31.0,49.0,22.82,11.58
2017,7,26,19,15,118.5,14.0,3.45,30.5,24.5,11.02,0.0
2017,7,26,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,27,5,45,19.0,5.5,1.8,23.5,6.0,0.0,0.0
2017,7,27,6,0,38.0,11.0,2.0,24.0,12.0,38.36,0.0
2017,7,27,6,15,154.5,27.0,2.15,24.5,46.0,210.56,144.98
2017,7,27,6,30,271.0,43.0,2.3,25.0,80.0,335.5,263.7
2017,7,27,6,45,369.0,53.0,2.5,25.5,127.5,446.15,354.25
2017,7,27,7,0,467.0,63.0,2.7,26.0,175.0,558.7,441.87
2017,7,27,7,15,524.0,70.5,2.8,26.5,227.0,632.69,496.59
2017,7,27,7,30,581.0,78.0,2.9,27.0,279.0,707.11,549.11
2017,7,27,7,45,624.0,83.0,3.05,28.0,333.0,764.19,586.25
2017,7,27,8,0,667.0,88.0,3.2,29.0,387.0,820.05,621.26
2017,7,27,8,15,696.0,92.5,3.2,29.5,440.0,859.36,644.31
2017,7,27,8,30,725.0,97.0,3.2,30.0,493.0,890.43,661.42
2017,7,27,8,45,746.0,101.0,3.25,31.0,543.5,916.08,673.67
2017,7,27,9,0,767.0,105.0,3.3,32.0,594.0,938.48,683.68
2017,7,27,9,15,783.5,108.0,3.25,32.5,640.5,951.63,688.37
2017,7,27,9,30,800.0,111.0,3.2,33.0,687.0,961.2,690.87
2017,7,27,9,45,813.0,113.0,3.2,33.5,728.5,948.51,679.57
2017,7,27,10,0,826.0,115.0,3.2,34.0,770.0,946.16,675.34
2017,7,27,10,15,835.5,117.0,3.2,34.5,806.0,936.7,666.63
2017,7,27,10,30,845.0,119.0,3.2,35.0,842.0,923.55,655.82
2017,7,27,10,45,852.5,119.5,3.2,35.5,871.5,903.47,640.77
2017,7,27,11,0,860.0,120.0,3.2,36.0,901.0,879.9,623.68
2017,7,27,11,15,865.0,121.5,3.2,36.0,923.0,851.62,604.96
2017,7,27,11,30,870.0,123.0,3.2,36.0,945.0,820.06,584.15
2017,7,27,11,45,884.5,115.5,3.25,36.5,962.5,785.5,560.42
2017,7,27,12,0,899.0,108.0,3.3,37.0,980.0,747.67,533.64
2017,7,27,12,15,900.0,108.0,3.35,37.0,986.0,703.15,502.11
2017,7,27,12,30,901.0,108.0,3.4,37.0,992.0,656.57,468.42
2017,7,27,12,45,900.5,108.0,3.5,37.5,990.5,607.37,431.24
2017,7,27,13,0,900.0,108.0,3.6,38.0,989.0,556.84,392.16
2017,7,27,13,15,898.0,107.5,3.65,38.0,979.0,504.1,351.15
2017,7,27,13,30,896.0,107.0,3.7,38.0,969.0,450.47,308.3
2017,7,27,13,45,892.5,106.0,3.8,38.0,951.0,395.23,263.3
2017,7,27,14,0,889.0,105.0,3.9,38.0,933.0,339.57,217.31
2017,7,27,14,15,884.0,104.0,3.95,38.0,907.5,283.31,171.21
2017,7,27,14,30,879.0,103.0,4.0,38.0,882.0,227.17,127.48
2017,7,27,14,45,865.0,105.5,4.05,38.0,848.5,172.11,90.79
2017,7,27,15,0,851.0,108.0,4.1,38.0,815.0,118.55,67.26
2017,7,27,15,15,840.5,106.0,4.1,38.0,776.5,92.19,67.08
2017,7,27,15,30,830.0,104.0,4.1,38.0,738.0,91.51,66.72
2017,7,27,15,45,561.0,202.0,4.2,38.0,619.5,121.5,90.37
2017,7,27,16,0,292.0,300.0,4.3,38.0,501.0,177.94,134.47
2017,7,27,16,15,529.5,197.0,4.3,37.5,527.0,124.98,93.75
2017,7,27,16,30,767.0,94.0,4.3,37.0,553.0,77.13,56.36
2017,7,27,16,45,742.5,90.5,4.35,36.5,501.0,75.04,55.05
2017,7,27,17,0,718.0,87.0,4.4,36.0,449.0,72.87,53.64
2017,7,27,17,15,686.0,82.5,4.35,35.5,396.0,64.43,47.12
2017,7,27,17,30,654.0,78.0,4.3,35.0,343.0,61.42,44.94
2017,7,27,17,45,609.5,72.0,4.25,35.0,289.5,57.11,41.54
2017,7,27,18,0,565.0,66.0,4.2,35.0,236.0,52.75,38.01
2017,7,27,18,15,498.5,58.0,4.0,34.5,185.0,46.6,32.95
2017,7,27,18,30,432.0,50.0,3.8,34.0,134.0,40.44,27.68
2017,7,27,18,45,327.5,39.0,3.6,33.5,90.5,31.61,19.99
2017,7,27,19,0,223.0,28.0,3.4,33.0,47.0,22.79,11.26
2017,7,27,19,15,111.5,14.0,3.4,32.5,23.5,11.02,0.0
2017,7,27,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,31.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,5,45,23.5,5.5,2.15,23.5,6.0,0.0,0.0
2017,7,28,6,0,47.0,11.0,2.4,24.0,12.0,45.39,0.0
2017,7,28,6,15,173.5,26.5,2.65,24.5,47.0,224.43,152.31
2017,7,28,6,30,300.0,42.0,2.9,25.0,82.0,359.01,282.05
2017,7,28,6,45,403.5,50.5,3.15,26.0,131.0,474.01,375.74
2017,7,28,7,0,507.0,59.0,3.4,27.0,180.0,590.47,465.56
2017,7,28,7,15,564.0,66.0,3.5,27.5,233.5,664.58,520.25
2017,7,28,7,30,621.0,73.0,3.6,28.0,287.0,739.14,572.69
2017,7,28,7,45,668.5,76.0,3.75,29.0,343.0,798.46,611.15
2017,7,28,8,0,716.0,79.0,3.9,30.0,399.0,851.24,643.68
2017,7,28,8,15,743.5,83.0,3.9,30.5,453.0,889.52,665.93
2017,7,28,8,30,771.0,87.0,3.9,31.0,507.0,925.1,685.97
2017,7,28,8,45,795.5,88.5,3.95,32.0,559.5,951.4,698.38
2017,7,28,9,0,820.0,90.0,4.0,33.0,612.0,961.4,700.0
2017,7,28,9,15,835.0,92.5,3.95,33.5,659.5,972.5,703.43
2017,7,28,9,30,850.0,95.0,3.9,34.0,707.0,980.0,704.61
2017,7,28,9,45,864.0,95.5,3.85,34.5,749.5,980.52,701.46
2017,7,28,10,0,878.0,96.0,3.8,35.0,792.0,977.28,696.14
2017,7,28,10,15,886.5,98.0,3.75,35.5,828.5,966.44,686.19
2017,7,28,10,30,895.0,100.0,3.7,36.0,865.0,951.8,674.06
2017,7,28,10,45,902.5,100.0,3.7,36.5,895.0,930.47,658.18
2017,7,28,11,0,910.0,100.0,3.7,37.0,925.0,905.53,640.18
2017,7,28,11,15,914.0,101.0,3.65,37.5,947.0,874.96,618.46
2017,7,28,11,30,918.0,102.0,3.6,38.0,969.0,841.07,594.75
2017,7,28,11,45,905.0,113.5,3.55,38.5,979.0,799.48,566.12
2017,7,28,12,0,892.0,125.0,3.5,39.0,989.0,755.35,534.58
2017,7,28,12,15,893.0,125.0,3.45,39.0,995.5,710.5,502.75
2017,7,28,12,30,894.0,125.0,3.4,39.0,1002.0,663.63,468.88
2017,7,28,12,45,893.5,124.5,3.4,39.0,999.5,613.89,432.36
2017,7,28,13,0,893.0,124.0,3.4,39.0,997.0,562.91,393.96
2017,7,28,13,15,890.5,123.5,3.35,39.0,986.5,509.88,352.92
2017,7,28,13,30,888.0,123.0,3.3,39.0,976.0,456.07,310.21
2017,7,28,13,45,884.0,122.0,3.25,39.5,958.0,400.76,264.89
2017,7,28,14,0,880.0,121.0,3.2,40.0,940.0,345.12,218.94
2017,7,28,14,15,874.0,120.0,3.15,40.0,914.0,288.82,173.51
2017,7,28,14,30,868.0,119.0,3.1,40.0,888.0,232.79,130.57
2017,7,28,14,45,859.5,117.5,3.1,40.0,855.0,176.64,93.5
2017,7,28,15,0,851.0,116.0,3.1,40.0,822.0,121.45,69.27
2017,7,28,15,15,840.5,114.0,3.05,39.5,783.0,96.29,69.76
2017,7,28,15,30,830.0,112.0,3.0,39.0,744.0,95.75,69.68
2017,7,28,15,45,816.5,109.0,3.0,39.0,699.5,84.64,61.19
2017,7,28,16,0,803.0,106.0,3.0,39.0,655.0,83.67,60.61
2017,7,28,16,15,784.5,102.5,2.95,38.5,606.0,82.1,59.7
2017,7,28,16,30,766.0,99.0,2.9,38.0,557.0,80.4,58.69
2017,7,28,16,45,742.5,95.0,2.9,38.0,505.0,78.12,57.1
2017,7,28,17,0,719.0,91.0,2.9,38.0,453.0,75.73,55.42
2017,7,28,17,15,686.5,86.0,2.75,37.5,399.0,66.78,48.56
2017,7,28,17,30,654.0,81.0,2.6,37.0,345.0,63.5,46.21
2017,7,28,17,45,608.0,75.0,2.5,36.5,290.5,59.24,42.99
2017,7,28,18,0,562.0,69.0,2.4,36.0,236.0,54.95,39.63
2017,7,28,18,15,493.5,60.5,2.15,35.0,185.0,48.49,34.41
2017,7,28,18,30,425.0,52.0,1.9,34.0,134.0,42.0,28.95
2017,7,28,18,45,317.5,40.0,1.65,33.0,90.0,32.4,20.66
2017,7,28,19,0,210.0,28.0,1.4,32.0,46.0,21.39,10.11
2017,7,28,19,15,105.0,14.0,1.55,31.5,23.0,11.02,0.0
2017,7,28,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,5,45,14.0,5.0,2.65,24.0,5.5,0.0,0.0
2017,7,29,6,0,28.0,10.0,2.9,24.0,11.0,29.75,0.0
2017,7,29,6,15,144.0,27.0,3.05,24.5,44.5,200.75,132.96
2017,7,29,6,30,260.0,44.0,3.2,25.0,78.0,328.94,258.72
2017,7,29,6,45,362.0,54.5,3.35,26.0,126.5,436.04,346.98
2017,7,29,7,0,464.0,65.0,3.5,27.0,175.0,558.54,442.03
2017,7,29,7,15,524.0,73.0,3.4,27.5,228.0,636.22,499.28
2017,7,29,7,30,584.0,81.0,3.3,28.0,281.0,714.35,553.89
2017,7,29,7,45,632.5,85.0,3.25,29.0,336.5,775.71,593.06
2017,7,29,8,0,681.0,89.0,3.2,30.0,392.0,835.88,629.73
2017,7,29,8,15,710.0,93.5,3.0,31.0,446.0,875.34,650.02
2017,7,29,8,30,739.0,98.0,2.8,32.0,500.0,906.3,663.93
2017,7,29,8,45,763.5,100.5,2.65,33.0,552.0,933.76,675.45
2017,7,29,9,0,788.0,103.0,2.5,34.0,604.0,957.92,684.51
2017,7,29,9,15,804.5,106.0,2.25,34.5,651.0,970.99,686.76
2017,7,29,9,30,821.0,109.0,2.0,35.0,698.0,980.38,686.59
2017,7,29,9,45,834.0,111.0,1.75,36.0,740.5,967.58,671.25
2017,7,29,10,0,847.0,113.0,1.5,37.0,783.0,964.91,662.36
2017,7,29,10,15,856.0,115.0,1.4,37.5,819.5,954.54,652.15
2017,7,29,10,30,865.0,117.0,1.3,38.0,856.0,940.44,639.97
2017,7,29,10,45,872.0,118.5,1.2,38.5,885.5,920.28,624.38
2017,7,29,11,0,879.0,120.0,1.1,39.0,915.0,896.52,606.88
2017,7,29,11,15,883.5,121.0,1.1,39.0,937.5,866.64,588.55
2017,7,29,11,30,888.0,122.0,1.1,39.0,960.0,833.5,568.28
2017,7,29,11,45,891.0,122.5,1.15,39.5,974.5,795.65,544.5
2017,7,29,12,0,894.0,123.0,1.2,40.0,989.0,755.01,517.63
2017,7,29,12,15,895.0,123.0,1.3,40.0,995.0,710.08,488.49
2017,7,29,12,30,896.0,123.0,1.4,40.0,1001.0,663.12,457.03
2017,7,29,12,45,895.0,123.5,1.55,40.5,999.0,613.64,422.15
2017,7,29,13,0,894.0,124.0,1.7,41.0,997.0,562.89,385.15
2017,7,29,13,15,891.5,123.5,1.8,41.0,987.0,509.72,345.78
2017,7,29,13,30,889.0,123.0,1.9,41.0,977.0,455.77,304.48
2017,7,29,13,45,884.5,122.5,2.05,41.0,958.5,400.42,261.09
2017,7,29,14,0,880.0,122.0,2.2,41.0,940.0,344.78,216.62
2017,7,29,14,15,874.0,121.0,2.3,41.0,914.0,288.39,171.79
2017,7,29,14,30,868.0,120.0,2.4,41.0,888.0,232.25,129.32
2017,7,29,14,45,859.5,118.5,2.5,41.0,855.5,176.01,92.69
2017,7,29,15,0,851.0,117.0,2.6,41.0,823.0,120.73,68.97
2017,7,29,15,15,840.5,115.0,2.65,41.0,784.0,96.82,69.69
2017,7,29,15,30,830.0,113.0,2.7,41.0,745.0,96.29,69.47
2017,7,29,15,45,815.0,110.5,2.8,41.0,700.0,85.51,61.31
2017,7,29,16,0,800.0,108.0,2.9,41.0,655.0,84.83,60.97
2017,7,29,16,15,781.5,104.5,2.95,40.5,605.5,83.32,60.12
2017,7,29,16,30,763.0,101.0,3.0,40.0,556.0,81.67,59.18
2017,7,29,16,45,737.0,97.5,3.05,39.5,503.5,79.73,58.0
2017,7,29,17,0,711.0,94.0,3.1,39.0,451.0,71.74,52.01
2017,7,29,17,15,677.5,89.0,2.95,38.5,396.5,68.62,49.84
2017,7,29,17,30,644.0,84.0,2.8,38.0,342.0,65.43,47.56
2017,7,29,17,45,594.5,78.0,2.65,38.0,287.5,61.22,44.29
2017,7,29,18,0,545.0,72.0,2.5,38.0,233.0,57.0,40.92
2017,7,29,18,15,474.5,63.0,2.2,37.0,182.0,50.25,35.52
2017,7,29,18,30,404.0,54.0,1.9,36.0,131.0,43.47,29.84
2017,7,29,18,45,295.0,41.0,1.6,35.0,87.5,31.33,19.55
2017,7,29,19,0,186.0,28.0,1.3,34.0,44.0,21.29,9.68
2017,7,29,19,15,93.0,14.0,1.3,33.5,22.0,11.02,0.0
2017,7,29,19,30,0.0,0.0,1.3,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,32.5,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,31.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,31.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,45,7.0,4.0,0.95,25.5,4.0,0.0,0.0
2017,7,30,6,0,14.0,8.0,1.0,26.0,8.0,17.24,0.0
2017,7,30,6,15,104.5,27.0,1.05,26.5,39.5,148.7,94.06
2017,7,30,6,30,195.0,46.0,1.1,27.0,71.0,277.35,213.87
2017,7,30,6,45,280.5,60.5,1.15,27.5,116.5,373.75,292.96
2017,7,30,7,0,366.0,75.0,1.2,28.0,162.0,475.46,371.44
2017,7,30,7,15,426.5,86.0,1.2,28.5,212.5,552.21,427.14
2017,7,30,7,30,487.0,97.0,1.2,29.0,263.0,630.59,481.19
2017,7,30,7,45,534.0,104.0,1.25,30.0,316.0,702.47,527.52
2017,7,30,8,0,581.0,111.0,1.3,31.0,369.0,764.01,564.95
2017,7,30,8,15,613.0,117.5,1.2,31.5,421.5,808.09,589.1
2017,7,30,8,30,645.0,124.0,1.1,32.0,474.0,849.83,610.96
2017,7,30,8,45,668.5,129.5,1.0,33.0,523.5,878.95,622.84
2017,7,30,9,0,692.0,135.0,0.9,34.0,573.0,905.02,632.52
2017,7,30,9,15,710.0,139.0,0.85,34.5,619.0,920.38,637.56
2017,7,30,9,30,728.0,143.0,0.8,35.0,665.0,932.3,640.65
2017,7,30,9,45,739.5,148.0,0.8,35.5,706.0,927.29,634.64
2017,7,30,10,0,751.0,153.0,0.8,36.0,747.0,926.76,631.71
2017,7,30,10,15,762.0,155.5,0.9,36.5,782.5,919.47,626.6
2017,7,30,10,30,773.0,158.0,1.0,37.0,818.0,908.46,619.37
2017,7,30,10,45,779.5,161.0,1.1,37.5,846.5,890.06,607.73
2017,7,30,11,0,786.0,164.0,1.2,38.0,875.0,868.13,593.99
2017,7,30,11,15,791.5,165.5,1.3,38.0,897.0,840.52,577.94
2017,7,30,11,30,797.0,167.0,1.4,38.0,919.0,809.66,559.58
2017,7,30,11,45,807.0,163.0,1.55,38.5,934.5,774.54,536.8
2017,7,30,12,0,817.0,159.0,1.7,39.0,950.0,736.39,511.43
2017,7,30,12,15,818.5,159.5,1.8,39.0,956.5,693.1,482.57
2017,7,30,12,30,820.0,160.0,1.9,39.0,963.0,647.77,451.51
2017,7,30,12,45,817.0,161.5,2.0,39.5,960.0,598.84,416.14
2017,7,30,13,0,814.0,163.0,2.1,40.0,957.0,548.94,379.12
2017,7,30,13,15,811.5,162.5,2.2,40.0,947.0,497.23,340.54
2017,7,30,13,30,809.0,162.0,2.3,40.0,937.0,444.97,300.31
2017,7,30,13,45,577.0,295.0,2.45,40.0,843.0,386.39,258.96
2017,7,30,14,0,345.0,428.0,2.6,40.0,749.0,364.96,246.36
2017,7,30,14,15,378.5,398.5,2.7,39.5,741.5,327.03,217.35
2017,7,30,14,30,412.0,369.0,2.8,39.0,734.0,273.22,177.56
2017,7,30,14,45,231.0,365.0,2.95,39.0,568.5,229.24,154.67
2017,7,30,15,0,50.0,361.0,3.1,39.0,403.0,227.56,161.38
2017,7,30,15,15,34.0,311.5,3.25,38.5,339.5,199.14,148.98
2017,7,30,15,30,18.0,262.0,3.4,38.0,276.0,185.9,139.61
2017,7,30,15,45,176.5,275.0,3.55,38.0,396.5,173.43,130.43
2017,7,30,16,0,335.0,288.0,3.7,38.0,517.0,173.58,130.96
2017,7,30,16,15,414.0,241.0,3.85,37.5,502.0,145.92,110.13
2017,7,30,16,30,493.0,194.0,4.0,37.0,487.0,124.52,93.94
2017,7,30,16,45,468.0,180.5,4.15,37.0,437.5,118.05,89.19
2017,7,30,17,0,443.0,167.0,4.3,37.0,388.0,111.2,84.09
2017,7,30,17,15,413.0,157.5,4.35,36.5,344.5,106.31,80.68
2017,7,30,17,30,383.0,148.0,4.4,36.0,301.0,101.19,77.02
2017,7,30,17,45,331.5,132.5,4.45,35.5,250.5,92.99,70.75
2017,7,30,18,0,280.0,117.0,4.5,35.0,200.0,82.41,62.34
2017,7,30,18,15,224.0,96.0,4.4,34.5,153.0,68.24,50.72
2017,7,30,18,30,168.0,75.0,4.3,34.0,106.0,53.81,38.57
2017,7,30,18,45,110.0,50.0,4.25,33.5,68.0,36.56,23.87
2017,7,30,19,0,52.0,25.0,4.2,33.0,30.0,19.1,7.9
2017,7,30,19,15,26.0,12.5,4.05,32.5,15.0,9.83,0.0
2017,7,30,19,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,2.0,2.85,25.0,2.0,0.0,0.0
2017,7,31,6,0,0.0,4.0,2.9,25.0,4.0,3.15,0.0
2017,7,31,6,15,46.0,26.0,2.9,25.0,32.0,83.19,49.07
2017,7,31,6,30,92.0,48.0,2.9,25.0,60.0,157.29,121.7
2017,7,31,6,45,156.0,71.5,2.95,25.5,103.5,262.37,209.21
2017,7,31,7,0,220.0,95.0,3.0,26.0,147.0,351.88,282.26
2017,7,31,7,15,273.5,114.0,2.9,26.5,195.5,426.12,340.49
2017,7,31,7,30,327.0,133.0,2.8,27.0,244.0,502.06,397.46
2017,7,31,7,45,291.0,153.5,2.7,28.0,265.5,492.6,386.0
2017,7,31,8,0,255.0,174.0,2.6,29.0,287.0,480.33,372.67
2017,7,31,8,15,296.0,192.5,2.5,29.5,340.0,541.1,415.36
2017,7,31,8,30,337.0,211.0,2.4,30.0,393.0,601.06,455.7
2017,7,31,8,45,398.0,217.0,2.3,30.5,453.5,690.63,515.43
2017,7,31,9,0,459.0,223.0,2.2,31.0,514.0,754.34,555.77
2017,7,31,9,15,354.5,274.5,2.25,31.5,510.0,671.74,494.12
2017,7,31,9,30,250.0,326.0,2.3,32.0,506.0,612.45,448.56
2017,7,31,9,45,260.0,346.5,2.4,32.5,543.5,632.76,461.08
2017,7,31,10,0,270.0,367.0,2.5,33.0,581.0,650.76,471.45
2017,7,31,10,15,306.0,376.0,2.6,33.5,629.0,679.76,489.98
2017,7,31,10,30,342.0,385.0,2.7,34.0,677.0,705.55,506.07
2017,7,31,10,45,543.0,288.5,2.85,34.5,771.0,797.42,570.22
2017,7,31,11,0,744.0,192.0,3.0,35.0,865.0,855.96,610.48
2017,7,31,11,15,750.5,194.0,3.1,35.5,887.0,830.29,591.82
2017,7,31,11,30,757.0,196.0,3.2,36.0,909.0,801.32,571.02
2017,7,31,11,45,584.0,308.0,3.35,36.5,863.5,726.77,516.34
2017,7,31,12,0,411.0,420.0,3.5,37.0,818.0,652.05,461.74
2017,7,31,12,15,412.0,424.0,3.6,37.0,825.0,621.81,440.86
2017,7,31,12,30,413.0,428.0,3.7,37.0,832.0,590.06,418.35
2017,7,31,12,45,438.0,428.0,3.8,37.5,856.0,568.58,401.64
2017,7,31,13,0,463.0,428.0,3.9,38.0,880.0,544.14,382.28
2017,7,31,13,15,451.5,421.0,3.95,38.0,858.0,495.49,346.67
2017,7,31,13,30,440.0,414.0,4.0,38.0,836.0,448.44,311.64
2017,7,31,13,45,628.5,283.0,4.05,38.0,873.0,397.27,269.46
2017,7,31,14,0,817.0,152.0,4.1,38.0,910.0,336.96,217.08
2017,7,31,14,15,811.0,150.5,4.15,38.0,885.0,281.75,172.35
2017,7,31,14,30,805.0,149.0,4.2,38.0,860.0,227.02,130.28
2017,7,31,14,45,802.5,143.0,4.3,38.0,829.0,170.91,92.9
2017,7,31,15,0,800.0,137.0,4.4,38.0,798.0,115.33,68.13
2017,7,31,15,15,789.0,134.5,4.4,37.5,759.5,95.07,69.52
2017,7,31,15,30,778.0,132.0,4.4,37.0,721.0,95.29,70.02
2017,7,31,15,45,769.5,125.0,4.4,37.0,678.5,92.77,68.22
2017,7,31,16,0,761.0,118.0,4.4,37.0,636.0,89.93,66.16
2017,7,31,16,15,742.0,114.5,4.35,36.5,587.5,88.71,65.55
2017,7,31,16,30,723.0,111.0,4.3,36.0,539.0,87.38,64.86
2017,7,31,16,45,702.0,104.5,4.3,36.0,488.5,77.27,56.98
2017,7,31,17,0,681.0,98.0,4.3,36.0,438.0,73.75,54.38
2017,7,31,17,15,647.0,92.5,4.2,35.5,384.5,70.45,52.03
2017,7,31,17,30,613.0,87.0,4.1,35.0,331.0,67.05,49.57
2017,7,31,17,45,569.0,79.5,4.0,34.5,278.0,61.99,45.67
2017,7,31,18,0,525.0,72.0,3.9,34.0,225.0,56.82,41.55
2017,7,31,18,15,456.0,62.5,3.5,33.0,175.0,49.75,35.76
2017,7,31,18,30,387.0,53.0,3.1,32.0,125.0,42.61,29.67
2017,7,31,18,45,287.0,39.5,2.75,31.5,82.5,30.2,18.92
2017,7,31,19,0,187.0,26.0,2.4,31.0,40.0,19.83,8.24
2017,7,31,19,15,93.5,13.0,2.35,30.5,20.0,10.23,0.0
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,6,15,116.5,21.0,1.05,25.5,35.5,162.44,97.13
2017,8,1,6,30,233.0,42.0,1.1,26.0,71.0,303.81,234.8
2017,8,1,6,45,318.5,55.5,1.15,26.5,117.0,400.2,313.9
2017,8,1,7,0,404.0,69.0,1.2,27.0,163.0,501.91,392.12
2017,8,1,7,15,462.0,77.0,1.2,27.5,212.0,582.84,450.73
2017,8,1,7,30,520.0,85.0,1.2,28.0,261.0,657.94,502.12
2017,8,1,7,45,414.5,125.5,1.2,29.0,281.5,602.04,458.82
2017,8,1,8,0,309.0,166.0,1.2,30.0,302.0,524.11,398.38
2017,8,1,8,15,487.0,141.5,1.2,30.5,388.5,697.54,520.18
2017,8,1,8,30,665.0,117.0,1.2,31.0,475.0,861.99,624.03
2017,8,1,8,45,688.5,121.5,1.3,31.5,525.5,889.96,637.89
2017,8,1,9,0,712.0,126.0,1.4,32.0,576.0,914.86,651.31
2017,8,1,9,15,729.5,130.0,1.5,32.5,622.5,922.22,653.71
2017,8,1,9,30,747.0,134.0,1.6,33.0,669.0,933.94,659.14
2017,8,1,9,45,762.0,136.5,1.7,33.5,710.5,937.82,659.72
2017,8,1,10,0,777.0,139.0,1.8,34.0,752.0,937.93,658.13
2017,8,1,10,15,787.5,141.5,1.9,34.0,788.0,929.83,652.93
2017,8,1,10,30,798.0,144.0,2.0,34.0,824.0,917.98,645.53
2017,8,1,10,45,805.5,146.0,2.15,34.5,853.0,899.11,632.95
2017,8,1,11,0,813.0,148.0,2.3,35.0,882.0,876.66,618.12
2017,8,1,11,15,818.5,149.5,2.4,35.5,904.5,848.5,599.24
2017,8,1,11,30,824.0,151.0,2.5,36.0,927.0,804.27,569.99
2017,8,1,11,45,803.5,169.0,2.6,36.5,935.5,776.19,549.8
2017,8,1,12,0,783.0,187.0,2.7,37.0,944.0,733.08,518.98
2017,8,1,12,15,785.0,187.5,2.8,37.0,950.0,690.67,489.68
2017,8,1,12,30,787.0,188.0,2.9,37.0,956.0,646.27,458.22
2017,8,1,12,45,787.0,187.5,3.0,37.0,954.5,598.4,423.5
2017,8,1,13,0,787.0,187.0,3.1,37.0,953.0,549.48,387.0
2017,8,1,13,15,576.5,309.5,3.1,37.0,867.5,478.4,334.73
