Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,13,30,366.0,432.0,3.1,37.0,782.0,436.82,304.57
2017,8,1,13,45,354.0,430.5,3.15,37.5,764.0,399.5,275.85
2017,8,1,14,0,342.0,429.0,3.2,38.0,746.0,363.59,248.12
2017,8,1,14,15,383.0,396.5,3.2,38.0,742.0,325.87,218.12
2017,8,1,14,30,424.0,364.0,3.2,38.0,738.0,271.51,176.87
2017,8,1,14,45,239.5,364.5,3.25,38.0,574.0,229.03,155.13
2017,8,1,15,0,55.0,365.0,3.3,38.0,410.0,229.21,163.37
2017,8,1,15,15,198.5,347.0,3.25,37.5,499.0,206.66,155.36
2017,8,1,15,30,342.0,329.0,3.2,37.0,588.0,189.51,142.94
2017,8,1,15,45,240.5,321.5,3.2,37.0,498.0,184.98,139.84
2017,8,1,16,0,139.0,314.0,3.2,37.0,408.0,190.59,144.56
2017,8,1,16,15,353.5,244.5,3.2,36.5,459.5,153.81,116.68
2017,8,1,16,30,568.0,175.0,3.2,36.0,511.0,115.84,87.42
2017,8,1,16,45,540.0,165.5,3.2,36.0,461.0,111.16,84.05
2017,8,1,17,0,512.0,156.0,3.2,36.0,411.0,106.23,80.44
2017,8,1,17,15,474.5,145.0,3.15,35.5,359.0,99.96,75.88
2017,8,1,17,30,437.0,134.0,3.1,35.0,307.0,93.46,71.05
2017,8,1,17,45,384.5,121.0,3.1,34.5,255.5,85.22,64.68
2017,8,1,18,0,332.0,108.0,3.1,34.0,204.0,76.77,57.95
2017,8,1,18,15,271.0,89.5,2.9,33.5,156.5,64.66,47.95
2017,8,1,18,30,210.0,71.0,2.7,33.0,109.0,51.56,36.84
2017,8,1,18,45,139.0,48.5,2.5,32.5,70.0,35.67,23.18
2017,8,1,19,0,68.0,26.0,2.3,32.0,31.0,19.54,7.61
2017,8,1,19,15,34.0,13.0,2.35,31.5,15.5,10.23,0.0
2017,8,1,19,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,8.5,1.2,26.0,8.5,6.44,0.0
2017,8,2,6,30,0.0,17.0,1.2,26.0,17.0,12.92,4.59
2017,8,2,6,45,0.0,29.0,1.3,26.5,29.0,22.11,12.3
2017,8,2,7,0,0.0,41.0,1.4,27.0,41.0,31.32,19.98
2017,8,2,7,15,0.0,54.5,1.3,27.5,54.5,41.73,28.49
2017,8,2,7,30,0.0,68.0,1.2,28.0,68.0,52.38,37.03
2017,8,2,7,45,0.0,82.5,1.2,28.5,82.5,64.76,46.79
2017,8,2,8,0,0.0,97.0,1.2,29.0,97.0,77.05,56.28
2017,8,2,8,15,4.5,136.5,1.15,29.0,139.0,117.82,88.37
2017,8,2,8,30,9.0,176.0,1.1,29.0,181.0,158.96,120.01
2017,8,2,8,45,17.5,206.0,1.1,29.5,217.0,194.31,146.5
2017,8,2,9,0,26.0,236.0,1.1,30.0,253.0,229.16,172.07
2017,8,2,9,15,13.0,166.0,1.2,30.0,174.5,147.34,109.39
2017,8,2,9,30,0.0,96.0,1.3,30.0,96.0,74.22,52.54
2017,8,2,9,45,0.5,121.5,1.4,30.5,122.0,95.61,68.9
2017,8,2,10,0,1.0,147.0,1.5,31.0,148.0,117.04,84.97
2017,8,2,10,15,12.0,231.5,1.6,31.0,242.0,198.51,146.51
2017,8,2,10,30,23.0,316.0,1.7,31.0,336.0,280.3,206.51
2017,8,2,10,45,38.0,360.5,1.85,31.5,394.5,349.14,255.55
2017,8,2,11,0,53.0,405.0,2.0,32.0,453.0,396.22,288.25
2017,8,2,11,15,116.0,440.5,2.0,32.0,549.0,487.59,352.82
2017,8,2,11,30,179.0,476.0,2.0,32.0,645.0,554.63,398.82
2017,8,2,11,45,171.0,484.5,2.05,32.0,647.5,537.26,385.87
2017,8,2,12,0,163.0,493.0,2.1,32.0,650.0,519.32,373.06
2017,8,2,12,15,198.0,493.0,2.1,32.0,685.5,523.72,376.02
2017,8,2,12,30,233.0,493.0,2.1,32.0,721.0,524.19,375.83
2017,8,2,12,45,151.0,478.5,2.1,32.5,626.0,443.1,317.85
2017,8,2,13,0,69.0,464.0,2.1,33.0,531.0,375.45,269.55
2017,8,2,13,15,42.0,371.5,2.05,33.0,412.0,289.59,208.8
2017,8,2,13,30,15.0,279.0,2.0,33.0,293.0,215.11,155.38
2017,8,2,13,45,26.0,334.0,1.95,33.5,358.0,244.64,176.37
2017,8,2,14,0,37.0,389.0,1.9,34.0,423.0,274.98,197.25
2017,8,2,14,15,60.0,404.0,1.85,34.0,457.5,280.41,200.06
2017,8,2,14,30,83.0,419.0,1.8,34.0,492.0,281.56,199.89
2017,8,2,14,45,89.0,405.0,1.75,34.0,480.5,262.53,186.64
2017,8,2,15,0,95.0,391.0,1.7,34.0,469.0,242.99,174.65
2017,8,2,15,15,271.0,339.0,1.65,33.5,546.5,189.43,143.97
2017,8,2,15,30,447.0,287.0,1.6,33.0,624.0,161.34,122.91
2017,8,2,15,45,261.0,293.0,1.6,33.0,487.0,172.25,131.8
2017,8,2,16,0,75.0,299.0,1.6,33.0,350.0,191.98,147.51
2017,8,2,16,15,60.5,268.5,1.55,32.5,307.5,175.28,135.13
2017,8,2,16,30,46.0,238.0,1.5,32.0,265.0,158.02,122.25
2017,8,2,16,45,122.5,223.0,1.5,31.5,286.0,144.91,112.53
2017,8,2,17,0,199.0,208.0,1.5,31.0,307.0,137.88,107.57
2017,8,2,17,15,178.5,187.0,1.45,30.5,268.0,125.21,97.93
2017,8,2,17,30,158.0,166.0,1.4,30.0,229.0,112.19,87.84
2017,8,2,17,45,137.5,142.0,1.4,30.0,190.5,97.23,75.77
2017,8,2,18,0,117.0,118.0,1.4,30.0,152.0,81.89,63.14
2017,8,2,18,15,90.5,93.0,1.3,29.5,116.0,65.57,49.51
2017,8,2,18,30,64.0,68.0,1.2,29.0,80.0,48.88,35.26
2017,8,2,18,45,32.0,45.0,1.2,28.5,51.0,33.12,21.52
2017,8,2,19,0,0.0,22.0,1.2,28.0,22.0,16.68,5.47
2017,8,2,19,15,0.0,11.0,1.2,27.5,11.0,8.65,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,3,6,15,65.0,23.0,1.45,24.0,30.5,105.92,56.33
2017,8,3,6,30,130.0,46.0,1.5,24.0,61.0,205.14,159.14
2017,8,3,6,45,215.5,64.0,1.6,24.5,106.0,303.0,241.85
2017,8,3,7,0,301.0,82.0,1.7,25.0,151.0,427.14,340.59
2017,8,3,7,15,150.5,60.0,1.7,25.5,94.5,228.33,183.97
2017,8,3,7,30,0.0,38.0,1.7,26.0,38.0,29.01,18.15
2017,8,3,7,45,0.0,81.5,1.7,26.5,81.5,63.86,46.5
2017,8,3,8,0,0.0,125.0,1.7,27.0,125.0,104.66,78.89
2017,8,3,8,15,0.0,107.5,1.7,27.5,107.5,85.57,63.19
2017,8,3,8,30,0.0,90.0,1.7,28.0,90.0,69.39,50.0
2017,8,3,8,45,1.5,130.0,1.7,28.5,131.0,105.46,78.18
2017,8,3,9,0,3.0,170.0,1.7,29.0,172.0,142.15,106.19
2017,8,3,9,15,50.5,248.0,1.65,29.5,284.0,284.13,214.64
2017,8,3,9,30,98.0,326.0,1.6,30.0,396.0,410.56,306.09
2017,8,3,9,45,141.5,352.0,1.55,30.5,460.0,496.93,365.64
2017,8,3,10,0,185.0,378.0,1.5,31.0,524.0,556.18,405.01
2017,8,3,10,15,257.0,383.0,1.5,31.5,596.0,639.86,460.8
2017,8,3,10,30,329.0,388.0,1.5,32.0,668.0,696.35,497.09
2017,8,3,10,45,281.5,416.0,1.55,32.5,661.5,660.47,470.0
2017,8,3,11,0,234.0,444.0,1.6,33.0,655.0,608.2,433.07
2017,8,3,11,15,257.0,434.5,1.6,33.0,671.5,615.48,437.97
2017,8,3,11,30,280.0,425.0,1.6,33.0,688.0,604.29,430.27
2017,8,3,11,45,197.5,455.0,1.65,33.5,642.5,533.42,379.83
2017,8,3,12,0,115.0,485.0,1.7,34.0,597.0,478.22,340.0
2017,8,3,12,15,276.5,457.5,1.7,34.0,727.0,552.77,392.59
2017,8,3,12,30,438.0,430.0,1.7,34.0,857.0,606.22,428.07
2017,8,3,12,45,233.0,406.5,1.75,34.5,633.5,437.62,311.02
2017,8,3,13,0,28.0,383.0,1.8,35.0,410.0,297.98,212.67
2017,8,3,13,15,24.0,359.0,1.85,35.0,382.0,272.59,195.14
2017,8,3,13,30,20.0,335.0,1.9,35.0,354.0,256.55,183.8
2017,8,3,13,45,93.0,400.5,1.95,35.0,487.0,309.89,220.24
2017,8,3,14,0,166.0,466.0,2.0,35.0,620.0,343.62,241.04
2017,8,3,14,15,90.5,372.0,2.1,35.0,456.0,269.51,190.38
2017,8,3,14,30,15.0,278.0,2.2,35.0,292.0,203.99,146.32
2017,8,3,14,45,379.0,225.0,2.3,35.0,537.0,161.45,102.5
2017,8,3,15,0,743.0,172.0,2.4,35.0,782.0,127.36,80.91
2017,8,3,15,15,730.0,168.5,2.45,34.5,743.5,102.96,76.57
2017,8,3,15,30,717.0,165.0,2.5,34.0,705.0,103.41,77.3
2017,8,3,15,45,449.0,238.0,2.65,34.0,569.5,140.11,106.53
2017,8,3,16,0,181.0,311.0,2.8,34.0,434.0,190.43,146.28
2017,8,3,16,15,413.5,226.5,2.85,33.5,477.5,138.46,105.98
2017,8,3,16,30,646.0,142.0,2.9,33.0,521.0,97.9,74.13
2017,8,3,16,45,339.5,164.5,2.95,33.0,362.5,106.06,81.05
2017,8,3,17,0,33.0,187.0,3.0,33.0,204.0,127.62,98.79
2017,8,3,17,15,275.0,149.0,2.95,32.5,258.5,102.11,78.6
2017,8,3,17,30,517.0,111.0,2.9,32.0,313.0,80.4,61.23
2017,8,3,17,45,466.0,100.5,2.9,31.5,261.0,73.27,55.64
2017,8,3,18,0,415.0,90.0,2.9,31.0,209.0,66.0,49.75
2017,8,3,18,15,346.5,76.0,2.75,30.5,160.5,56.05,41.4
2017,8,3,18,30,278.0,62.0,2.6,30.0,112.0,45.97,32.66
2017,8,3,18,45,188.5,43.5,2.5,30.0,72.0,32.47,20.76
2017,8,3,19,0,99.0,25.0,2.4,30.0,32.0,18.88,6.29
2017,8,3,19,15,49.5,12.5,2.35,29.5,16.0,9.83,0.0
2017,8,3,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,6,15,109.5,20.5,1.3,25.5,33.5,154.15,78.71
2017,8,4,6,30,219.0,41.0,1.3,26.0,67.0,291.73,224.59
2017,8,4,6,45,309.0,54.5,1.3,26.5,112.5,391.3,307.23
2017,8,4,7,0,399.0,68.0,1.3,27.0,158.0,496.73,388.62
2017,8,4,7,15,459.0,78.0,1.25,27.5,209.5,581.43,450.05
2017,8,4,7,30,519.0,88.0,1.2,28.0,261.0,660.98,504.35
2017,8,4,7,45,562.5,95.5,1.15,29.0,314.5,721.17,541.4
2017,8,4,8,0,606.0,103.0,1.1,30.0,368.0,780.08,575.81
2017,8,4,8,15,637.5,109.0,1.2,30.5,421.0,823.23,601.53
2017,8,4,8,30,669.0,115.0,1.3,31.0,474.0,863.99,625.35
2017,8,4,8,45,413.0,199.5,1.4,31.5,428.5,687.02,503.64
2017,8,4,9,0,157.0,284.0,1.5,32.0,383.0,465.78,344.04
2017,8,4,9,15,80.0,227.5,1.55,32.5,278.0,292.42,218.0
2017,8,4,9,30,3.0,171.0,1.6,33.0,173.0,140.6,102.22
2017,8,4,9,45,92.0,274.5,1.7,33.5,346.5,365.33,269.97
2017,8,4,10,0,181.0,378.0,1.8,34.0,520.0,552.36,399.67
2017,8,4,10,15,189.5,397.0,1.8,34.0,552.5,567.44,407.76
2017,8,4,10,30,198.0,416.0,1.8,34.0,585.0,580.63,415.69
2017,8,4,10,45,252.0,421.0,1.85,34.5,643.5,638.29,453.6
2017,8,4,11,0,306.0,426.0,1.9,35.0,702.0,671.36,474.51
2017,8,4,11,15,570.0,286.5,1.9,35.0,815.5,765.44,540.81
2017,8,4,11,30,834.0,147.0,1.9,35.0,929.0,808.13,571.26
2017,8,4,11,45,813.0,165.0,1.95,35.5,937.5,778.87,549.64
2017,8,4,12,0,792.0,183.0,2.0,36.0,946.0,735.08,518.51
2017,8,4,12,15,793.5,183.5,2.0,36.0,952.0,691.88,488.52
2017,8,4,12,30,795.0,184.0,2.0,36.0,958.0,646.69,456.47
2017,8,4,12,45,791.5,186.0,2.0,36.5,955.5,598.03,420.35
2017,8,4,13,0,788.0,188.0,2.0,37.0,953.0,548.5,382.81
2017,8,4,13,15,785.0,187.5,2.0,37.0,943.0,496.99,343.72
2017,8,4,13,30,782.0,187.0,2.0,37.0,933.0,445.08,303.24
2017,8,4,13,45,776.5,186.0,2.0,37.0,914.5,391.73,260.82
2017,8,4,14,0,771.0,185.0,2.0,37.0,896.0,338.56,218.0
2017,8,4,14,15,763.5,183.0,2.05,37.0,870.5,284.71,175.24
2017,8,4,14,30,756.0,181.0,2.1,37.0,845.0,231.65,135.39
2017,8,4,14,45,721.0,193.5,2.15,37.0,807.0,175.88,100.34
2017,8,4,15,0,686.0,206.0,2.2,37.0,769.0,131.14,84.48
2017,8,4,15,15,672.0,201.5,2.25,36.5,730.5,118.37,87.91
2017,8,4,15,30,658.0,197.0,2.3,36.0,692.0,119.08,88.89
2017,8,4,15,45,640.5,190.5,2.35,36.0,648.0,118.4,88.59
2017,8,4,16,0,623.0,184.0,2.4,36.0,604.0,117.51,88.15
2017,8,4,16,15,600.0,177.0,2.45,35.5,556.0,115.95,87.39
2017,8,4,16,30,577.0,170.0,2.5,35.0,508.0,114.18,86.49
2017,8,4,16,45,544.5,162.5,2.55,35.0,457.0,109.68,83.22
2017,8,4,17,0,512.0,155.0,2.6,35.0,406.0,105.78,80.42
2017,8,4,17,15,474.0,143.5,2.55,34.5,354.0,99.16,75.56
2017,8,4,17,30,436.0,132.0,2.5,34.0,302.0,92.3,70.41
2017,8,4,17,45,377.5,119.5,2.5,34.0,250.0,84.25,64.02
2017,8,4,18,0,319.0,107.0,2.5,34.0,198.0,76.7,57.87
2017,8,4,18,15,257.5,87.5,2.3,33.5,150.5,63.16,46.66
2017,8,4,18,30,196.0,68.0,2.1,33.0,103.0,49.41,35.0
2017,8,4,18,45,124.5,45.0,1.9,32.5,64.0,33.17,21.01
2017,8,4,19,0,53.0,22.0,1.7,32.0,25.0,16.64,4.2
2017,8,4,19,15,26.5,11.0,1.8,31.5,12.5,8.65,0.0
2017,8,4,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,6,15,69.0,21.5,1.6,25.5,29.5,105.4,48.2
2017,8,5,6,30,138.0,43.0,1.7,26.0,59.0,206.93,158.99
2017,8,5,6,45,223.0,61.0,1.85,26.5,104.0,325.76,257.31
2017,8,5,7,0,308.0,79.0,2.0,27.0,149.0,429.9,340.73
2017,8,5,7,15,368.0,93.0,2.05,27.5,199.0,508.46,400.77
2017,8,5,7,30,428.0,107.0,2.1,28.0,249.0,588.69,458.8
2017,8,5,7,45,480.0,115.5,2.15,29.0,302.0,654.49,502.94
2017,8,5,8,0,532.0,124.0,2.2,30.0,355.0,720.24,545.25
2017,8,5,8,15,565.5,132.0,2.25,30.5,407.5,777.52,581.36
2017,8,5,8,30,599.0,140.0,2.3,31.0,460.0,822.3,608.18
2017,8,5,8,45,625.0,146.0,2.4,32.0,510.0,854.42,625.31
2017,8,5,9,0,651.0,152.0,2.5,33.0,560.0,883.46,640.27
2017,8,5,9,15,670.5,157.0,2.6,33.0,606.0,901.41,650.55
2017,8,5,9,30,690.0,162.0,2.7,33.0,652.0,915.87,658.77
2017,8,5,9,45,703.0,167.5,2.85,33.5,693.5,920.71,659.94
2017,8,5,10,0,716.0,173.0,3.0,34.0,735.0,921.88,658.93
2017,8,5,10,15,728.0,176.0,3.1,34.5,770.5,915.66,652.98
2017,8,5,10,30,740.0,179.0,3.2,35.0,806.0,905.71,644.84
2017,8,5,10,45,749.0,181.0,3.35,35.5,835.5,879.74,626.79
2017,8,5,11,0,758.0,183.0,3.5,36.0,865.0,859.23,612.41
2017,8,5,11,15,476.5,328.5,3.6,36.0,761.0,721.37,515.19
2017,8,5,11,30,195.0,474.0,3.7,36.0,657.0,565.56,403.74
2017,8,5,11,45,486.5,331.5,3.8,36.5,797.0,671.55,480.92
2017,8,5,12,0,778.0,189.0,3.9,37.0,937.0,729.05,521.71
2017,8,5,12,15,779.0,189.5,4.0,37.0,943.0,685.92,490.62
2017,8,5,12,30,780.0,190.0,4.1,37.0,949.0,640.89,458.04
2017,8,5,12,45,782.5,187.5,4.2,37.0,947.5,593.13,422.74
2017,8,5,13,0,785.0,185.0,4.3,37.0,946.0,544.13,385.54
2017,8,5,13,15,782.5,184.0,4.35,36.5,936.0,492.68,346.18
2017,8,5,13,30,780.0,183.0,4.4,36.0,926.0,440.79,305.27
2017,8,5,13,45,778.0,180.0,4.5,36.0,908.5,387.55,261.79
2017,8,5,14,0,776.0,177.0,4.6,36.0,891.0,334.15,217.68
2017,8,5,14,15,497.0,304.5,4.6,36.0,757.0,289.32,190.36
2017,8,5,14,30,218.0,432.0,4.6,36.0,623.0,294.7,204.07
2017,8,5,14,45,485.0,296.5,4.65,36.0,700.0,207.22,132.74
2017,8,5,15,0,752.0,161.0,4.7,36.0,777.0,118.85,76.05
2017,8,5,15,15,739.0,158.0,4.65,35.5,738.5,107.05,79.62
2017,8,5,15,30,726.0,155.0,4.6,35.0,700.0,98.59,73.29
2017,8,5,15,45,519.0,222.0,4.6,35.0,599.0,134.22,101.69
2017,8,5,16,0,312.0,289.0,4.6,35.0,498.0,173.76,133.07
2017,8,5,16,15,486.5,210.0,4.55,34.5,507.5,131.62,100.37
2017,8,5,16,30,661.0,131.0,4.5,34.0,517.0,91.57,68.83
2017,8,5,16,45,638.5,123.0,4.45,34.0,466.5,87.84,66.1
2017,8,5,17,0,616.0,115.0,4.4,34.0,416.0,83.85,63.12
2017,8,5,17,15,578.5,108.0,4.3,33.5,363.0,80.02,60.37
2017,8,5,17,30,541.0,101.0,4.2,33.0,310.0,76.06,57.47
2017,8,5,17,45,496.5,90.5,4.1,33.0,258.5,69.29,52.03
2017,8,5,18,0,452.0,80.0,4.0,33.0,207.0,59.82,44.21
2017,8,5,18,15,378.5,68.0,3.8,32.5,158.0,50.95,36.79
2017,8,5,18,30,305.0,56.0,3.6,32.0,109.0,42.02,29.06
2017,8,5,18,45,207.0,39.5,3.4,31.5,69.5,29.72,18.27
2017,8,5,19,0,109.0,23.0,3.2,31.0,30.0,17.37,3.9
2017,8,5,19,15,54.5,11.5,3.3,30.5,15.0,9.05,0.0
2017,8,5,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,3.5,3.85,25.5,3.5,2.64,0.0
2017,8,6,6,30,0.0,7.0,4.0,26.0,7.0,5.3,0.0
2017,8,6,6,45,0.0,12.0,4.2,26.5,12.0,9.1,1.71
2017,8,6,7,0,0.0,17.0,4.4,27.0,17.0,12.91,4.9
2017,8,6,7,15,0.0,23.0,4.45,27.5,23.0,17.5,8.68
2017,8,6,7,30,0.0,29.0,4.5,28.0,29.0,22.1,12.41
2017,8,6,7,45,0.0,59.0,4.6,28.5,59.0,45.19,31.05
2017,8,6,8,0,0.0,89.0,4.7,29.0,89.0,69.75,50.56
2017,8,6,8,15,0.0,101.0,4.75,29.5,101.0,79.71,58.16
2017,8,6,8,30,0.0,113.0,4.8,30.0,113.0,89.64,65.64
2017,8,6,8,45,7.5,163.0,4.85,30.5,168.0,142.23,106.65
2017,8,6,9,0,15.0,213.0,4.9,31.0,223.0,195.51,147.28
2017,8,6,9,15,8.5,187.5,4.85,31.5,193.5,162.31,120.81
2017,8,6,9,30,2.0,162.0,4.8,32.0,164.0,131.77,96.63
2017,8,6,9,45,4.0,174.5,4.8,32.5,178.0,143.82,105.47
2017,8,6,10,0,6.0,187.0,4.8,33.0,192.0,155.7,114.06
2017,8,6,10,15,47.5,295.0,4.8,33.5,335.0,307.99,228.19
2017,8,6,10,30,89.0,403.0,4.8,34.0,478.0,445.3,326.76
2017,8,6,10,45,135.0,426.5,4.8,34.5,545.0,518.63,377.83
2017,8,6,11,0,181.0,450.0,4.8,35.0,612.0,566.95,410.71
2017,8,6,11,15,119.5,440.5,4.75,35.0,549.0,490.41,355.05
2017,8,6,11,30,58.0,431.0,4.7,35.0,486.0,405.88,293.75
2017,8,6,11,45,55.5,434.5,4.7,35.5,487.5,397.43,286.98
2017,8,6,12,0,53.0,438.0,4.7,36.0,489.0,388.83,279.94
2017,8,6,12,15,37.5,397.0,4.65,36.0,433.5,336.91,242.64
2017,8,6,12,30,22.0,356.0,4.6,36.0,378.0,286.89,206.58
2017,8,6,12,45,146.5,418.5,4.6,36.5,560.5,398.29,286.13
2017,8,6,13,0,271.0,481.0,4.6,37.0,743.0,481.14,341.93
2017,8,6,13,15,244.0,481.0,4.55,37.0,715.0,448.27,317.27
2017,8,6,13,30,217.0,481.0,4.5,37.0,687.0,412.33,290.93
2017,8,6,13,45,281.5,452.5,4.45,37.0,715.0,383.6,267.9
2017,8,6,14,0,346.0,424.0,4.4,37.0,743.0,359.05,246.62
2017,8,6,14,15,565.0,289.5,4.35,36.5,792.0,296.05,192.09
2017,8,6,14,30,784.0,155.0,4.3,36.0,841.0,218.97,126.37
2017,8,6,14,45,761.5,160.5,4.25,36.0,805.5,167.8,94.43
2017,8,6,15,0,739.0,166.0,4.2,36.0,770.0,119.5,77.62
2017,8,6,15,15,725.5,162.5,4.15,36.0,731.5,100.11,73.97
2017,8,6,15,30,712.0,159.0,4.1,36.0,693.0,100.39,74.38
2017,8,6,15,45,693.5,155.5,4.05,36.0,648.5,100.4,74.58
2017,8,6,16,0,675.0,152.0,4.0,36.0,604.0,100.32,74.73
2017,8,6,16,15,653.0,146.5,3.9,35.5,556.0,98.83,73.95
2017,8,6,16,30,631.0,141.0,3.8,35.0,508.0,97.19,73.05
2017,8,6,16,45,602.0,134.5,3.75,35.0,457.0,94.58,71.23
2017,8,6,17,0,573.0,128.0,3.7,35.0,406.0,91.83,69.28
2017,8,6,17,15,534.0,119.5,3.5,34.5,353.5,87.34,66.05
2017,8,6,17,30,495.0,111.0,3.3,34.0,301.0,80.09,60.5
2017,8,6,17,45,445.0,99.5,3.15,33.5,250.0,72.36,54.43
2017,8,6,18,0,395.0,88.0,3.0,33.0,199.0,64.46,48.04
2017,8,6,18,15,322.0,74.0,2.8,32.5,151.0,54.48,39.69
2017,8,6,18,30,249.0,60.0,2.6,32.0,103.0,44.38,30.97
2017,8,6,18,45,158.0,41.0,2.45,31.5,64.5,30.61,18.92
2017,8,6,19,0,67.0,22.0,2.3,31.0,26.0,16.62,2.57
2017,8,6,19,15,33.5,11.0,2.4,30.5,13.0,8.65,0.0
2017,8,6,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.5,2.9,25.0,1.5,1.13,0.0
2017,8,7,6,30,0.0,3.0,3.0,25.0,3.0,2.27,0.0
2017,8,7,6,45,0.0,5.0,3.15,25.0,5.0,3.78,0.0
2017,8,7,7,0,0.0,7.0,3.3,25.0,7.0,5.3,0.0
2017,8,7,7,15,0.0,10.0,3.3,25.0,10.0,7.59,0.62
2017,8,7,7,30,0.0,13.0,3.3,25.0,13.0,9.88,2.52
2017,8,7,7,45,0.0,25.5,3.35,25.5,25.5,19.44,10.36
2017,8,7,8,0,0.0,38.0,3.4,26.0,38.0,29.04,18.13
2017,8,7,8,15,0.0,42.0,3.3,26.0,42.0,32.13,20.56
2017,8,7,8,30,0.0,46.0,3.2,26.0,46.0,35.24,22.98
2017,8,7,8,45,0.0,47.5,3.1,26.0,47.5,36.43,23.84
2017,8,7,9,0,0.0,49.0,3.0,26.0,49.0,37.62,24.7
2017,8,7,9,15,0.0,69.0,2.9,26.0,69.0,53.12,37.01
2017,8,7,9,30,0.0,89.0,2.8,26.0,89.0,68.7,49.25
2017,8,7,9,45,0.5,115.5,2.75,26.0,116.0,90.67,66.46
2017,8,7,10,0,1.0,142.0,2.7,26.0,143.0,112.9,83.71
2017,8,7,10,15,1.0,141.5,2.6,26.0,142.5,112.28,83.01
2017,8,7,10,30,1.0,141.0,2.5,26.0,142.0,111.7,82.4
2017,8,7,10,45,2.5,147.5,2.4,26.0,150.0,118.15,87.32
2017,8,7,11,0,4.0,154.0,2.3,26.0,158.0,124.44,92.1
2017,8,7,11,15,7.5,186.0,2.25,26.0,193.0,152.66,113.79
2017,8,7,11,30,11.0,218.0,2.2,26.0,228.0,180.28,134.75
2017,8,7,11,45,15.0,273.0,2.15,26.0,287.5,225.75,168.94
2017,8,7,12,0,19.0,328.0,2.1,26.0,347.0,269.75,201.48
2017,8,7,12,15,22.0,348.5,2.0,26.0,370.0,284.63,212.11
2017,8,7,12,30,25.0,369.0,1.9,26.0,393.0,299.97,223.1
2017,8,7,12,45,83.5,431.5,1.85,26.0,512.5,371.69,275.36
2017,8,7,13,0,142.0,494.0,1.8,26.0,632.0,427.97,314.59
2017,8,7,13,15,203.5,482.0,1.7,26.0,677.0,429.65,313.96
2017,8,7,13,30,265.0,470.0,1.6,26.0,722.0,414.79,300.84
2017,8,7,13,45,303.5,448.0,1.5,26.0,731.0,388.22,278.81
2017,8,7,14,0,342.0,426.0,1.4,26.0,740.0,358.26,253.67
2017,8,7,14,15,309.5,422.5,1.3,26.0,700.5,317.9,223.42
2017,8,7,14,30,277.0,419.0,1.2,26.0,661.0,281.58,197.57
2017,8,7,14,45,298.0,395.5,1.1,26.0,646.5,246.0,172.7
2017,8,7,15,0,319.0,372.0,1.0,26.0,632.0,208.89,152.9
2017,8,7,15,15,269.0,362.0,0.9,26.0,573.5,200.11,156.48
2017,8,7,15,30,219.0,352.0,0.8,26.0,515.0,209.91,164.45
2017,8,7,15,45,465.5,242.5,0.7,26.5,562.0,143.44,111.74
2017,8,7,16,0,712.0,133.0,0.6,27.0,609.0,90.5,69.22
2017,8,7,16,15,691.0,128.5,0.5,27.0,561.0,89.13,68.42
2017,8,7,16,30,670.0,124.0,0.4,27.0,513.0,87.61,67.4
2017,8,7,16,45,647.5,116.5,0.35,27.0,462.5,84.02,64.69
2017,8,7,17,0,625.0,109.0,0.3,27.0,412.0,80.18,61.76
2017,8,7,17,15,588.0,102.5,0.4,26.5,359.0,76.53,59.12
2017,8,7,17,30,551.0,96.0,0.5,26.0,306.0,72.77,56.33
2017,8,7,17,45,505.5,86.0,0.65,26.0,254.5,66.21,50.95
2017,8,7,18,0,460.0,76.0,0.8,26.0,203.0,59.43,45.23
2017,8,7,18,15,385.5,64.5,0.75,25.5,154.0,48.63,35.96
2017,8,7,18,30,311.0,53.0,0.7,25.0,105.0,39.97,28.25
2017,8,7,18,45,213.0,37.0,0.65,25.0,66.5,27.96,17.33
2017,8,7,19,0,115.0,21.0,0.6,25.0,28.0,15.92,1.3
2017,8,7,19,15,57.5,10.5,0.6,25.0,14.0,8.26,0.0
2017,8,7,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,8,6,15,123.0,18.0,3.05,23.0,31.5,157.43,50.75
2017,8,8,6,30,246.0,36.0,3.3,23.0,63.0,307.66,239.75
2017,8,8,6,45,335.5,48.0,3.6,23.5,108.5,411.53,329.81
2017,8,8,7,0,425.0,60.0,3.9,24.0,154.0,517.74,416.04
2017,8,8,7,15,486.0,69.0,4.0,24.5,205.5,596.59,477.06
2017,8,8,7,30,547.0,78.0,4.1,25.0,257.0,676.16,535.64
2017,8,8,7,45,592.0,84.0,4.25,26.0,311.0,736.05,576.32
2017,8,8,8,0,637.0,90.0,4.4,27.0,365.0,794.79,614.65
2017,8,8,8,15,478.0,150.0,4.4,27.5,371.5,700.21,542.93
2017,8,8,8,30,319.0,210.0,4.4,28.0,378.0,583.26,451.22
2017,8,8,8,45,345.0,228.5,4.45,28.5,428.0,626.18,480.75
2017,8,8,9,0,371.0,247.0,4.5,29.0,478.0,667.21,507.69
2017,8,8,9,15,379.0,267.5,4.5,29.0,520.0,689.89,521.7
2017,8,8,9,30,387.0,288.0,4.5,29.0,562.0,710.07,534.01
2017,8,8,9,45,281.0,332.0,4.55,29.5,537.5,639.08,478.27
2017,8,8,10,0,175.0,376.0,4.6,30.0,513.0,544.74,406.49
2017,8,8,10,15,251.5,381.0,4.6,30.0,588.0,632.68,469.97
2017,8,8,10,30,328.0,386.0,4.6,30.0,663.0,693.23,512.56
2017,8,8,10,45,299.0,410.0,4.7,30.5,669.5,670.37,493.74
2017,8,8,11,0,270.0,434.0,4.8,31.0,676.0,646.54,474.76
2017,8,8,11,15,173.0,440.5,4.8,31.0,597.0,535.33,394.0
2017,8,8,11,30,76.0,447.0,4.8,31.0,518.0,434.02,319.28
2017,8,8,11,45,96.0,465.0,4.8,31.5,556.0,453.53,332.82
2017,8,8,12,0,116.0,483.0,4.8,32.0,594.0,476.69,348.3
2017,8,8,12,15,171.5,487.0,4.75,32.0,653.0,500.05,364.93
2017,8,8,12,30,227.0,491.0,4.7,32.0,712.0,517.29,376.64
2017,8,8,12,45,205.5,492.5,4.7,32.0,692.0,482.44,350.8
2017,8,8,13,0,184.0,494.0,4.7,32.0,672.0,449.44,326.39
2017,8,8,13,15,261.0,469.5,4.65,32.0,719.0,440.05,318.18
2017,8,8,13,30,338.0,445.0,4.6,32.0,766.0,429.29,307.55
2017,8,8,13,45,573.0,300.0,4.55,32.0,831.0,381.03,265.37
2017,8,8,14,0,808.0,155.0,4.5,32.0,896.0,326.47,214.24
2017,8,8,14,15,569.0,278.5,4.45,32.0,793.0,282.95,185.89
2017,8,8,14,30,330.0,402.0,4.4,32.0,690.0,281.51,193.23
2017,8,8,14,45,534.0,286.0,4.4,32.0,730.5,203.96,131.49
2017,8,8,15,0,738.0,170.0,4.4,32.0,771.0,109.28,82.36
2017,8,8,15,15,495.5,257.5,4.35,32.0,652.0,146.05,111.86
2017,8,8,15,30,253.0,345.0,4.3,32.0,533.0,194.61,150.4
2017,8,8,15,45,465.5,249.0,4.3,32.0,569.0,146.94,113.01
2017,8,8,16,0,678.0,153.0,4.3,32.0,605.0,101.22,76.74
2017,8,8,16,15,656.0,147.5,4.2,31.5,556.5,99.74,76.0
2017,8,8,16,30,634.0,142.0,4.1,31.0,508.0,98.11,75.1
2017,8,8,16,45,610.0,133.0,4.05,31.0,457.5,93.99,72.01
2017,8,8,17,0,586.0,124.0,4.0,31.0,407.0,89.57,68.66
2017,8,8,17,15,547.5,116.0,3.7,30.5,354.0,85.31,65.55
2017,8,8,17,30,509.0,108.0,3.4,30.0,301.0,78.46,60.22
2017,8,8,17,45,465.5,95.5,3.15,29.5,249.5,70.08,53.49
2017,8,8,18,0,422.0,83.0,2.9,29.0,198.0,61.48,46.37
2017,8,8,18,15,349.5,69.5,2.6,28.5,150.0,51.69,38.03
2017,8,8,18,30,277.0,56.0,2.3,28.0,102.0,41.81,29.34
2017,8,8,18,45,185.5,38.0,2.0,27.5,63.5,28.53,17.45
2017,8,8,19,0,94.0,20.0,1.7,27.0,25.0,15.13,0.0
2017,8,8,19,15,47.0,10.0,1.65,26.5,12.5,7.87,0.0
2017,8,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,9,6,15,90.5,19.5,2.4,22.5,29.0,133.9,32.75
2017,8,9,6,30,181.0,39.0,2.4,23.0,58.0,258.6,199.76
2017,8,9,6,45,263.0,55.5,2.45,24.0,102.5,354.17,282.75
2017,8,9,7,0,345.0,72.0,2.5,25.0,147.0,454.85,363.67
2017,8,9,7,15,406.5,84.5,2.5,25.5,198.0,533.85,424.27
2017,8,9,7,30,468.0,97.0,2.5,26.0,249.0,614.6,483.1
2017,8,9,7,45,258.0,132.0,2.55,26.5,218.5,432.79,342.48
2017,8,9,8,0,48.0,167.0,2.6,27.0,188.0,220.48,171.78
2017,8,9,8,15,121.5,197.0,2.6,27.5,259.0,348.29,271.98
2017,8,9,8,30,195.0,227.0,2.6,28.0,330.0,453.62,350.55
2017,8,9,8,45,440.5,182.5,2.65,28.5,447.0,696.11,528.47
2017,8,9,9,0,686.0,138.0,2.7,29.0,564.0,903.14,666.92
2017,8,9,9,15,705.0,142.5,2.7,29.5,611.0,919.8,672.76
2017,8,9,9,30,724.0,147.0,2.7,30.0,658.0,932.92,678.01
2017,8,9,9,45,739.0,150.5,2.75,30.5,700.0,937.18,678.03
2017,8,9,10,0,754.0,154.0,2.8,31.0,742.0,929.72,670.7
2017,8,9,10,15,765.5,157.0,2.8,31.0,778.5,922.86,665.02
2017,8,9,10,30,777.0,160.0,2.8,31.0,815.0,912.15,657.0
2017,8,9,10,45,786.0,161.5,2.85,31.5,845.0,893.89,643.31
2017,8,9,11,0,795.0,163.0,2.9,32.0,875.0,871.96,627.41
2017,8,9,11,15,517.5,314.0,2.9,32.0,782.0,741.97,535.35
2017,8,9,11,30,240.0,465.0,2.9,32.0,689.0,593.44,428.36
2017,8,9,11,45,320.5,441.5,2.9,32.5,745.5,623.78,449.67
2017,8,9,12,0,401.0,418.0,2.9,33.0,802.0,636.05,457.19
2017,8,9,12,15,608.0,294.5,2.85,33.0,881.0,651.92,469.61
2017,8,9,12,30,815.0,171.0,2.8,33.0,960.0,645.77,465.36
2017,8,9,12,45,817.5,168.5,2.75,33.5,958.5,596.41,427.28
2017,8,9,13,0,820.0,166.0,2.7,34.0,957.0,545.66,387.6
2017,8,9,13,15,817.5,165.5,2.65,34.0,946.5,492.7,346.15
2017,8,9,13,30,815.0,165.0,2.6,34.0,936.0,439.16,303.16
2017,8,9,13,45,812.5,162.0,2.55,34.0,918.5,383.66,257.83
2017,8,9,14,0,810.0,159.0,2.5,34.0,901.0,327.98,211.91
2017,8,9,14,15,803.5,157.0,2.45,34.0,875.0,271.96,166.58
2017,8,9,14,30,797.0,155.0,2.4,34.0,849.0,216.54,124.7
2017,8,9,14,45,793.5,149.0,2.4,34.0,817.0,160.01,89.14
2017,8,9,15,0,790.0,143.0,2.4,34.0,785.0,104.16,77.53
2017,8,9,15,15,778.0,140.0,2.35,34.0,745.5,98.64,73.38
2017,8,9,15,30,766.0,137.0,2.3,34.0,706.0,98.62,73.55
2017,8,9,15,45,752.0,132.5,2.3,34.0,661.5,97.5,72.86
2017,8,9,16,0,738.0,128.0,2.3,34.0,617.0,96.2,72.04
2017,8,9,16,15,717.0,123.5,2.25,33.5,568.0,87.01,65.04
2017,8,9,16,30,696.0,119.0,2.2,33.0,519.0,85.32,64.06
2017,8,9,16,45,670.0,112.5,2.15,33.0,467.0,82.11,61.7
2017,8,9,17,0,644.0,106.0,2.1,33.0,415.0,78.71,59.18
2017,8,9,17,15,607.0,99.5,1.9,32.5,361.5,74.94,56.44
2017,8,9,17,30,570.0,93.0,1.7,32.0,308.0,71.06,53.56
2017,8,9,17,45,521.5,83.5,1.55,31.5,255.0,64.7,48.53
2017,8,9,18,0,473.0,74.0,1.4,31.0,202.0,58.18,43.2
2017,8,9,18,15,399.0,62.0,1.3,30.0,152.5,49.27,35.73
2017,8,9,18,30,325.0,50.0,1.2,29.0,103.0,37.96,25.98
2017,8,9,18,45,220.5,34.0,1.1,28.5,63.5,25.84,15.11
2017,8,9,19,0,116.0,18.0,1.0,28.0,24.0,13.71,0.0
2017,8,9,19,15,58.0,9.0,1.0,27.5,12.0,7.08,0.0
2017,8,9,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,10,6,15,96.5,18.5,1.9,24.5,29.0,136.03,21.67
2017,8,10,6,30,193.0,37.0,2.1,25.0,58.0,265.66,202.99
2017,8,10,6,45,295.0,50.5,2.35,25.5,103.5,374.59,296.85
2017,8,10,7,0,397.0,64.0,2.6,26.0,149.0,490.54,389.42
2017,8,10,7,15,460.5,73.5,2.65,26.5,201.0,578.14,455.91
2017,8,10,7,30,524.0,83.0,2.7,27.0,253.0,660.41,515.19
2017,8,10,7,45,573.5,89.0,2.75,28.0,307.5,724.55,557.72
2017,8,10,8,0,623.0,95.0,2.8,29.0,362.0,787.58,597.68
2017,8,10,8,15,654.5,100.5,2.75,29.5,415.0,830.12,622.78
2017,8,10,8,30,686.0,106.0,2.7,30.0,468.0,870.28,645.7
2017,8,10,8,45,711.5,110.0,2.7,30.5,519.0,899.57,661.29
2017,8,10,9,0,737.0,114.0,2.7,31.0,570.0,919.19,670.44
2017,8,10,9,15,754.5,117.5,2.65,31.0,617.0,933.61,677.25
2017,8,10,9,30,772.0,121.0,2.6,31.0,664.0,944.37,681.81
2017,8,10,9,45,785.0,124.0,2.55,31.5,706.0,946.27,679.46
2017,8,10,10,0,798.0,127.0,2.5,32.0,748.0,944.36,674.92
2017,8,10,10,15,808.5,129.0,2.45,32.5,784.5,935.08,665.91
2017,8,10,10,30,819.0,131.0,2.4,33.0,821.0,908.2,645.95
2017,8,10,10,45,826.5,133.0,2.4,33.5,850.5,889.05,631.69
2017,8,10,11,0,834.0,135.0,2.4,34.0,880.0,866.33,615.24
2017,8,10,11,15,839.0,136.0,2.4,34.0,902.0,837.16,596.0
2017,8,10,11,30,844.0,137.0,2.4,34.0,924.0,804.79,574.75
2017,8,10,11,45,580.0,300.5,2.4,34.5,845.0,713.96,507.87
2017,8,10,12,0,316.0,464.0,2.4,35.0,766.0,610.65,432.46
2017,8,10,12,15,579.0,305.5,2.4,35.0,864.0,639.59,455.56
2017,8,10,12,30,842.0,147.0,2.4,35.0,962.0,636.97,454.67
2017,8,10,12,45,845.0,144.5,2.45,35.0,960.5,589.02,418.98
2017,8,10,13,0,848.0,142.0,2.5,35.0,959.0,539.59,381.4
2017,8,10,13,15,592.0,293.5,2.5,35.0,861.0,469.43,329.44
2017,8,10,13,30,336.0,445.0,2.5,35.0,763.0,427.2,299.4
2017,8,10,13,45,307.0,444.5,2.55,35.0,730.5,385.57,268.72
2017,8,10,14,0,278.0,444.0,2.6,35.0,698.0,347.36,240.63
2017,8,10,14,15,551.5,288.5,2.65,35.0,773.5,287.92,186.71
2017,8,10,14,30,825.0,133.0,2.7,35.0,849.0,214.63,121.81
2017,8,10,14,45,811.5,133.5,2.75,35.0,815.0,151.52,82.36
2017,8,10,15,0,798.0,134.0,2.8,35.0,781.0,97.79,72.24
2017,8,10,15,15,786.0,131.0,2.85,35.0,741.5,93.96,69.42
2017,8,10,15,30,774.0,128.0,2.9,35.0,702.0,93.71,69.4
2017,8,10,15,45,755.0,126.0,2.95,35.0,656.5,93.73,69.6
2017,8,10,16,0,736.0,124.0,3.0,35.0,611.0,93.7,69.79
2017,8,10,16,15,714.5,120.0,3.0,34.5,562.0,84.94,63.15
2017,8,10,16,30,693.0,116.0,3.0,34.0,513.0,83.46,62.34
2017,8,10,16,45,658.5,112.5,3.0,33.5,460.0,81.92,61.46
2017,8,10,17,0,624.0,109.0,3.0,33.0,407.0,80.38,60.59
2017,8,10,17,15,585.5,102.0,2.8,32.5,353.5,76.35,57.65
2017,8,10,17,30,547.0,95.0,2.6,32.0,300.0,72.21,54.54
2017,8,10,17,45,486.0,87.5,2.4,31.5,246.5,67.28,50.69
2017,8,10,18,0,425.0,80.0,2.2,31.0,193.0,59.52,44.32
2017,8,10,18,15,346.5,67.0,2.05,30.5,145.0,49.96,36.21
2017,8,10,18,30,268.0,54.0,1.9,30.0,97.0,40.35,27.79
2017,8,10,18,45,163.5,36.0,1.75,29.5,59.0,27.0,15.83
2017,8,10,19,0,59.0,18.0,1.6,29.0,21.0,13.68,0.0
2017,8,10,19,15,29.5,9.0,1.65,28.5,10.5,7.08,0.0
2017,8,10,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,6,15,105.0,18.0,2.25,24.5,29.0,141.39,9.03
2017,8,11,6,30,210.0,36.0,2.5,25.0,58.0,278.91,212.85
2017,8,11,6,45,316.0,48.0,2.75,25.5,104.0,389.3,308.48
2017,8,11,7,0,422.0,60.0,3.0,26.0,150.0,515.18,408.82
2017,8,11,7,15,487.0,68.5,3.05,26.5,202.0,597.22,471.2
2017,8,11,7,30,552.0,77.0,3.1,27.0,254.0,680.03,530.99
2017,8,11,7,45,603.0,81.5,3.2,28.0,309.0,743.85,573.5
2017,8,11,8,0,654.0,86.0,3.3,29.0,364.0,806.64,613.57
2017,8,11,8,15,685.0,90.5,3.35,29.5,418.0,847.64,638.26
2017,8,11,8,30,716.0,95.0,3.4,30.0,472.0,880.21,656.82
2017,8,11,8,45,739.0,99.0,3.45,30.5,523.0,907.62,671.68
2017,8,11,9,0,762.0,103.0,3.5,31.0,574.0,931.74,684.27
2017,8,11,9,15,779.0,106.0,3.45,31.5,621.0,945.0,689.06
2017,8,11,9,30,796.0,109.0,3.4,32.0,668.0,954.6,691.62
2017,8,11,9,45,809.5,111.0,3.4,32.5,710.5,955.73,689.17
2017,8,11,10,0,823.0,113.0,3.4,33.0,753.0,939.66,675.83
2017,8,11,10,15,832.5,115.0,3.35,33.0,789.0,929.58,667.78
2017,8,11,10,30,842.0,117.0,3.3,33.0,825.0,915.77,657.45
2017,8,11,10,45,851.5,117.0,3.25,33.5,855.0,896.31,642.32
2017,8,11,11,0,861.0,117.0,3.2,34.0,885.0,873.25,625.06
2017,8,11,11,15,552.0,290.0,3.15,34.0,787.0,748.92,537.76
2017,8,11,11,30,243.0,463.0,3.1,34.0,689.0,593.64,425.71
2017,8,11,11,45,350.5,438.0,3.05,34.5,769.5,642.98,459.94
2017,8,11,12,0,458.0,413.0,3.0,35.0,850.0,676.46,481.32
2017,8,11,12,15,657.0,275.0,2.95,35.0,907.0,669.19,478.0
2017,8,11,12,30,856.0,137.0,2.9,35.0,964.0,637.96,457.19
2017,8,11,12,45,857.5,135.5,2.9,35.5,962.5,589.25,419.76
2017,8,11,13,0,859.0,134.0,2.9,36.0,961.0,539.1,380.5
2017,8,11,13,15,856.5,133.5,2.85,36.0,950.5,486.45,339.09
2017,8,11,13,30,854.0,133.0,2.8,36.0,940.0,433.05,296.02
2017,8,11,13,45,852.0,130.5,2.75,36.0,922.0,378.09,250.9
2017,8,11,14,0,850.0,128.0,2.7,36.0,904.0,322.67,205.06
2017,8,11,14,15,844.0,126.5,2.65,36.0,878.0,266.6,159.75
2017,8,11,14,30,838.0,125.0,2.6,36.0,852.0,210.87,118.1
2017,8,11,14,45,826.0,125.0,2.6,36.0,818.0,155.81,85.21
2017,8,11,15,0,814.0,125.0,2.6,36.0,784.0,91.67,67.11
2017,8,11,15,15,802.5,122.5,2.6,36.0,744.5,89.86,65.9
2017,8,11,15,30,791.0,120.0,2.6,36.0,705.0,89.69,65.92
2017,8,11,15,45,778.5,116.0,2.65,36.0,661.0,88.46,65.13
2017,8,11,16,0,766.0,112.0,2.7,36.0,617.0,87.06,64.22
