Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,16,15,746.0,108.0,2.65,35.5,567.5,85.29,63.16
2017,8,11,16,30,726.0,104.0,2.6,35.0,518.0,83.39,62.0
2017,8,11,16,45,702.5,98.5,2.6,35.0,466.0,74.03,54.69
2017,8,11,17,0,679.0,93.0,2.6,35.0,414.0,70.93,52.4
2017,8,11,17,15,642.5,87.0,2.35,34.0,360.0,67.1,49.71
2017,8,11,17,30,606.0,81.0,2.1,33.0,306.0,63.18,46.87
2017,8,11,17,45,557.0,73.0,1.85,32.5,253.0,57.54,42.41
2017,8,11,18,0,508.0,65.0,1.6,32.0,200.0,51.8,37.7
2017,8,11,18,15,430.5,55.0,1.45,31.0,150.0,44.13,31.26
2017,8,11,18,30,353.0,45.0,1.3,30.0,100.0,36.42,24.52
2017,8,11,18,45,176.5,33.5,1.15,29.5,61.0,25.26,14.33
2017,8,11,19,0,0.0,22.0,1.0,29.0,22.0,16.11,0.0
2017,8,11,19,15,0.0,11.0,1.0,28.5,11.0,8.65,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,92.0,18.5,2.6,24.5,28.0,131.42,0.0
2017,8,12,6,30,184.0,37.0,2.9,25.0,56.0,259.36,197.05
2017,8,12,6,45,296.0,49.0,3.25,25.5,102.0,373.74,296.92
2017,8,12,7,0,408.0,61.0,3.6,26.0,148.0,503.45,401.09
2017,8,12,7,15,473.5,70.0,3.6,26.5,200.0,586.39,464.68
2017,8,12,7,30,539.0,79.0,3.6,27.0,252.0,670.11,525.61
2017,8,12,7,45,596.5,82.5,3.6,28.0,308.0,738.88,571.74
2017,8,12,8,0,654.0,86.0,3.6,29.0,364.0,806.7,615.16
2017,8,12,8,15,685.0,91.0,3.5,29.5,417.5,848.35,639.63
2017,8,12,8,30,716.0,96.0,3.4,30.0,471.0,881.37,657.67
2017,8,12,8,45,745.5,97.5,3.3,30.5,524.0,912.36,673.99
2017,8,12,9,0,775.0,99.0,3.2,31.0,577.0,940.04,687.83
2017,8,12,9,15,791.5,102.0,3.15,31.5,624.5,952.74,692.09
2017,8,12,9,30,808.0,105.0,3.1,32.0,672.0,961.74,694.17
2017,8,12,9,45,824.0,105.5,3.1,32.5,715.0,950.26,683.55
2017,8,12,10,0,840.0,106.0,3.1,33.0,758.0,948.56,679.65
2017,8,12,10,15,849.5,108.0,3.1,33.5,794.5,938.29,670.36
2017,8,12,10,30,859.0,110.0,3.1,34.0,831.0,924.24,658.9
2017,8,12,10,45,868.0,110.0,3.15,34.5,861.0,904.0,644.01
2017,8,12,11,0,877.0,110.0,3.2,35.0,891.0,880.13,626.94
2017,8,12,11,15,881.5,111.0,3.25,35.0,913.5,849.76,607.03
2017,8,12,11,30,886.0,112.0,3.3,35.0,936.0,816.11,584.97
2017,8,12,11,45,893.5,109.5,3.35,35.5,951.5,778.73,559.21
2017,8,12,12,0,901.0,107.0,3.4,36.0,967.0,738.34,530.01
2017,8,12,12,15,902.5,107.0,3.4,36.0,972.5,693.02,497.33
2017,8,12,12,30,904.0,107.0,3.4,36.0,978.0,645.52,462.36
2017,8,12,12,45,903.5,106.5,3.45,36.5,976.0,594.61,423.36
2017,8,12,13,0,903.0,106.0,3.5,37.0,974.0,542.24,382.34
2017,8,12,13,15,901.0,105.5,3.45,37.0,963.0,487.91,339.41
2017,8,12,13,30,899.0,105.0,3.4,37.0,952.0,432.64,294.62
2017,8,12,13,45,895.5,104.0,3.4,37.0,933.5,375.79,247.82
2017,8,12,14,0,892.0,103.0,3.4,37.0,915.0,318.53,200.34
2017,8,12,14,15,886.5,102.0,3.35,37.0,889.0,260.62,153.42
2017,8,12,14,30,881.0,101.0,3.3,37.0,863.0,202.94,110.39
2017,8,12,14,45,867.0,103.0,3.3,37.0,828.0,146.47,77.28
2017,8,12,15,0,853.0,105.0,3.3,37.0,793.0,91.9,67.05
2017,8,12,15,15,842.5,103.0,3.25,37.0,753.5,91.21,66.7
2017,8,12,15,30,832.0,101.0,3.2,37.0,714.0,90.34,66.18
2017,8,12,15,45,817.5,98.5,3.2,37.0,669.0,88.9,65.23
2017,8,12,16,0,803.0,96.0,3.2,37.0,624.0,78.22,56.96
2017,8,12,16,15,784.5,93.0,3.15,36.5,574.5,76.67,56.05
2017,8,12,16,30,766.0,90.0,3.1,36.0,525.0,75.02,55.06
2017,8,12,16,45,740.0,86.5,3.1,36.0,472.0,72.76,53.46
2017,8,12,17,0,714.0,83.0,3.1,36.0,419.0,70.44,51.8
2017,8,12,17,15,678.5,78.0,2.75,35.0,364.5,61.68,45.08
2017,8,12,17,30,643.0,73.0,2.4,34.0,310.0,58.16,42.55
2017,8,12,17,45,591.5,66.5,2.1,33.5,255.5,53.3,38.71
2017,8,12,18,0,540.0,60.0,1.8,33.0,201.0,48.41,34.71
2017,8,12,18,15,460.5,51.0,1.8,32.0,151.0,41.3,28.76
2017,8,12,18,30,381.0,42.0,1.8,31.0,101.0,34.22,22.55
2017,8,12,18,45,251.5,29.0,1.8,30.5,61.0,23.58,12.77
2017,8,12,19,0,122.0,16.0,1.8,30.0,21.0,12.23,0.0
2017,8,12,19,15,61.0,8.0,2.1,29.5,10.5,6.29,0.0
2017,8,12,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,105.0,17.5,3.4,25.0,28.0,139.34,0.0
2017,8,13,6,30,210.0,35.0,3.6,25.0,56.0,278.31,211.29
2017,8,13,6,45,335.0,45.0,3.8,25.5,103.5,408.04,323.72
2017,8,13,7,0,460.0,55.0,4.0,26.0,151.0,544.23,432.53
2017,8,13,7,15,525.0,62.5,4.05,26.5,204.5,625.44,494.76
2017,8,13,7,30,590.0,70.0,4.1,27.0,258.0,707.52,554.41
2017,8,13,7,45,647.0,72.0,4.2,27.5,315.0,774.02,600.21
2017,8,13,8,0,704.0,74.0,4.3,28.0,372.0,834.38,640.0
2017,8,13,8,15,733.5,78.5,4.3,28.5,427.0,875.01,664.43
2017,8,13,8,30,763.0,83.0,4.3,29.0,482.0,912.94,686.52
2017,8,13,8,45,789.5,84.0,4.3,30.0,535.0,940.2,699.58
2017,8,13,9,0,816.0,85.0,4.3,31.0,588.0,951.41,701.79
2017,8,13,9,15,832.0,87.5,4.25,31.5,636.0,963.11,705.68
2017,8,13,9,30,848.0,90.0,4.2,32.0,684.0,971.13,707.25
2017,8,13,9,45,862.0,91.0,4.2,32.5,727.5,971.62,704.32
2017,8,13,10,0,876.0,92.0,4.2,33.0,771.0,968.25,699.13
2017,8,13,10,15,884.5,94.0,4.15,33.5,807.5,956.7,688.58
2017,8,13,10,30,893.0,96.0,4.1,34.0,844.0,941.29,675.79
2017,8,13,10,45,901.0,96.0,4.05,34.5,874.5,919.57,659.13
2017,8,13,11,0,909.0,96.0,4.0,35.0,905.0,894.17,640.3
2017,8,13,11,15,913.5,97.0,3.95,35.0,927.0,863.11,619.22
2017,8,13,11,30,918.0,98.0,3.9,35.0,949.0,828.67,595.99
2017,8,13,11,45,910.5,105.5,3.9,35.5,961.0,787.33,567.19
2017,8,13,12,0,903.0,113.0,3.9,36.0,973.0,743.43,535.08
2017,8,13,12,15,904.0,113.0,3.85,36.0,979.0,697.4,501.58
2017,8,13,12,30,905.0,113.0,3.8,36.0,985.0,649.23,465.85
2017,8,13,12,45,905.5,112.5,3.8,36.5,982.5,598.57,426.71
2017,8,13,13,0,906.0,112.0,3.8,37.0,980.0,546.35,385.53
2017,8,13,13,15,903.0,111.5,3.75,37.0,969.0,491.17,341.89
2017,8,13,13,30,900.0,111.0,3.7,37.0,958.0,435.16,296.5
2017,8,13,13,45,896.0,110.0,3.7,37.0,938.5,377.87,249.31
2017,8,13,14,0,892.0,109.0,3.7,37.0,919.0,320.25,201.53
2017,8,13,14,15,886.0,107.5,3.65,37.0,892.5,261.76,154.25
2017,8,13,14,30,880.0,106.0,3.6,37.0,866.0,203.58,111.06
2017,8,13,14,45,868.0,106.5,3.6,37.0,831.0,146.41,77.81
2017,8,13,15,0,856.0,107.0,3.6,37.0,796.0,93.08,68.0
2017,8,13,15,15,845.0,104.5,3.55,37.0,755.5,92.12,67.44
2017,8,13,15,30,834.0,102.0,3.5,37.0,715.0,90.98,66.71
2017,8,13,15,45,818.0,100.0,3.45,37.0,669.0,89.78,65.94
2017,8,13,16,0,802.0,98.0,3.4,37.0,623.0,79.47,57.97
2017,8,13,16,15,782.0,95.0,3.3,36.5,572.5,77.93,57.07
2017,8,13,16,30,762.0,92.0,3.2,36.0,522.0,76.3,56.1
2017,8,13,16,45,733.5,88.5,3.15,36.0,468.5,74.05,54.5
2017,8,13,17,0,705.0,85.0,3.1,36.0,415.0,71.74,52.86
2017,8,13,17,15,668.0,80.0,2.75,35.0,360.0,62.88,46.07
2017,8,13,17,30,631.0,75.0,2.4,34.0,305.0,59.41,43.59
2017,8,13,17,45,574.5,68.5,2.05,33.5,250.5,54.56,39.76
2017,8,13,18,0,518.0,62.0,1.7,33.0,196.0,49.71,35.79
2017,8,13,18,15,437.0,52.5,1.7,32.0,146.0,42.32,29.57
2017,8,13,18,30,356.0,43.0,1.7,31.0,96.0,34.92,23.08
2017,8,13,18,45,226.5,29.0,1.7,30.5,57.5,23.53,12.55
2017,8,13,19,0,97.0,15.0,1.7,30.0,19.0,11.43,0.0
2017,8,13,19,15,48.5,7.5,1.95,29.5,9.5,0.0,0.0
2017,8,13,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,6,15,70.0,19.0,4.05,24.0,26.0,100.27,0.0
2017,8,14,6,30,140.0,38.0,4.2,24.0,52.0,205.66,155.4
2017,8,14,6,45,267.5,51.0,4.4,24.5,99.0,352.78,282.29
2017,8,14,7,0,395.0,64.0,4.6,25.0,146.0,489.97,393.81
2017,8,14,7,15,463.5,73.5,4.65,25.5,198.5,581.12,465.01
2017,8,14,7,30,532.0,83.0,4.7,26.0,251.0,668.37,529.9
2017,8,14,7,45,601.5,84.0,4.8,26.5,309.5,745.94,585.0
2017,8,14,8,0,671.0,85.0,4.9,27.0,368.0,822.42,637.32
2017,8,14,8,15,702.5,89.5,5.0,27.5,422.5,864.01,663.41
2017,8,14,8,30,734.0,94.0,5.1,28.0,477.0,897.14,683.24
2017,8,14,8,45,765.0,94.5,5.2,29.0,530.5,928.37,700.1
2017,8,14,9,0,796.0,95.0,5.3,30.0,584.0,956.21,714.42
2017,8,14,9,15,812.5,98.0,5.25,30.5,632.0,968.76,718.78
2017,8,14,9,30,829.0,101.0,5.2,31.0,680.0,964.29,711.89
2017,8,14,9,45,844.0,101.5,5.2,31.5,723.0,965.05,709.18
2017,8,14,10,0,859.0,102.0,5.2,32.0,766.0,962.0,704.11
2017,8,14,10,15,867.5,104.0,5.15,32.5,802.5,950.37,693.22
2017,8,14,10,30,876.0,106.0,5.1,33.0,839.0,934.93,680.08
2017,8,14,10,45,883.0,106.5,5.05,33.5,868.5,912.86,662.78
2017,8,14,11,0,890.0,107.0,5.0,34.0,898.0,887.18,643.32
2017,8,14,11,15,894.0,108.0,4.9,34.0,920.0,855.88,621.32
2017,8,14,11,30,898.0,109.0,4.8,34.0,942.0,821.29,597.24
2017,8,14,11,45,896.5,112.5,4.7,34.5,954.5,781.46,568.46
2017,8,14,12,0,895.0,116.0,4.6,35.0,967.0,738.96,536.42
2017,8,14,12,15,895.5,116.0,4.5,35.0,972.5,692.79,502.28
2017,8,14,12,30,896.0,116.0,4.4,35.0,978.0,644.56,466.0
2017,8,14,12,45,896.0,115.5,4.3,35.5,975.5,593.91,426.27
2017,8,14,13,0,896.0,115.0,4.2,36.0,973.0,541.78,384.61
2017,8,14,13,15,893.0,114.5,4.1,36.0,961.5,486.99,340.85
2017,8,14,13,30,890.0,114.0,4.0,36.0,950.0,431.4,295.4
2017,8,14,13,45,886.0,113.0,3.95,36.5,931.0,374.55,247.7
2017,8,14,14,0,882.0,112.0,3.9,37.0,912.0,317.38,199.7
2017,8,14,14,15,876.0,110.5,3.8,37.0,885.0,259.37,152.83
2017,8,14,14,30,870.0,109.0,3.7,37.0,858.0,201.67,110.19
2017,8,14,14,45,862.5,107.0,3.65,37.0,824.5,144.09,76.87
2017,8,14,15,0,855.0,105.0,3.6,37.0,791.0,92.07,67.22
2017,8,14,15,15,844.0,103.0,3.55,36.5,751.0,91.33,66.98
2017,8,14,15,30,833.0,101.0,3.5,36.0,711.0,90.43,66.58
2017,8,14,15,45,819.5,97.5,3.45,36.0,665.5,88.43,65.17
2017,8,14,16,0,806.0,94.0,3.4,36.0,620.0,77.16,56.4
2017,8,14,16,15,787.0,91.0,3.3,35.5,570.0,75.54,55.42
2017,8,14,16,30,768.0,88.0,3.2,35.0,520.0,73.81,54.35
2017,8,14,16,45,741.5,84.5,3.15,35.0,467.0,71.48,52.69
2017,8,14,17,0,715.0,81.0,3.1,35.0,414.0,69.09,50.96
2017,8,14,17,15,679.0,76.0,2.75,34.0,359.0,60.39,44.25
2017,8,14,17,30,643.0,71.0,2.4,33.0,304.0,56.81,41.65
2017,8,14,17,45,587.5,65.0,2.05,32.5,249.5,52.21,37.99
2017,8,14,18,0,532.0,59.0,1.7,32.0,195.0,47.63,34.22
2017,8,14,18,15,449.0,50.0,1.7,31.0,145.0,40.5,28.18
2017,8,14,18,30,366.0,41.0,1.7,30.0,95.0,33.4,21.9
2017,8,14,18,45,228.0,27.5,1.75,29.5,56.5,22.33,11.48
2017,8,14,19,0,90.0,14.0,1.8,29.0,18.0,11.02,0.0
2017,8,14,19,15,45.0,7.0,2.2,28.5,9.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,80.0,18.5,3.6,24.5,26.0,107.25,0.0
2017,8,15,6,30,160.0,37.0,3.8,25.0,52.0,241.02,180.43
2017,8,15,6,45,282.0,50.0,4.05,25.5,99.0,364.39,289.74
2017,8,15,7,0,404.0,63.0,4.3,26.0,146.0,496.95,396.88
2017,8,15,7,15,473.0,72.5,4.35,26.5,199.0,588.97,468.21
2017,8,15,7,30,542.0,82.0,4.4,27.0,252.0,676.87,532.96
2017,8,15,7,45,608.5,83.5,4.5,27.5,310.0,752.21,585.79
2017,8,15,8,0,675.0,85.0,4.6,28.0,368.0,826.43,635.91
2017,8,15,8,15,453.5,152.0,4.6,28.5,354.0,678.47,525.61
2017,8,15,8,30,232.0,219.0,4.6,29.0,340.0,507.06,391.79
2017,8,15,8,45,285.5,234.5,4.7,29.5,399.0,573.47,440.37
2017,8,15,9,0,339.0,250.0,4.8,30.0,458.0,638.55,485.96
2017,8,15,9,15,586.0,175.5,4.8,30.5,570.0,834.53,626.16
2017,8,15,9,30,833.0,101.0,4.8,31.0,682.0,967.97,712.4
2017,8,15,9,45,848.0,101.5,4.85,31.5,725.5,968.6,709.07
2017,8,15,10,0,863.0,102.0,4.9,32.0,769.0,965.41,704.28
2017,8,15,10,15,871.5,104.0,4.85,32.5,805.5,953.62,693.3
2017,8,15,10,30,880.0,106.0,4.8,33.0,842.0,937.99,680.08
2017,8,15,10,45,887.0,107.0,4.8,33.5,871.5,916.21,663.38
2017,8,15,11,0,894.0,108.0,4.8,34.0,901.0,890.76,644.47
2017,8,15,11,15,898.0,109.0,4.75,34.0,922.5,859.2,622.67
2017,8,15,11,30,902.0,110.0,4.7,34.0,944.0,824.34,598.74
2017,8,15,11,45,898.0,115.0,4.7,34.5,956.5,783.55,569.9
2017,8,15,12,0,894.0,120.0,4.7,35.0,969.0,740.19,537.39
2017,8,15,12,15,894.5,120.5,4.65,35.0,974.5,694.22,503.5
2017,8,15,12,30,895.0,121.0,4.6,35.0,980.0,646.17,467.39
2017,8,15,12,45,893.5,121.0,4.6,35.5,977.0,594.84,427.31
2017,8,15,13,0,892.0,121.0,4.6,36.0,974.0,542.17,385.34
2017,8,15,13,15,889.5,120.0,4.6,36.0,962.5,487.28,341.52
2017,8,15,13,30,887.0,119.0,4.6,36.0,951.0,431.57,295.94
2017,8,15,13,45,882.0,118.5,4.6,36.5,931.5,374.67,248.12
2017,8,15,14,0,877.0,118.0,4.6,37.0,912.0,317.56,200.12
2017,8,15,14,15,870.5,117.0,4.6,37.0,885.0,259.84,153.51
2017,8,15,14,30,864.0,116.0,4.6,37.0,858.0,202.49,111.31
2017,8,15,14,45,848.0,118.0,4.6,37.0,822.0,146.4,79.75
2017,8,15,15,0,832.0,120.0,4.6,37.0,786.0,98.89,72.62
2017,8,15,15,15,820.0,117.5,4.6,36.5,745.5,88.04,64.42
2017,8,15,15,30,808.0,115.0,4.6,36.0,705.0,87.67,64.44
2017,8,15,15,45,784.5,115.0,4.6,36.0,657.5,88.37,65.18
2017,8,15,16,0,761.0,115.0,4.6,36.0,610.0,89.14,65.99
2017,8,15,16,15,739.5,111.0,4.6,35.5,560.0,87.39,64.96
2017,8,15,16,30,718.0,107.0,4.6,35.0,510.0,78.87,58.47
2017,8,15,16,45,671.5,108.0,4.65,35.0,454.0,79.69,59.37
2017,8,15,17,0,625.0,109.0,4.7,35.0,398.0,80.82,60.53
2017,8,15,17,15,583.5,101.5,4.55,34.5,343.5,76.38,57.26
2017,8,15,17,30,542.0,94.0,4.4,34.0,289.0,71.81,53.82
2017,8,15,17,45,463.0,88.0,4.3,33.5,234.0,65.22,48.58
2017,8,15,18,0,384.0,82.0,4.2,33.0,179.0,60.43,44.65
2017,8,15,18,15,299.0,67.5,4.2,32.0,131.0,49.9,35.79
2017,8,15,18,30,214.0,53.0,4.2,31.0,83.0,39.29,26.55
2017,8,15,18,45,116.5,32.5,4.25,30.5,48.0,24.28,12.61
2017,8,15,19,0,19.0,12.0,4.3,30.0,13.0,9.44,0.0
2017,8,15,19,15,9.5,6.0,4.3,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,15,32.5,17.5,3.85,25.5,21.0,55.96,0.0
2017,8,16,6,30,65.0,35.0,4.1,26.0,42.0,118.51,85.68
2017,8,16,6,45,134.0,56.0,4.4,26.5,80.5,223.74,176.35
2017,8,16,7,0,203.0,77.0,4.7,27.0,119.0,313.86,251.83
2017,8,16,7,15,270.5,90.5,4.85,27.5,164.5,392.77,316.34
2017,8,16,7,30,338.0,104.0,5.0,28.0,210.0,499.74,399.32
2017,8,16,7,45,303.5,132.5,5.2,28.5,242.0,480.24,382.04
2017,8,16,8,0,269.0,161.0,5.4,29.0,274.0,481.2,379.75
2017,8,16,8,15,302.5,181.0,5.35,29.5,324.5,536.46,419.47
2017,8,16,8,30,336.0,201.0,5.3,30.0,375.0,590.56,457.11
2017,8,16,8,45,390.5,211.0,5.3,30.5,434.0,652.32,500.26
2017,8,16,9,0,445.0,221.0,5.3,31.0,493.0,738.45,558.98
2017,8,16,9,15,593.5,178.5,5.25,31.0,573.0,845.06,634.07
2017,8,16,9,30,742.0,136.0,5.2,31.0,653.0,928.85,688.82
2017,8,16,9,45,765.5,134.5,5.2,31.5,697.0,936.22,690.15
2017,8,16,10,0,789.0,133.0,5.2,32.0,741.0,939.5,689.35
2017,8,16,10,15,799.5,135.5,5.15,32.5,777.5,930.37,680.12
2017,8,16,10,30,810.0,138.0,5.1,33.0,814.0,917.38,668.61
2017,8,16,10,45,822.0,137.5,5.1,33.5,845.0,898.89,653.98
2017,8,16,11,0,834.0,137.0,5.1,34.0,876.0,863.88,628.52
2017,8,16,11,15,839.5,138.0,5.05,34.0,898.0,834.59,608.09
2017,8,16,11,30,845.0,139.0,5.0,34.0,920.0,802.06,585.51
2017,8,16,11,45,849.0,139.5,5.0,34.5,934.5,764.91,558.19
2017,8,16,12,0,853.0,140.0,5.0,35.0,949.0,725.0,527.86
2017,8,16,12,15,854.5,140.0,5.0,35.0,955.0,680.53,494.98
2017,8,16,12,30,856.0,140.0,5.0,35.0,961.0,634.05,459.94
2017,8,16,12,45,857.0,138.5,5.0,35.5,958.5,584.55,421.02
2017,8,16,13,0,858.0,137.0,5.0,36.0,956.0,533.63,380.2
2017,8,16,13,15,855.5,136.5,4.95,36.0,945.5,480.5,337.48
2017,8,16,13,30,853.0,136.0,4.9,36.0,935.0,426.61,293.15
2017,8,16,13,45,850.0,134.0,4.9,36.0,916.0,371.12,246.93
2017,8,16,14,0,847.0,132.0,4.9,36.0,897.0,315.29,200.27
2017,8,16,14,15,840.5,130.5,4.85,36.0,870.5,258.81,154.55
2017,8,16,14,30,834.0,129.0,4.8,36.0,844.0,202.75,113.34
2017,8,16,14,45,825.5,126.5,4.8,36.0,810.0,146.61,81.6
2017,8,16,15,0,817.0,124.0,4.8,36.0,776.0,90.05,66.0
2017,8,16,15,15,805.0,121.5,4.75,35.5,736.0,89.89,66.2
2017,8,16,15,30,793.0,119.0,4.7,35.0,696.0,89.63,66.3
2017,8,16,15,45,773.5,117.0,4.7,35.0,649.5,89.36,66.26
2017,8,16,16,0,754.0,115.0,4.7,35.0,603.0,89.03,66.21
2017,8,16,16,15,732.0,111.0,4.6,34.5,553.0,87.28,65.17
2017,8,16,16,30,710.0,107.0,4.5,34.0,503.0,78.74,58.64
2017,8,16,16,45,675.0,104.0,4.45,34.0,449.0,77.25,57.65
2017,8,16,17,0,640.0,101.0,4.4,34.0,395.0,75.78,56.69
2017,8,16,17,15,599.0,94.5,4.2,33.5,341.0,71.81,53.77
2017,8,16,17,30,558.0,88.0,4.0,33.0,287.0,67.76,50.72
2017,8,16,17,45,496.0,80.0,3.85,32.5,233.5,62.25,46.34
2017,8,16,18,0,434.0,72.0,3.7,32.0,180.0,54.25,39.7
2017,8,16,18,15,346.0,59.5,3.7,31.5,131.5,44.8,31.62
2017,8,16,18,30,258.0,47.0,3.7,31.0,83.0,35.35,23.28
2017,8,16,18,45,144.5,29.5,3.75,30.5,48.0,22.23,10.74
2017,8,16,19,0,31.0,12.0,3.8,30.0,13.0,9.44,0.0
2017,8,16,19,15,15.5,6.0,3.9,29.5,6.5,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,17,6,15,47.0,18.5,2.5,25.0,22.5,53.01,0.0
2017,8,17,6,30,94.0,37.0,2.7,25.0,45.0,167.24,122.16
2017,8,17,6,45,204.0,53.5,2.95,25.5,89.5,301.9,238.7
2017,8,17,7,0,314.0,70.0,3.2,26.0,134.0,425.8,340.49
2017,8,17,7,15,386.0,82.0,3.35,26.0,185.0,512.73,409.45
2017,8,17,7,30,458.0,94.0,3.5,26.0,236.0,602.15,477.41
2017,8,17,7,45,485.5,105.5,3.65,26.5,283.5,648.3,509.82
2017,8,17,8,0,513.0,117.0,3.8,27.0,331.0,693.37,540.46
2017,8,17,8,15,589.0,115.0,3.85,27.5,394.0,781.83,600.79
2017,8,17,8,30,665.0,113.0,3.9,28.0,457.0,857.4,649.92
2017,8,17,8,45,701.0,113.5,3.95,28.5,510.5,892.57,670.21
2017,8,17,9,0,737.0,114.0,4.0,29.0,564.0,917.87,683.84
2017,8,17,9,15,756.0,117.5,4.0,29.5,611.5,933.44,690.67
2017,8,17,9,30,775.0,121.0,4.0,30.0,659.0,945.27,695.15
2017,8,17,9,45,795.5,120.5,4.05,30.5,703.5,950.22,695.49
2017,8,17,10,0,816.0,120.0,4.1,31.0,748.0,951.18,693.41
2017,8,17,10,15,826.0,122.0,4.05,31.5,784.5,927.22,674.58
2017,8,17,10,30,836.0,124.0,4.0,32.0,821.0,913.32,662.8
2017,8,17,10,45,846.5,124.0,4.0,32.5,851.5,894.23,647.97
2017,8,17,11,0,857.0,124.0,4.0,33.0,882.0,871.45,630.92
2017,8,17,11,15,862.0,125.0,3.95,33.0,904.0,841.29,610.16
2017,8,17,11,30,867.0,126.0,3.9,33.0,926.0,807.87,587.3
2017,8,17,11,45,860.0,133.5,3.9,33.5,937.5,767.42,558.2
2017,8,17,12,0,853.0,141.0,3.9,34.0,949.0,724.55,525.98
2017,8,17,12,15,854.5,141.5,3.85,34.0,955.0,680.33,493.38
2017,8,17,12,30,856.0,142.0,3.8,34.0,961.0,634.05,458.61
2017,8,17,12,45,856.5,141.0,3.75,34.5,958.5,584.45,419.8
2017,8,17,13,0,857.0,140.0,3.7,35.0,956.0,533.47,379.13
2017,8,17,13,15,854.0,139.5,3.65,35.0,945.0,480.01,336.45
2017,8,17,13,30,851.0,139.0,3.6,35.0,934.0,425.85,292.18
2017,8,17,13,45,848.0,137.0,3.55,35.0,915.0,370.33,246.08
2017,8,17,14,0,845.0,135.0,3.5,35.0,896.0,314.48,199.57
2017,8,17,14,15,838.0,133.5,3.45,35.0,869.5,257.89,154.01
2017,8,17,14,30,831.0,132.0,3.4,35.0,843.0,201.78,113.1
2017,8,17,14,45,814.0,134.5,3.35,35.5,807.0,138.46,76.55
2017,8,17,15,0,797.0,137.0,3.3,36.0,771.0,96.58,71.08
2017,8,17,15,15,784.5,134.0,3.25,35.5,731.0,96.44,71.32
2017,8,17,15,30,772.0,131.0,3.2,35.0,691.0,96.19,71.45
2017,8,17,15,45,755.5,127.0,3.15,35.0,645.5,95.09,70.77
2017,8,17,16,0,739.0,123.0,3.1,35.0,600.0,93.84,70.0
2017,8,17,16,15,717.0,118.5,2.95,34.5,550.0,84.7,63.05
2017,8,17,16,30,695.0,114.0,2.8,34.0,500.0,82.83,61.91
2017,8,17,16,45,665.0,109.0,2.7,34.0,446.5,80.36,60.14
2017,8,17,17,0,635.0,104.0,2.6,34.0,393.0,77.79,58.3
2017,8,17,17,15,593.0,97.0,2.25,33.5,339.0,73.54,55.16
2017,8,17,17,30,551.0,90.0,1.9,33.0,285.0,69.19,51.86
2017,8,17,17,45,491.0,81.0,1.6,32.5,231.5,63.03,46.94
2017,8,17,18,0,431.0,72.0,1.3,32.0,178.0,54.21,39.64
2017,8,17,18,15,341.5,59.5,1.3,31.0,129.5,44.75,31.63
2017,8,17,18,30,252.0,47.0,1.3,30.0,81.0,35.31,23.31
2017,8,17,18,45,137.5,29.0,1.3,29.5,46.0,21.83,10.12
2017,8,17,19,0,23.0,11.0,1.3,29.0,11.0,8.65,0.0
2017,8,17,19,15,11.5,5.5,1.45,28.5,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,6,15,82.0,17.0,2.6,24.5,24.5,80.46,0.0
2017,8,18,6,30,164.0,34.0,2.8,25.0,49.0,240.75,176.47
2017,8,18,6,45,276.0,48.0,3.05,25.5,94.5,356.89,282.28
2017,8,18,7,0,388.0,62.0,3.3,26.0,140.0,481.53,383.12
2017,8,18,7,15,458.5,72.0,3.35,26.5,193.0,574.65,455.09
2017,8,18,7,30,529.0,82.0,3.4,27.0,246.0,664.25,520.8
2017,8,18,7,45,591.5,85.5,3.5,27.5,303.0,738.05,572.2
2017,8,18,8,0,654.0,89.0,3.6,28.0,360.0,810.74,620.85
2017,8,18,8,15,686.5,94.0,3.6,28.5,415.0,853.66,646.79
2017,8,18,8,30,719.0,99.0,3.6,29.0,470.0,894.09,670.52
2017,8,18,8,45,751.5,99.5,3.6,29.5,523.5,919.83,683.9
2017,8,18,9,0,784.0,100.0,3.6,30.0,577.0,949.01,699.54
2017,8,18,9,15,801.0,103.5,3.55,30.5,625.5,962.38,704.29
2017,8,18,9,30,818.0,107.0,3.5,31.0,674.0,971.95,706.74
2017,8,18,9,45,835.0,107.5,3.45,31.5,718.0,960.77,695.86
2017,8,18,10,0,852.0,108.0,3.4,32.0,762.0,959.32,691.71
2017,8,18,10,15,861.5,109.5,3.3,32.5,798.5,947.75,680.81
2017,8,18,10,30,871.0,111.0,3.2,33.0,835.0,932.35,667.74
2017,8,18,10,45,879.5,111.5,3.15,33.5,865.5,911.26,651.56
2017,8,18,11,0,888.0,112.0,3.1,34.0,896.0,886.46,633.23
2017,8,18,11,15,892.5,113.0,3.05,34.5,918.0,855.12,610.83
2017,8,18,11,30,897.0,114.0,3.0,35.0,940.0,820.46,586.43
2017,8,18,11,45,894.0,118.5,2.95,35.5,953.0,779.84,558.09
2017,8,18,12,0,891.0,123.0,2.9,36.0,966.0,736.61,526.14
2017,8,18,12,15,892.0,123.5,2.85,36.0,971.5,690.77,493.07
2017,8,18,12,30,893.0,124.0,2.8,36.0,977.0,642.8,457.78
2017,8,18,12,45,892.0,124.0,2.75,36.5,974.0,591.51,418.42
2017,8,18,13,0,891.0,124.0,2.7,37.0,971.0,538.81,377.16
2017,8,18,13,15,888.5,123.5,2.65,37.0,959.5,483.94,334.07
2017,8,18,13,30,886.0,123.0,2.6,37.0,948.0,428.23,289.21
2017,8,18,13,45,881.0,122.5,2.6,37.0,928.5,371.03,242.5
2017,8,18,14,0,876.0,122.0,2.6,37.0,909.0,313.64,195.44
2017,8,18,14,15,869.5,120.5,2.55,37.0,881.5,255.39,149.18
2017,8,18,14,30,863.0,119.0,2.5,37.0,854.0,197.54,107.73
2017,8,18,14,45,853.0,117.5,2.45,37.0,819.5,140.0,76.85
2017,8,18,15,0,843.0,116.0,2.4,37.0,785.0,97.48,71.42
2017,8,18,15,15,831.0,113.5,2.4,36.5,744.0,96.61,71.1
2017,8,18,15,30,819.0,111.0,2.4,36.0,703.0,85.94,63.01
2017,8,18,15,45,802.5,108.5,2.4,36.0,656.5,85.19,62.61
2017,8,18,16,0,786.0,106.0,2.4,36.0,610.0,84.36,62.14
2017,8,18,16,15,765.0,102.0,2.4,35.5,559.5,82.34,60.88
2017,8,18,16,30,744.0,98.0,2.4,35.0,509.0,80.2,59.52
2017,8,18,16,45,716.0,93.5,2.45,35.0,455.0,77.43,57.53
2017,8,18,17,0,688.0,89.0,2.5,35.0,401.0,68.8,50.75
2017,8,18,17,15,648.5,83.5,2.2,34.0,346.0,65.14,48.17
2017,8,18,17,30,609.0,78.0,1.9,33.0,291.0,61.43,45.47
2017,8,18,17,45,553.5,70.0,1.6,32.5,236.5,55.62,40.81
2017,8,18,18,0,498.0,62.0,1.3,32.0,182.0,49.74,35.93
2017,8,18,18,15,408.5,51.5,1.3,31.0,132.5,41.55,28.95
2017,8,18,18,30,319.0,41.0,1.3,30.0,83.0,33.35,21.65
2017,8,18,18,45,185.5,25.5,1.3,29.5,47.0,19.46,7.93
2017,8,18,19,0,52.0,10.0,1.3,29.0,11.0,7.87,0.0
2017,8,18,19,15,26.0,5.0,1.4,29.0,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,15,94.0,16.0,2.2,24.5,24.5,89.49,0.0
2017,8,19,6,30,188.0,32.0,2.4,25.0,49.0,257.87,187.64
2017,8,19,6,45,314.0,44.0,2.6,25.5,96.0,383.82,302.11
2017,8,19,7,0,440.0,56.0,2.8,26.0,143.0,527.29,416.39
2017,8,19,7,15,508.5,64.5,2.8,26.5,197.0,612.87,481.52
2017,8,19,7,30,577.0,73.0,2.8,27.0,251.0,699.3,543.67
2017,8,19,7,45,637.5,75.5,2.85,27.5,308.5,769.81,591.57
2017,8,19,8,0,698.0,78.0,2.9,28.0,366.0,839.36,636.84
2017,8,19,8,15,728.5,82.5,2.85,28.5,421.5,874.43,656.41
2017,8,19,8,30,759.0,87.0,2.8,29.0,477.0,913.03,678.01
2017,8,19,8,45,785.5,89.0,2.75,30.0,530.5,941.25,690.83
2017,8,19,9,0,812.0,91.0,2.7,31.0,584.0,966.04,701.23
2017,8,19,9,15,828.5,93.5,2.6,31.5,632.5,964.63,695.67
2017,8,19,9,30,845.0,96.0,2.5,32.0,681.0,972.54,696.49
2017,8,19,9,45,859.0,97.5,2.4,32.5,724.5,972.96,692.58
2017,8,19,10,0,873.0,99.0,2.3,33.0,768.0,969.47,686.46
2017,8,19,10,15,882.0,100.5,2.2,33.5,805.0,957.19,675.04
2017,8,19,10,30,891.0,102.0,2.1,34.0,842.0,941.04,661.51
2017,8,19,10,45,898.0,103.0,2.05,34.5,872.0,918.73,644.87
2017,8,19,11,0,905.0,104.0,2.0,35.0,902.0,892.71,626.14
2017,8,19,11,15,909.0,105.0,2.0,35.5,924.0,860.54,604.18
2017,8,19,11,30,913.0,106.0,2.0,36.0,946.0,825.05,580.21
2017,8,19,11,45,919.5,104.0,2.05,36.5,960.5,785.74,554.21
2017,8,19,12,0,926.0,102.0,2.1,37.0,975.0,743.4,524.45
2017,8,19,12,15,926.5,102.0,2.15,37.0,980.5,695.82,491.31
2017,8,19,12,30,927.0,102.0,2.2,37.0,986.0,646.06,455.75
2017,8,19,12,45,926.5,102.0,2.3,37.5,983.0,593.81,416.7
2017,8,19,13,0,926.0,102.0,2.4,38.0,980.0,539.98,375.34
2017,8,19,13,15,923.5,101.5,2.45,38.0,968.5,483.56,331.52
2017,8,19,13,30,921.0,101.0,2.5,38.0,957.0,426.2,285.68
2017,8,19,13,45,917.0,100.0,2.6,38.0,937.5,367.29,237.79
2017,8,19,14,0,913.0,99.0,2.7,38.0,918.0,308.03,189.34
2017,8,19,14,15,907.0,98.0,2.75,38.0,890.5,248.21,141.96
2017,8,19,14,30,901.0,97.0,2.8,38.0,863.0,188.68,99.63
2017,8,19,14,45,883.5,100.5,2.85,38.0,826.0,131.2,70.13
2017,8,19,15,0,866.0,104.0,2.9,38.0,789.0,92.17,67.03
2017,8,19,15,15,854.5,102.0,2.95,37.5,748.0,91.33,66.71
2017,8,19,15,30,843.0,100.0,3.0,37.0,707.0,90.32,66.23
2017,8,19,15,45,829.0,97.0,3.05,37.0,660.5,88.5,64.99
2017,8,19,16,0,815.0,94.0,3.1,37.0,614.0,77.66,56.59
2017,8,19,16,15,795.0,90.5,3.1,36.5,563.0,75.64,55.31
2017,8,19,16,30,775.0,87.0,3.1,36.0,512.0,73.5,53.93
2017,8,19,16,45,748.0,83.0,3.1,36.0,458.0,70.76,51.93
2017,8,19,17,0,721.0,79.0,3.1,36.0,404.0,67.94,49.86
2017,8,19,17,15,683.0,74.0,2.8,35.0,348.5,64.1,47.13
2017,8,19,17,30,645.0,69.0,2.5,34.0,293.0,55.57,40.46
2017,8,19,17,45,588.5,62.5,2.2,33.5,238.0,50.54,36.44
2017,8,19,18,0,532.0,56.0,1.9,33.0,183.0,45.52,32.26
2017,8,19,18,15,443.5,46.5,1.85,32.0,132.5,37.89,25.76
2017,8,19,18,30,355.0,37.0,1.8,31.0,82.0,30.3,19.0
2017,8,19,18,45,211.0,23.0,1.75,30.5,46.0,18.73,6.77
2017,8,19,19,0,67.0,9.0,1.7,30.0,10.0,7.08,0.0
2017,8,19,19,15,33.5,4.5,1.85,29.5,5.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,6,15,108.5,15.0,2.0,23.5,24.5,100.57,0.0
2017,8,20,6,30,217.0,30.0,2.2,24.0,49.0,279.07,202.16
2017,8,20,6,45,336.0,41.5,2.4,25.0,96.0,405.26,318.34
2017,8,20,7,0,455.0,53.0,2.6,26.0,143.0,537.48,423.2
2017,8,20,7,15,523.0,61.5,2.65,26.5,197.0,622.62,488.01
2017,8,20,7,30,591.0,70.0,2.7,27.0,251.0,708.75,549.93
2017,8,20,7,45,647.0,73.0,2.75,27.5,308.5,775.55,595.03
2017,8,20,8,0,703.0,76.0,2.8,28.0,366.0,835.36,633.46
2017,8,20,8,15,733.5,80.5,2.75,28.5,421.0,876.72,657.37
2017,8,20,8,30,764.0,85.0,2.7,29.0,476.0,915.3,678.82
2017,8,20,8,45,790.5,87.0,2.7,30.0,529.5,943.46,691.94
2017,8,20,9,0,817.0,89.0,2.7,31.0,583.0,968.19,702.68
2017,8,20,9,15,833.0,91.5,2.65,31.5,631.5,966.35,697.26
2017,8,20,9,30,849.0,94.0,2.6,32.0,680.0,973.7,698.19
2017,8,20,9,45,862.5,95.5,2.6,32.5,723.5,973.55,694.86
2017,8,20,10,0,876.0,97.0,2.6,33.0,767.0,969.49,689.32
2017,8,20,10,15,884.5,98.5,2.65,33.5,804.0,956.65,678.89
2017,8,20,10,30,893.0,100.0,2.7,34.0,841.0,939.96,666.26
2017,8,20,10,45,901.0,100.5,2.75,34.5,871.0,917.97,650.45
2017,8,20,11,0,909.0,101.0,2.8,35.0,901.0,892.23,632.41
2017,8,20,11,15,913.0,102.0,2.85,35.0,923.0,859.94,611.51
2017,8,20,11,30,917.0,103.0,2.9,35.0,945.0,824.31,588.43
2017,8,20,11,45,910.0,110.5,3.0,35.5,956.5,782.65,560.38
2017,8,20,12,0,903.0,118.0,3.1,36.0,968.0,738.41,528.29
2017,8,20,12,15,904.0,118.0,3.15,36.0,973.5,691.63,494.84
2017,8,20,12,30,905.0,118.0,3.2,36.0,979.0,642.71,459.02
2017,8,20,12,45,904.5,117.5,3.3,36.5,976.5,590.72,419.29
2017,8,20,13,0,904.0,117.0,3.4,37.0,974.0,537.25,377.42
2017,8,20,13,15,902.0,116.5,3.45,37.0,962.5,481.83,333.63
2017,8,20,13,30,900.0,116.0,3.5,37.0,951.0,425.49,287.92
2017,8,20,13,45,896.0,115.0,3.55,37.0,931.5,367.45,240.11
2017,8,20,14,0,892.0,114.0,3.6,37.0,912.0,309.1,191.94
2017,8,20,14,15,885.5,112.5,3.6,37.0,884.0,249.84,144.81
2017,8,20,14,30,879.0,111.0,3.6,37.0,856.0,190.98,102.99
2017,8,20,14,45,868.0,110.5,3.6,37.0,821.0,132.89,73.08
2017,8,20,15,0,857.0,110.0,3.6,37.0,786.0,95.03,69.61
2017,8,20,15,15,845.0,107.5,3.6,37.0,744.5,94.01,69.0
2017,8,20,15,30,833.0,105.0,3.6,37.0,703.0,92.81,68.23
2017,8,20,15,45,817.0,102.5,3.6,37.0,656.0,82.11,59.97
2017,8,20,16,0,801.0,100.0,3.6,37.0,609.0,81.11,59.36
2017,8,20,16,15,780.0,96.5,3.55,36.5,558.0,79.23,58.21
2017,8,20,16,30,759.0,93.0,3.5,36.0,507.0,77.25,56.96
2017,8,20,16,45,729.5,89.0,3.5,36.0,452.5,74.64,55.09
2017,8,20,17,0,700.0,85.0,3.5,36.0,398.0,66.46,48.67
2017,8,20,17,15,660.5,79.5,3.15,35.0,342.5,62.67,45.98
2017,8,20,17,30,621.0,74.0,2.8,34.0,287.0,58.82,43.15
2017,8,20,17,45,560.0,67.0,2.5,33.5,232.0,53.56,38.94
2017,8,20,18,0,499.0,60.0,2.2,33.0,177.0,48.31,34.55
2017,8,20,18,15,408.5,49.0,2.05,32.0,127.5,39.66,27.19
2017,8,20,18,30,318.0,38.0,1.9,31.0,78.0,30.98,19.48
2017,8,20,18,45,159.0,19.0,1.8,30.5,39.0,15.27,3.84
2017,8,20,19,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,89.0,15.0,1.85,24.5,22.5,84.61,0.0
2017,8,21,6,30,178.0,30.0,2.0,25.0,45.0,246.6,175.45
2017,8,21,6,45,293.0,43.0,2.15,25.5,90.5,364.2,285.91
2017,8,21,7,0,408.0,56.0,2.3,26.0,136.0,497.83,392.74
2017,8,21,7,15,477.0,65.5,2.3,26.5,188.5,584.36,458.7
2017,8,21,7,30,546.0,75.0,2.3,27.0,241.0,671.88,521.69
2017,8,21,7,45,601.0,79.0,2.3,28.0,297.0,738.58,565.54
2017,8,21,8,0,656.0,83.0,2.3,29.0,353.0,804.22,606.54
2017,8,21,8,15,688.0,88.0,2.3,29.5,407.0,846.49,631.31
2017,8,21,8,30,720.0,93.0,2.3,30.0,461.0,880.24,649.9
2017,8,21,8,45,746.5,96.0,2.3,30.5,513.0,909.51,665.25
2017,8,21,9,0,773.0,99.0,2.3,31.0,565.0,935.41,678.25
2017,8,21,9,15,453.0,210.0,2.3,31.5,488.5,725.34,533.42
2017,8,21,9,30,133.0,321.0,2.3,32.0,412.0,466.68,344.38
2017,8,21,9,45,123.0,341.5,2.3,32.5,430.5,468.64,344.92
2017,8,21,10,0,113.0,362.0,2.3,33.0,449.0,447.09,327.89
2017,8,21,10,15,483.0,238.0,2.25,33.5,634.0,729.0,529.26
2017,8,21,10,30,853.0,114.0,2.2,34.0,819.0,916.0,648.95
2017,8,21,10,45,859.5,115.5,2.2,34.5,848.5,894.21,631.14
2017,8,21,11,0,866.0,117.0,2.2,35.0,878.0,868.83,613.15
2017,8,21,11,15,871.0,118.0,2.2,35.0,900.0,838.24,593.2
2017,8,21,11,30,876.0,119.0,2.2,35.0,922.0,804.36,571.15
2017,8,21,11,45,873.5,123.5,2.2,35.5,934.5,764.56,543.6
2017,8,21,12,0,871.0,128.0,2.2,36.0,947.0,722.18,512.79
2017,8,21,12,15,872.0,128.5,2.25,36.0,952.5,676.88,480.86
2017,8,21,12,30,873.0,129.0,2.3,36.0,958.0,629.5,446.62
2017,8,21,12,45,872.0,129.0,2.35,36.5,955.0,578.86,408.24
2017,8,21,13,0,871.0,129.0,2.4,37.0,952.0,526.85,367.87
2017,8,21,13,15,868.5,128.5,2.45,37.0,941.0,472.71,325.58
2017,8,21,13,30,866.0,128.0,2.5,37.0,930.0,417.78,281.46
2017,8,21,13,45,861.0,127.5,2.6,37.0,910.5,361.41,235.52
2017,8,21,14,0,856.0,127.0,2.7,37.0,891.0,304.88,189.3
2017,8,21,14,15,849.5,125.5,2.7,37.0,864.0,247.53,144.09
2017,8,21,14,30,843.0,124.0,2.7,37.0,837.0,190.62,104.15
2017,8,21,14,45,834.5,121.5,2.75,37.0,802.5,133.66,75.32
2017,8,21,15,0,826.0,119.0,2.8,37.0,768.0,98.61,72.38
