Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,15,15,814.0,116.5,2.85,36.5,727.5,87.89,64.31
2017,8,21,15,30,802.0,114.0,2.9,36.0,687.0,87.46,64.28
2017,8,21,15,45,546.0,193.5,2.95,36.0,572.0,122.06,91.82
2017,8,21,16,0,290.0,273.0,3.0,36.0,457.0,166.55,126.99
2017,8,21,16,15,508.5,186.0,3.0,35.5,475.5,120.64,91.39
2017,8,21,16,30,727.0,99.0,3.0,35.0,494.0,80.69,59.95
2017,8,21,16,45,696.0,95.0,3.05,35.0,440.0,72.21,53.36
2017,8,21,17,0,665.0,91.0,3.1,35.0,386.0,69.86,51.67
2017,8,21,17,15,624.0,84.5,2.95,34.5,331.0,65.58,48.47
2017,8,21,17,30,583.0,78.0,2.8,34.0,276.0,61.21,45.12
2017,8,21,17,45,518.0,70.5,2.65,33.5,222.0,55.72,40.72
2017,8,21,18,0,453.0,63.0,2.5,33.0,168.0,50.25,36.14
2017,8,21,18,15,360.5,51.0,2.35,32.5,120.0,40.97,28.17
2017,8,21,18,30,268.0,39.0,2.2,32.0,72.0,29.69,18.26
2017,8,21,18,45,134.0,19.5,2.1,31.5,36.0,14.89,2.75
2017,8,21,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,84.0,15.0,2.1,24.5,22.0,80.52,0.0
2017,8,22,6,30,168.0,30.0,2.2,25.0,44.0,237.75,166.97
2017,8,22,6,45,288.0,43.0,2.35,25.5,89.5,360.22,282.89
2017,8,22,7,0,408.0,56.0,2.5,26.0,135.0,497.76,393.08
2017,8,22,7,15,478.0,65.0,2.45,26.5,187.5,584.64,459.42
2017,8,22,7,30,548.0,74.0,2.4,27.0,240.0,672.45,522.62
2017,8,22,7,45,608.5,77.5,2.35,28.0,297.0,743.82,569.56
2017,8,22,8,0,669.0,81.0,2.3,29.0,354.0,814.26,613.44
2017,8,22,8,15,701.0,85.5,2.15,29.5,408.5,855.92,636.4
2017,8,22,8,30,733.0,90.0,2.0,30.0,463.0,889.45,653.25
2017,8,22,8,45,760.5,92.5,1.9,30.5,516.0,919.08,667.55
2017,8,22,9,0,788.0,95.0,1.8,31.0,569.0,945.3,679.34
2017,8,22,9,15,805.0,98.0,1.65,31.5,617.5,957.82,681.66
2017,8,22,9,30,822.0,101.0,1.5,32.0,666.0,953.41,673.5
2017,8,22,9,45,836.0,102.5,1.4,33.0,709.0,953.72,667.94
2017,8,22,10,0,850.0,104.0,1.3,34.0,752.0,950.19,660.12
2017,8,22,10,15,859.5,106.0,1.3,34.0,789.0,938.96,651.97
2017,8,22,10,30,869.0,108.0,1.3,34.0,826.0,923.86,641.72
2017,8,22,10,45,877.0,109.0,1.35,34.5,856.0,902.59,627.22
2017,8,22,11,0,885.0,110.0,1.4,35.0,886.0,877.61,610.57
2017,8,22,11,15,890.0,111.0,1.5,35.5,908.0,846.5,590.71
2017,8,22,11,30,895.0,112.0,1.6,36.0,930.0,812.04,568.66
2017,8,22,11,45,896.0,114.0,1.7,36.5,944.0,772.21,542.78
2017,8,22,12,0,897.0,116.0,1.8,37.0,958.0,729.62,513.11
2017,8,22,12,15,898.5,116.0,1.9,37.0,963.5,683.35,481.31
2017,8,22,12,30,900.0,116.0,2.0,37.0,969.0,634.89,446.98
2017,8,22,12,45,900.5,115.0,2.15,37.0,966.5,583.25,409.5
2017,8,22,13,0,901.0,114.0,2.3,37.0,964.0,530.04,369.46
2017,8,22,13,15,899.0,113.5,2.35,37.0,953.0,474.68,326.19
2017,8,22,13,30,897.0,113.0,2.4,37.0,942.0,418.39,280.94
2017,8,22,13,45,894.5,111.0,2.5,37.5,923.0,360.28,233.02
2017,8,22,14,0,892.0,109.0,2.6,38.0,904.0,301.72,184.78
2017,8,22,14,15,886.0,108.0,2.65,38.0,876.5,242.78,138.54
2017,8,22,14,30,880.0,107.0,2.7,38.0,849.0,184.16,97.86
2017,8,22,14,45,864.5,109.0,2.75,38.0,812.5,126.97,70.37
2017,8,22,15,0,849.0,111.0,2.8,38.0,776.0,95.39,69.57
2017,8,22,15,15,837.0,109.0,2.8,37.5,735.0,94.64,69.33
2017,8,22,15,30,825.0,107.0,2.8,37.0,694.0,84.12,61.37
2017,8,22,15,45,809.5,104.0,2.8,37.0,647.5,82.96,60.64
2017,8,22,16,0,794.0,101.0,2.8,37.0,601.0,81.69,59.82
2017,8,22,16,15,772.5,97.5,2.75,36.5,550.0,79.83,58.68
2017,8,22,16,30,751.0,94.0,2.7,36.0,499.0,77.87,57.46
2017,8,22,16,45,721.5,89.5,2.65,36.0,444.5,74.94,55.33
2017,8,22,17,0,692.0,85.0,2.6,36.0,390.0,66.39,48.63
2017,8,22,17,15,651.0,79.5,2.3,35.0,334.5,62.59,45.93
2017,8,22,17,30,610.0,74.0,2.0,34.0,279.0,58.75,43.09
2017,8,22,17,45,547.0,66.5,1.7,33.5,224.5,53.12,38.56
2017,8,22,18,0,484.0,59.0,1.4,33.0,170.0,47.49,33.84
2017,8,22,18,15,389.5,48.0,1.25,32.0,121.0,38.83,26.44
2017,8,22,18,30,295.0,37.0,1.1,31.0,72.0,30.16,18.65
2017,8,22,18,45,147.5,18.5,1.0,30.5,36.0,14.19,1.34
2017,8,22,19,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,29.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.35,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,23,6,15,90.0,14.0,1.2,24.5,21.5,84.64,0.0
2017,8,23,6,30,180.0,28.0,1.3,25.0,43.0,242.74,167.71
2017,8,23,6,45,291.0,41.5,1.45,25.5,88.0,360.49,281.19
2017,8,23,7,0,402.0,55.0,1.6,26.0,133.0,491.09,385.11
2017,8,23,7,15,472.0,64.5,1.4,27.0,185.5,578.3,448.92
2017,8,23,7,30,542.0,74.0,1.2,28.0,238.0,666.57,508.56
2017,8,23,7,45,591.5,80.5,1.0,29.0,293.0,731.05,547.27
2017,8,23,8,0,641.0,87.0,0.8,30.0,348.0,794.4,582.3
2017,8,23,8,15,674.0,92.5,0.8,30.5,402.5,838.08,606.61
2017,8,23,8,30,707.0,98.0,0.8,31.0,457.0,879.29,628.82
2017,8,23,8,45,729.0,103.0,0.8,32.0,508.5,899.29,636.02
2017,8,23,9,0,751.0,108.0,0.8,33.0,560.0,922.83,645.55
2017,8,23,9,15,769.5,111.5,0.9,33.5,607.5,937.43,652.64
2017,8,23,9,30,788.0,115.0,1.0,34.0,655.0,948.24,657.59
2017,8,23,9,45,799.0,119.0,1.1,34.5,697.0,948.24,656.1
2017,8,23,10,0,810.0,123.0,1.2,35.0,739.0,944.34,652.48
2017,8,23,10,15,820.0,125.5,1.15,35.0,775.5,933.9,644.13
2017,8,23,10,30,830.0,128.0,1.1,35.0,812.0,906.4,625.65
2017,8,23,10,45,480.5,281.5,1.1,35.5,681.0,725.43,506.52
2017,8,23,11,0,131.0,435.0,1.1,36.0,550.0,507.01,355.65
2017,8,23,11,15,196.0,442.5,1.15,36.0,619.5,552.52,388.5
2017,8,23,11,30,261.0,450.0,1.2,36.0,689.0,603.31,422.03
2017,8,23,11,45,347.5,425.0,1.25,36.5,748.0,623.04,434.62
2017,8,23,12,0,434.0,400.0,1.3,37.0,807.0,640.36,445.13
2017,8,23,12,15,649.5,267.0,1.35,37.0,879.5,645.41,450.2
2017,8,23,12,30,865.0,134.0,1.4,37.0,952.0,624.83,436.85
2017,8,23,12,45,444.5,243.5,1.5,37.5,664.0,430.57,302.67
2017,8,23,13,0,24.0,353.0,1.6,38.0,376.0,272.65,192.3
2017,8,23,13,15,142.5,404.5,1.65,38.0,536.5,346.4,243.1
2017,8,23,13,30,261.0,456.0,1.7,38.0,697.0,394.39,272.62
2017,8,23,13,45,238.0,449.5,1.75,38.0,665.5,366.81,252.17
2017,8,23,14,0,215.0,443.0,1.8,38.0,634.0,332.6,227.85
2017,8,23,14,15,234.0,424.5,1.85,37.5,626.5,303.54,206.64
2017,8,23,14,30,253.0,406.0,1.9,37.0,619.0,257.81,174.78
2017,8,23,14,45,275.5,382.5,1.95,37.0,605.5,222.58,153.68
2017,8,23,15,0,298.0,359.0,2.0,37.0,592.0,199.92,150.17
2017,8,23,15,15,356.0,320.5,2.05,36.5,584.0,186.66,140.77
2017,8,23,15,30,414.0,282.0,2.1,36.0,576.0,162.12,122.52
2017,8,23,15,45,335.5,279.0,2.15,36.0,507.0,169.63,128.76
2017,8,23,16,0,257.0,276.0,2.2,36.0,438.0,167.32,127.36
2017,8,23,16,15,233.5,253.5,2.2,35.5,391.0,163.47,125.05
2017,8,23,16,30,210.0,231.0,2.2,35.0,344.0,150.78,115.77
2017,8,23,16,45,110.5,190.5,2.2,35.0,249.5,126.77,97.14
2017,8,23,17,0,11.0,150.0,2.2,35.0,155.0,108.34,82.75
2017,8,23,17,15,5.5,129.5,2.1,34.5,132.5,93.97,71.58
2017,8,23,17,30,0.0,109.0,2.0,34.0,110.0,79.5,60.11
2017,8,23,17,45,0.0,87.0,1.9,33.5,87.5,64.04,47.55
2017,8,23,18,0,0.0,65.0,1.8,33.0,65.0,48.42,34.58
2017,8,23,18,15,0.0,45.5,1.75,32.5,45.5,34.3,22.62
2017,8,23,18,30,0.0,26.0,1.7,32.0,26.0,19.85,10.22
2017,8,23,18,45,0.0,13.0,1.65,31.5,13.0,9.89,0.0
2017,8,23,19,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,24,6,15,7.5,13.0,0.35,25.0,13.5,16.36,0.0
2017,8,24,6,30,15.0,26.0,0.4,25.0,27.0,44.01,25.55
2017,8,24,6,45,56.0,49.0,0.45,25.5,58.5,127.8,97.57
2017,8,24,7,0,97.0,72.0,0.5,26.0,90.0,193.19,151.96
2017,8,24,7,15,133.0,93.0,0.5,26.5,127.5,250.3,198.02
2017,8,24,7,30,169.0,114.0,0.5,27.0,165.0,308.15,242.77
2017,8,24,7,45,84.5,121.5,0.5,27.5,147.0,228.36,178.03
2017,8,24,8,0,0.0,129.0,0.5,28.0,129.0,111.58,83.53
2017,8,24,8,15,24.0,166.0,0.65,28.5,178.0,171.28,131.03
2017,8,24,8,30,48.0,203.0,0.8,29.0,227.0,253.34,193.39
2017,8,24,8,45,25.0,184.5,1.0,29.5,197.0,201.11,151.97
2017,8,24,9,0,2.0,166.0,1.2,30.0,167.0,138.42,102.7
2017,8,24,9,15,11.0,206.5,1.3,30.5,214.0,183.48,136.98
2017,8,24,9,30,20.0,247.0,1.4,31.0,261.0,228.04,169.89
2017,8,24,9,45,22.5,267.0,1.55,31.5,284.0,245.94,182.35
2017,8,24,10,0,25.0,287.0,1.7,32.0,307.0,263.41,194.48
2017,8,24,10,15,148.5,339.0,1.8,32.0,461.0,468.8,344.86
2017,8,24,10,30,272.0,391.0,1.9,32.0,615.0,642.13,464.24
2017,8,24,10,45,208.5,413.5,2.0,32.5,589.0,570.01,411.4
2017,8,24,11,0,145.0,436.0,2.1,33.0,563.0,519.71,374.53
2017,8,24,11,15,204.0,442.5,2.15,33.0,626.0,558.71,402.27
2017,8,24,11,30,263.0,449.0,2.2,33.0,689.0,603.46,432.67
2017,8,24,11,45,160.0,440.0,2.3,33.0,586.5,486.83,350.76
2017,8,24,12,0,57.0,431.0,2.4,33.0,484.0,383.43,277.05
2017,8,24,12,15,62.0,439.0,2.45,33.0,497.5,382.68,276.75
2017,8,24,12,30,67.0,447.0,2.5,33.0,511.0,380.78,275.17
2017,8,24,12,45,173.0,455.0,2.65,33.0,618.5,431.24,310.89
2017,8,24,13,0,279.0,463.0,2.8,33.0,726.0,462.74,331.48
2017,8,24,13,15,515.5,330.0,2.85,33.0,807.0,447.89,317.12
2017,8,24,13,30,752.0,197.0,2.9,33.0,888.0,410.77,283.07
2017,8,24,13,45,744.0,197.0,2.95,33.0,868.5,353.39,236.34
2017,8,24,14,0,736.0,197.0,3.0,33.0,849.0,298.99,191.86
2017,8,24,14,15,727.5,194.0,3.05,33.0,821.5,243.54,148.36
2017,8,24,14,30,719.0,191.0,3.1,33.0,794.0,189.2,110.52
2017,8,24,14,45,700.0,192.0,3.2,33.0,758.5,137.56,85.49
2017,8,24,15,0,681.0,193.0,3.3,33.0,723.0,115.15,86.85
2017,8,24,15,15,665.5,188.5,3.3,32.5,683.0,115.43,87.48
2017,8,24,15,30,650.0,184.0,3.3,32.0,643.0,115.61,88.03
2017,8,24,15,45,632.0,177.0,3.35,32.0,598.0,114.12,87.09
2017,8,24,16,0,614.0,170.0,3.4,32.0,553.0,112.43,86.01
2017,8,24,16,15,535.0,176.0,3.4,31.5,489.0,115.98,89.36
2017,8,24,16,30,456.0,182.0,3.4,31.0,425.0,119.19,92.49
2017,8,24,16,45,385.0,172.5,3.4,31.0,362.5,113.75,88.4
2017,8,24,17,0,314.0,163.0,3.4,31.0,300.0,110.92,86.43
2017,8,24,17,15,277.0,147.0,3.15,30.5,255.0,100.91,78.64
2017,8,24,17,30,240.0,131.0,2.9,30.0,210.0,90.59,70.43
2017,8,24,17,45,197.5,109.0,2.65,29.5,166.0,76.33,58.69
2017,8,24,18,0,155.0,87.0,2.4,29.0,122.0,61.7,46.32
2017,8,24,18,15,108.0,63.0,2.2,28.5,84.0,45.69,32.49
2017,8,24,18,30,61.0,39.0,2.0,28.0,46.0,28.92,17.69
2017,8,24,18,45,30.5,19.5,1.8,27.5,23.0,14.85,0.0
2017,8,24,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,25,6,15,0.0,10.0,3.4,23.0,10.0,7.87,0.0
2017,8,25,6,30,0.0,20.0,3.6,23.0,20.0,15.27,4.85
2017,8,25,6,45,5.0,42.0,3.85,23.5,43.0,43.98,29.93
2017,8,25,7,0,10.0,64.0,4.1,24.0,66.0,70.61,52.57
2017,8,25,7,15,24.5,87.0,4.25,24.5,94.0,119.96,93.82
2017,8,25,7,30,39.0,110.0,4.4,25.0,122.0,157.24,124.59
2017,8,25,7,45,70.0,137.5,4.6,25.5,164.0,216.87,173.18
2017,8,25,8,0,101.0,165.0,4.8,26.0,206.0,297.81,237.08
2017,8,25,8,15,168.0,188.0,4.85,26.5,268.0,387.4,307.23
2017,8,25,8,30,235.0,211.0,4.9,27.0,330.0,501.16,392.95
2017,8,25,8,45,186.5,240.0,4.95,27.5,341.0,455.38,354.56
2017,8,25,9,0,138.0,269.0,5.0,28.0,352.0,431.94,333.29
2017,8,25,9,15,118.0,290.5,5.05,28.5,366.0,427.19,327.21
2017,8,25,9,30,98.0,312.0,5.1,29.0,380.0,397.84,303.15
2017,8,25,9,45,136.5,338.0,5.2,29.5,438.5,478.12,361.89
2017,8,25,10,0,175.0,364.0,5.3,30.0,497.0,531.68,399.94
2017,8,25,10,15,131.5,376.5,5.35,30.0,479.5,490.51,367.71
2017,8,25,10,30,88.0,389.0,5.4,30.0,462.0,430.48,322.16
2017,8,25,10,45,130.5,412.5,5.5,30.5,524.5,499.23,371.96
2017,8,25,11,0,173.0,436.0,5.6,31.0,587.0,543.46,403.07
2017,8,25,11,15,255.0,432.5,5.65,31.0,661.0,605.17,447.86
2017,8,25,11,30,337.0,429.0,5.7,31.0,735.0,643.86,475.7
2017,8,25,11,45,289.0,448.5,5.8,31.5,714.5,597.31,440.01
2017,8,25,12,0,241.0,468.0,5.9,32.0,694.0,546.83,401.94
2017,8,25,12,15,162.0,464.0,6.05,32.0,616.5,469.96,345.55
2017,8,25,12,30,83.0,460.0,6.2,32.0,539.0,399.53,293.61
2017,8,25,12,45,71.5,448.0,6.35,32.0,516.0,372.18,273.52
2017,8,25,13,0,60.0,436.0,6.5,32.0,493.0,346.63,254.64
2017,8,25,13,15,73.0,441.5,6.55,31.5,509.5,344.71,253.3
2017,8,25,13,30,86.0,447.0,6.6,31.0,526.0,340.7,250.15
2017,8,25,13,45,71.0,424.5,6.65,31.0,489.0,309.65,227.13
2017,8,25,14,0,56.0,402.0,6.7,31.0,452.0,281.37,206.41
2017,8,25,14,15,52.0,384.0,6.6,30.5,429.5,260.27,191.2
2017,8,25,14,30,48.0,366.0,6.5,30.0,407.0,240.26,177.12
2017,8,25,14,45,41.0,339.5,6.45,30.0,373.5,216.95,160.88
2017,8,25,15,0,34.0,313.0,6.4,30.0,340.0,199.71,155.79
2017,8,25,15,15,58.5,316.0,6.3,29.5,359.0,201.38,157.78
2017,8,25,15,30,83.0,319.0,6.2,29.0,378.0,202.54,159.4
2017,8,25,15,45,81.0,296.0,6.1,29.0,350.0,190.24,149.94
2017,8,25,16,0,79.0,273.0,6.0,29.0,322.0,177.53,140.14
2017,8,25,16,15,41.0,217.0,5.85,28.5,242.5,146.45,115.58
2017,8,25,16,30,3.0,161.0,5.7,28.0,163.0,117.42,92.34
2017,8,25,16,45,44.0,168.5,5.6,28.0,188.0,117.23,92.56
2017,8,25,17,0,85.0,176.0,5.5,28.0,213.0,120.42,95.56
2017,8,25,17,15,80.0,151.0,5.4,27.5,181.5,104.66,82.89
2017,8,25,17,30,75.0,126.0,5.3,27.0,150.0,88.55,69.69
2017,8,25,17,45,63.5,102.0,5.2,26.5,120.0,72.6,56.32
2017,8,25,18,0,52.0,78.0,5.1,26.0,90.0,56.37,42.4
2017,8,25,18,15,31.5,56.0,5.1,25.5,62.5,41.01,28.95
2017,8,25,18,30,11.0,34.0,5.1,25.0,35.0,25.47,14.99
2017,8,25,18,45,5.5,17.0,5.2,25.0,17.5,13.04,0.0
2017,8,25,19,0,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.45,25.0,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.6,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.85,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,6.1,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,6.3,24.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,6.9,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.0,24.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.1,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.25,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,7.4,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,7.55,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,7.7,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,7.9,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,8.1,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,8.25,23.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,8.4,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,8.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,8.8,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,8.95,22.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.25,22.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.85,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,9.9,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,9.95,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,26,6,30,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,26,6,45,0.0,1.0,10.05,22.0,1.0,0.75,0.0
2017,8,26,7,0,0.0,2.0,10.1,22.0,2.0,1.51,0.0
2017,8,26,7,15,0.0,3.0,10.1,22.0,3.0,2.27,0.0
2017,8,26,7,30,0.0,4.0,10.1,22.0,4.0,3.03,0.0
2017,8,26,7,45,0.0,26.5,10.15,22.5,26.5,20.19,11.16
2017,8,26,8,0,0.0,49.0,10.2,23.0,49.0,37.48,25.4
2017,8,26,8,15,3.0,105.0,10.25,23.0,106.5,87.25,66.31
2017,8,26,8,30,6.0,161.0,10.3,23.0,164.0,143.21,111.65
2017,8,26,8,45,6.5,172.5,10.4,23.5,176.5,151.88,117.99
2017,8,26,9,0,7.0,184.0,10.5,24.0,189.0,160.72,124.43
2017,8,26,9,15,20.0,226.5,10.55,24.0,240.5,211.96,165.31
2017,8,26,9,30,33.0,269.0,10.6,24.0,292.0,285.58,223.21
2017,8,26,9,45,21.5,245.0,10.65,24.0,260.5,224.54,174.24
2017,8,26,10,0,10.0,221.0,10.7,24.0,229.0,189.38,145.7
2017,8,26,10,15,26.5,286.0,10.7,24.0,307.5,279.61,216.62
2017,8,26,10,30,43.0,351.0,10.7,24.0,386.0,351.88,272.5
2017,8,26,10,45,24.0,255.5,10.75,24.5,275.0,240.05,184.54
2017,8,26,11,0,5.0,160.0,10.8,25.0,164.0,129.92,97.38
2017,8,26,11,15,7.5,182.5,10.85,25.0,189.5,149.51,112.73
2017,8,26,11,30,10.0,205.0,10.9,25.0,215.0,168.61,127.59
2017,8,26,11,45,11.5,229.0,10.95,25.0,240.5,187.56,142.24
2017,8,26,12,0,13.0,253.0,11.0,25.0,266.0,205.89,156.35
2017,8,26,12,15,7.0,194.0,11.1,25.0,201.0,154.8,116.42
2017,8,26,12,30,1.0,135.0,11.2,25.0,136.0,105.11,77.42
2017,8,26,12,45,2.5,142.5,11.3,25.0,145.0,111.34,82.33
2017,8,26,13,0,4.0,150.0,11.4,25.0,154.0,117.3,87.01
2017,8,26,13,15,4.5,155.0,11.45,25.0,159.5,120.69,89.66
2017,8,26,13,30,5.0,160.0,11.5,25.0,165.0,123.93,92.21
2017,8,26,13,45,2.5,147.0,11.55,25.0,149.5,112.93,83.67
2017,8,26,14,0,0.0,134.0,11.6,25.0,134.0,102.34,75.5
2017,8,26,14,15,1.0,139.0,11.55,24.5,140.0,105.93,78.54
2017,8,26,14,30,2.0,144.0,11.5,24.0,146.0,109.29,81.44
2017,8,26,14,45,1.0,121.5,11.5,24.0,122.5,92.73,68.49
2017,8,26,15,0,0.0,99.0,11.5,24.0,99.0,76.29,58.23
2017,8,26,15,15,0.0,113.5,11.45,24.0,113.5,86.79,67.13
2017,8,26,15,30,0.0,128.0,11.4,24.0,128.0,97.0,75.84
2017,8,26,15,45,0.0,127.0,11.35,24.0,127.0,96.09,75.3
2017,8,26,16,0,0.0,126.0,11.3,24.0,126.0,95.12,74.73
2017,8,26,16,15,0.0,72.5,11.35,24.0,72.5,55.73,41.71
2017,8,26,16,30,0.0,19.0,11.4,24.0,19.0,14.51,6.75
2017,8,26,16,45,0.0,36.0,11.45,24.0,36.0,27.52,17.95
2017,8,26,17,0,0.0,53.0,11.5,24.0,53.0,40.58,29.24
2017,8,26,17,15,0.0,45.0,11.6,23.5,45.0,34.4,24.08
2017,8,26,17,30,0.0,37.0,11.7,23.0,37.0,28.23,18.86
2017,8,26,17,45,0.0,29.0,11.85,23.0,29.0,22.09,13.52
2017,8,26,18,0,0.0,21.0,12.0,23.0,21.0,15.97,8.13
2017,8,26,18,15,0.0,14.5,12.1,23.0,14.5,11.0,3.71
2017,8,26,18,30,0.0,8.0,12.2,23.0,8.0,6.06,0.0
2017,8,26,18,45,0.0,4.0,12.3,23.0,4.0,3.02,0.0
2017,8,26,19,0,0.0,0.0,12.4,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,12.5,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,12.55,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,12.3,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,12.2,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,12.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,11.95,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,11.8,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,11.65,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,11.5,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,11.35,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,11.2,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,11.1,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,11.0,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.9,23.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,8.7,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,8.5,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,8.3,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,8.2,23.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,8.05,23.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,8.0,23.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,8.05,23.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.15,23.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.2,23.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,8.5,8.25,23.0,8.5,6.69,0.0
2017,8,27,6,30,0.0,17.0,8.3,23.0,17.0,12.96,2.82
2017,8,27,6,45,0.0,37.0,8.45,23.0,37.0,32.25,20.25
2017,8,27,7,0,0.0,57.0,8.6,23.0,57.0,51.78,36.88
2017,8,27,7,15,3.5,79.0,8.7,23.0,80.0,75.9,57.34
2017,8,27,7,30,7.0,101.0,8.8,23.0,103.0,99.15,76.83
2017,8,27,7,45,3.5,96.5,8.9,23.0,97.5,84.42,64.44
2017,8,27,8,0,0.0,92.0,9.0,23.0,92.0,73.54,55.12
2017,8,27,8,15,0.0,63.5,9.1,23.0,63.5,48.69,34.51
2017,8,27,8,30,0.0,35.0,9.2,23.0,35.0,26.77,16.38
2017,8,27,8,45,0.0,24.0,9.35,23.0,24.0,18.35,9.4
2017,8,27,9,0,0.0,13.0,9.5,23.0,13.0,9.94,2.47
2017,8,27,9,15,0.0,36.5,9.6,23.0,36.5,28.0,17.16
2017,8,27,9,30,0.0,60.0,9.7,23.0,60.0,46.17,31.82
2017,8,27,9,45,1.5,112.0,9.8,23.5,113.0,88.76,65.94
2017,8,27,10,0,3.0,164.0,9.9,24.0,166.0,133.34,101.15
2017,8,27,10,15,7.5,204.0,9.95,24.0,210.0,170.8,130.68
2017,8,27,10,30,12.0,244.0,10.0,24.0,254.0,207.77,159.57
2017,8,27,10,45,10.5,222.0,10.1,24.0,231.0,186.31,142.44
2017,8,27,11,0,9.0,200.0,10.2,24.0,208.0,165.75,126.09
2017,8,27,11,15,8.0,189.5,10.25,24.0,197.5,155.52,117.88
2017,8,27,11,30,7.0,179.0,10.3,24.0,187.0,145.56,109.91
2017,8,27,11,45,9.0,196.0,10.4,24.0,205.5,159.66,120.91
2017,8,27,12,0,11.0,213.0,10.5,24.0,224.0,173.27,131.49
2017,8,27,12,15,11.5,219.5,10.55,24.0,230.5,177.29,134.54
2017,8,27,12,30,12.0,226.0,10.6,24.0,237.0,181.09,137.41
2017,8,27,12,45,11.0,215.5,10.65,24.0,226.0,171.09,129.53
2017,8,27,13,0,10.0,205.0,10.7,24.0,215.0,161.35,121.87
2017,8,27,13,15,9.0,196.0,10.75,24.0,205.0,152.97,115.29
2017,8,27,13,30,8.0,187.0,10.8,24.0,195.0,144.82,108.91
2017,8,27,13,45,4.0,145.0,10.9,24.0,149.0,111.9,83.14
2017,8,27,14,0,0.0,103.0,11.0,24.0,103.0,79.37,57.61
2017,8,27,14,15,0.0,107.5,10.95,24.0,107.5,82.65,60.3
2017,8,27,14,30,0.0,112.0,10.9,24.0,112.0,85.89,62.97
2017,8,27,14,45,0.0,105.0,10.85,24.0,105.0,80.69,58.94
2017,8,27,15,0,0.0,98.0,10.8,24.0,98.0,75.55,57.63
2017,8,27,15,15,3.0,143.5,10.7,23.5,145.5,108.08,85.05
2017,8,27,15,30,6.0,189.0,10.6,23.0,193.0,138.5,110.83
2017,8,27,15,45,3.0,168.0,10.5,23.0,170.0,124.09,99.08
2017,8,27,16,0,0.0,147.0,10.4,23.0,147.0,109.47,87.11
2017,8,27,16,15,17.5,175.0,10.3,23.0,184.0,127.55,102.65
2017,8,27,16,30,35.0,203.0,10.2,23.0,221.0,137.25,111.22
2017,8,27,16,45,17.5,127.5,10.15,23.0,136.5,94.86,75.64
2017,8,27,17,0,0.0,52.0,10.1,23.0,52.0,39.8,28.71
2017,8,27,17,15,0.0,44.0,9.95,22.5,44.0,33.63,23.54
2017,8,27,17,30,0.0,36.0,9.8,22.0,36.0,27.47,18.29
2017,8,27,17,45,0.0,28.5,9.75,22.0,28.5,21.71,13.26
2017,8,27,18,0,0.0,21.0,9.7,22.0,21.0,15.97,8.18
2017,8,27,18,15,0.0,14.0,9.6,22.0,14.0,10.62,3.41
2017,8,27,18,30,0.0,7.0,9.5,22.0,7.0,5.3,0.0
2017,8,27,18,45,0.0,3.5,9.4,22.0,3.5,2.64,0.0
2017,8,27,19,0,0.0,0.0,9.3,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.25,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,8.95,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,8.75,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,8.55,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,8.4,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,8.3,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,8.2,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,8.15,20.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,7.0,8.2,20.0,7.0,5.51,0.0
2017,8,28,6,30,0.0,14.0,8.3,20.0,14.0,10.65,1.18
2017,8,28,6,45,0.0,32.0,8.4,20.5,32.0,25.11,14.68
2017,8,28,7,0,0.0,50.0,8.5,21.0,50.0,42.35,29.4
2017,8,28,7,15,0.0,70.5,8.65,21.0,70.5,61.68,45.82
2017,8,28,7,30,0.0,91.0,8.8,21.0,91.0,80.14,61.32
2017,8,28,7,45,0.0,108.5,9.0,21.5,108.5,94.58,73.07
2017,8,28,8,0,0.0,126.0,9.2,22.0,126.0,108.92,84.5
2017,8,28,8,15,239.0,143.5,9.2,22.0,263.0,424.17,348.65
2017,8,28,8,30,478.0,161.0,9.2,22.0,400.0,710.83,576.71
2017,8,28,8,45,341.0,213.0,9.25,22.5,393.0,603.61,486.31
2017,8,28,9,0,204.0,265.0,9.3,23.0,386.0,494.21,394.68
2017,8,28,9,15,112.0,254.5,9.15,23.0,322.0,379.78,301.38
2017,8,28,9,30,20.0,244.0,9.0,23.0,258.0,225.4,175.76
2017,8,28,9,45,34.5,284.0,8.9,23.5,310.0,296.72,231.42
2017,8,28,10,0,49.0,324.0,8.8,24.0,362.0,345.49,268.47
2017,8,28,10,15,53.0,337.5,8.7,24.0,380.0,355.38,275.48
2017,8,28,10,30,57.0,351.0,8.6,24.0,398.0,364.64,282.05
2017,8,28,10,45,54.0,369.0,8.55,24.5,414.5,371.17,285.72
2017,8,28,11,0,51.0,387.0,8.5,25.0,431.0,377.0,288.9
2017,8,28,11,15,34.0,341.5,8.5,25.0,371.0,314.81,240.76
2017,8,28,11,30,17.0,296.0,8.5,25.0,311.0,247.02,188.14
2017,8,28,11,45,17.5,303.5,8.55,25.5,319.5,250.87,190.61
2017,8,28,12,0,18.0,311.0,8.6,26.0,328.0,254.44,192.8
2017,8,28,12,15,29.5,358.5,8.55,26.0,386.5,299.15,226.85
2017,8,28,12,30,41.0,406.0,8.5,26.0,445.0,334.17,253.16
2017,8,28,12,45,73.5,435.5,8.5,26.5,504.5,363.44,274.49
2017,8,28,13,0,106.0,465.0,8.5,27.0,564.0,387.01,290.91
2017,8,28,13,15,53.0,275.0,8.35,27.0,324.5,224.4,168.03
2017,8,28,13,30,0.0,85.0,8.2,27.0,85.0,65.85,46.16
2017,8,28,13,45,42.0,253.0,8.1,27.0,290.0,193.64,144.21
2017,8,28,14,0,84.0,421.0,8.0,27.0,495.0,297.23,221.28
2017,8,28,14,15,48.5,337.0,7.85,26.5,379.5,232.77,173.85
2017,8,28,14,30,13.0,253.0,7.7,26.0,264.0,184.58,138.91
2017,8,28,14,45,35.5,296.5,7.55,26.0,324.5,193.74,146.19
2017,8,28,15,0,58.0,340.0,7.4,26.0,385.0,213.27,169.55
2017,8,28,15,15,81.5,330.5,7.2,26.0,390.0,208.73,166.2
2017,8,28,15,30,105.0,321.0,7.0,26.0,395.0,203.8,162.58
2017,8,28,15,45,58.5,262.0,6.85,26.0,303.0,172.52,137.51
2017,8,28,16,0,12.0,203.0,6.7,26.0,211.0,145.95,116.12
2017,8,28,16,15,155.5,206.5,6.4,25.5,288.0,137.44,109.69
2017,8,28,16,30,299.0,210.0,6.1,25.0,365.0,136.32,109.37
2017,8,28,16,45,360.5,174.0,5.85,25.0,340.0,118.06,94.47
2017,8,28,17,0,422.0,138.0,5.6,25.0,315.0,95.24,75.58
2017,8,28,17,15,401.5,119.0,5.35,24.5,267.0,83.87,66.31
2017,8,28,17,30,381.0,100.0,5.1,24.0,219.0,71.95,56.38
2017,8,28,17,45,412.5,77.0,4.95,24.0,182.0,57.38,43.84
2017,8,28,18,0,444.0,54.0,4.8,24.0,145.0,43.56,31.73
2017,8,28,18,15,342.0,42.0,4.75,23.5,98.5,34.02,23.14
2017,8,28,18,30,240.0,30.0,4.7,23.0,52.0,24.45,13.71
2017,8,28,18,45,120.0,15.0,4.7,23.0,26.0,11.8,0.0
2017,8,28,19,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,5.3,19.5,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,5.35,19.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,8,29,6,15,98.5,11.5,5.5,20.0,18.5,89.57,0.0
2017,8,29,6,30,197.0,23.0,5.6,20.0,37.0,245.84,150.32
2017,8,29,6,45,314.0,35.5,5.75,20.5,81.5,378.82,303.73
2017,8,29,7,0,431.0,48.0,5.9,21.0,126.0,508.83,414.62
2017,8,29,7,15,503.0,56.5,6.1,21.5,179.0,596.43,486.92
2017,8,29,7,30,575.0,65.0,6.3,22.0,232.0,685.35,556.57
2017,8,29,7,45,623.0,71.0,6.5,23.0,287.5,747.61,601.67
2017,8,29,8,0,671.0,77.0,6.7,24.0,343.0,808.75,644.02
2017,8,29,8,15,703.5,81.5,6.8,24.0,398.0,844.58,668.53
2017,8,29,8,30,736.0,86.0,6.9,24.0,453.0,884.34,695.58
2017,8,29,8,45,759.5,90.0,7.0,24.5,505.0,911.23,711.52
2017,8,29,9,0,783.0,94.0,7.1,25.0,557.0,934.66,724.91
2017,8,29,9,15,800.5,97.0,7.1,25.5,605.5,947.12,730.01
2017,8,29,9,30,818.0,100.0,7.1,26.0,654.0,955.74,732.55
2017,8,29,9,45,830.0,103.5,7.15,26.5,696.5,942.79,720.25
2017,8,29,10,0,842.0,107.0,7.2,27.0,739.0,938.84,714.65
2017,8,29,10,15,453.0,239.0,7.1,27.0,581.5,696.6,535.18
2017,8,29,10,30,64.0,371.0,7.0,27.0,424.0,390.49,296.9
2017,8,29,10,45,467.5,243.5,6.95,27.5,647.0,672.85,515.9
2017,8,29,11,0,871.0,116.0,6.9,28.0,870.0,861.58,652.71
2017,8,29,11,15,876.0,117.5,6.8,28.0,892.0,830.53,628.92
2017,8,29,11,30,881.0,119.0,6.7,28.0,914.0,796.14,603.73
2017,8,29,11,45,518.5,295.5,6.65,28.0,765.0,647.02,488.64
2017,8,29,12,0,156.0,472.0,6.6,28.0,616.0,488.93,366.12
2017,8,29,12,15,186.0,473.0,6.55,28.0,646.0,489.7,366.61
2017,8,29,12,30,216.0,474.0,6.5,28.0,676.0,486.91,363.75
2017,8,29,12,45,533.0,309.5,6.45,28.5,805.0,517.18,385.01
2017,8,29,13,0,850.0,145.0,6.4,29.0,934.0,510.96,375.12
2017,8,29,13,15,846.5,144.5,6.3,29.0,921.5,456.53,328.95
2017,8,29,13,30,843.0,144.0,6.2,29.0,909.0,401.47,281.49
2017,8,29,13,45,589.5,277.0,6.15,29.0,806.0,344.59,239.43
2017,8,29,14,0,336.0,410.0,6.1,29.0,703.0,326.26,230.8
2017,8,29,14,15,578.0,273.0,6.0,29.0,757.5,255.04,166.5
2017,8,29,14,30,820.0,136.0,5.9,29.0,812.0,166.3,93.61
2017,8,29,14,45,436.0,234.5,5.85,29.0,592.5,140.58,98.72
2017,8,29,15,0,52.0,333.0,5.8,29.0,373.0,209.74,164.49
2017,8,29,15,15,142.5,326.0,5.65,28.5,426.5,196.2,154.25
2017,8,29,15,30,233.0,319.0,5.5,28.0,480.0,195.68,154.52
2017,8,29,15,45,485.0,217.5,5.35,28.0,522.0,134.52,105.38
2017,8,29,16,0,737.0,116.0,5.2,28.0,564.0,90.58,69.69
2017,8,29,16,15,712.5,111.5,4.95,27.5,513.0,81.46,62.53
2017,8,29,16,30,688.0,107.0,4.7,27.0,462.0,79.32,61.12
2017,8,29,16,45,660.0,100.0,4.45,27.0,408.5,75.35,58.03
2017,8,29,17,0,632.0,93.0,4.2,27.0,355.0,71.19,54.75
2017,8,29,17,15,585.5,85.5,3.85,26.5,300.0,66.22,50.84
2017,8,29,17,30,539.0,78.0,3.5,26.0,245.0,61.16,46.74
2017,8,29,17,45,472.0,68.5,3.15,25.5,192.5,54.25,40.89
2017,8,29,18,0,405.0,59.0,2.8,25.0,140.0,47.28,34.74
2017,8,29,18,15,300.5,45.0,2.7,24.5,94.0,34.22,23.16
2017,8,29,18,30,196.0,31.0,2.6,24.0,48.0,23.52,12.61
2017,8,29,18,45,98.0,15.5,2.55,24.0,24.0,12.2,0.0
2017,8,29,19,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,30,6,15,76.0,12.0,3.85,19.5,17.5,71.56,0.0
2017,8,30,6,30,152.0,24.0,4.0,20.0,35.0,205.0,118.75
2017,8,30,6,45,272.5,38.5,4.15,20.5,79.5,341.42,272.49
2017,8,30,7,0,393.0,53.0,4.3,21.0,124.0,479.72,388.77
2017,8,30,7,15,467.0,63.5,4.4,21.5,177.0,571.47,463.18
2017,8,30,7,30,541.0,74.0,4.5,22.0,230.0,664.41,534.62
2017,8,30,7,45,596.0,79.5,4.65,22.5,286.5,732.63,584.48
2017,8,30,8,0,651.0,85.0,4.8,23.0,343.0,799.67,631.58
2017,8,30,8,15,685.5,90.5,4.85,23.5,398.0,844.44,660.53
2017,8,30,8,30,720.0,96.0,4.9,24.0,453.0,886.67,687.04
2017,8,30,8,45,748.0,99.5,4.95,25.0,506.5,910.53,698.72
2017,8,30,9,0,776.0,103.0,5.0,26.0,560.0,937.76,712.7
2017,8,30,9,15,794.0,106.0,4.95,26.0,608.5,950.54,718.77
2017,8,30,9,30,812.0,109.0,4.9,26.0,657.0,959.45,722.39
2017,8,30,9,45,827.5,111.0,4.85,26.5,701.0,960.72,719.52
2017,8,30,10,0,843.0,113.0,4.8,27.0,745.0,944.99,705.37
2017,8,30,10,15,853.5,115.0,4.7,27.5,782.0,933.75,694.28
2017,8,30,10,30,864.0,117.0,4.6,28.0,819.0,918.59,680.76
2017,8,30,10,45,873.0,118.0,4.6,28.5,849.0,897.24,664.03
2017,8,30,11,0,882.0,119.0,4.6,29.0,879.0,872.11,644.96
2017,8,30,11,15,649.5,250.5,4.5,29.0,818.5,780.61,577.91
2017,8,30,11,30,417.0,382.0,4.4,29.0,758.0,671.42,495.9
2017,8,30,11,45,445.5,385.5,4.3,29.0,792.5,663.87,489.95
2017,8,30,12,0,474.0,389.0,4.2,29.0,827.0,651.93,480.16
2017,8,30,12,15,687.0,255.5,4.1,29.0,894.0,650.31,480.01
2017,8,30,12,30,900.0,122.0,4.0,29.0,961.0,623.6,460.16
2017,8,30,12,45,900.0,122.0,3.95,29.5,957.5,571.5,417.88
2017,8,30,13,0,900.0,122.0,3.9,30.0,954.0,517.81,373.56
2017,8,30,13,15,897.5,121.0,3.8,30.0,942.0,461.08,326.59
2017,8,30,13,30,895.0,120.0,3.7,30.0,930.0,403.5,277.91
2017,8,30,13,45,889.5,119.5,3.6,30.0,909.0,344.68,227.78
2017,8,30,14,0,884.0,119.0,3.5,30.0,888.0,285.74,178.18
2017,8,30,14,15,877.5,117.5,3.45,30.0,859.5,226.17,131.2
2017,8,30,14,30,871.0,116.0,3.4,30.0,831.0,167.04,92.25
2017,8,30,14,45,862.0,114.0,3.35,30.0,795.5,108.18,70.13
2017,8,30,15,0,853.0,112.0,3.3,30.0,760.0,96.53,73.1
2017,8,30,15,15,536.5,215.5,3.15,30.0,615.0,130.6,100.72
2017,8,30,15,30,220.0,319.0,3.0,30.0,470.0,195.26,152.48
2017,8,30,15,45,509.5,208.5,2.95,30.0,525.5,130.51,101.04
2017,8,30,16,0,799.0,98.0,2.9,30.0,581.0,80.45,60.76
2017,8,30,16,15,465.5,160.0,2.7,29.5,435.5,105.8,81.93
2017,8,30,16,30,132.0,222.0,2.5,29.0,290.0,143.94,113.54
2017,8,30,16,45,415.0,151.0,2.35,28.5,328.5,102.09,79.73
2017,8,30,17,0,698.0,80.0,2.2,28.0,367.0,63.47,48.01
2017,8,30,17,15,654.0,74.0,2.0,27.0,310.5,59.13,44.74
2017,8,30,17,30,610.0,68.0,1.8,26.0,254.0,54.74,41.27
2017,8,30,17,45,547.5,59.0,1.6,25.5,200.0,47.84,35.41
2017,8,30,18,0,485.0,50.0,1.4,25.0,146.0,40.86,29.26
2017,8,30,18,15,375.5,38.5,1.3,24.5,98.0,31.49,20.83
2017,8,30,18,30,266.0,27.0,1.2,24.0,50.0,22.15,11.18
2017,8,30,18,45,133.0,13.5,1.2,23.5,25.0,10.62,0.0
2017,8,30,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,6,15,96.0,11.0,2.2,18.5,17.5,87.11,0.0
2017,8,31,6,30,192.0,22.0,2.5,19.0,35.0,237.85,131.49
2017,8,31,6,45,305.5,36.5,2.85,19.5,80.0,372.36,295.98
2017,8,31,7,0,419.0,51.0,3.2,20.0,125.0,501.16,404.75
2017,8,31,7,15,492.5,60.5,3.15,20.5,178.5,591.56,477.08
2017,8,31,7,30,566.0,70.0,3.1,21.0,232.0,683.07,545.88
2017,8,31,7,45,610.0,78.0,3.05,22.0,288.0,744.03,587.37
2017,8,31,8,0,654.0,86.0,3.0,23.0,344.0,803.59,625.7
2017,8,31,8,15,688.0,91.5,2.95,23.5,399.5,847.82,652.79
2017,8,31,8,30,722.0,97.0,2.9,24.0,455.0,889.45,677.31
2017,8,31,8,45,743.5,103.0,2.85,25.0,507.0,909.38,685.13
2017,8,31,9,0,765.0,109.0,2.8,26.0,559.0,932.86,695.36
2017,8,31,9,15,783.5,113.0,2.75,26.5,607.5,947.23,700.76
2017,8,31,9,30,802.0,117.0,2.7,27.0,656.0,957.68,703.72
2017,8,31,9,45,813.0,121.0,2.65,27.5,699.0,956.68,699.35
2017,8,31,10,0,824.0,125.0,2.6,28.0,742.0,951.68,692.7
2017,8,31,10,15,834.5,127.5,2.55,28.0,778.5,940.56,683.68
2017,8,31,10,30,845.0,130.0,2.5,28.0,815.0,925.43,672.3
2017,8,31,10,45,851.0,133.0,2.5,28.5,844.5,890.31,647.17
2017,8,31,11,0,857.0,136.0,2.5,29.0,874.0,864.53,628.45
2017,8,31,11,15,862.0,137.5,2.4,29.0,896.0,833.09,606.54
2017,8,31,11,30,867.0,139.0,2.3,29.0,918.0,798.37,582.54
2017,8,31,11,45,843.5,157.0,2.25,29.0,924.5,762.85,555.93
2017,8,31,12,0,820.0,175.0,2.2,29.0,931.0,715.36,521.14
2017,8,31,12,15,821.5,175.5,2.15,29.0,935.5,669.15,487.1
2017,8,31,12,30,823.0,176.0,2.1,29.0,940.0,620.85,450.75
2017,8,31,12,45,824.5,174.0,2.05,29.5,937.0,568.97,410.12
2017,8,31,13,0,826.0,172.0,2.0,30.0,934.0,515.65,367.45
2017,8,31,13,15,822.5,171.0,1.9,30.0,921.5,459.69,322.42
2017,8,31,13,30,819.0,170.0,1.8,30.0,909.0,403.24,276.0
2017,8,31,13,45,815.5,167.0,1.75,30.0,888.5,345.28,228.0
2017,8,31,14,0,812.0,164.0,1.7,30.0,868.0,287.31,180.42
2017,8,31,14,15,803.5,161.5,1.65,30.0,839.0,228.98,135.53
2017,8,31,14,30,795.0,159.0,1.6,30.0,810.0,171.63,98.52
2017,8,31,14,45,781.0,157.5,1.6,30.0,773.5,115.8,78.21
2017,8,31,15,0,767.0,156.0,1.6,30.0,737.0,108.99,82.98
2017,8,31,15,15,752.0,152.5,1.55,30.0,694.5,99.84,75.82
