Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,15,30,737.0,149.0,1.5,30.0,652.0,99.58,75.82
2017,8,31,15,45,721.5,142.0,1.5,30.0,605.5,97.14,74.08
2017,8,31,16,0,706.0,135.0,1.5,30.0,559.0,94.47,72.16
2017,8,31,16,15,680.0,129.0,1.4,29.5,507.0,91.95,70.5
2017,8,31,16,30,654.0,123.0,1.3,29.0,455.0,89.28,68.73
2017,8,31,16,45,622.5,114.5,1.25,29.0,401.0,84.66,65.18
2017,8,31,17,0,591.0,106.0,1.2,29.0,347.0,79.82,61.41
2017,8,31,17,15,542.5,96.5,1.1,28.5,292.0,73.78,56.69
2017,8,31,17,30,494.0,87.0,1.0,28.0,237.0,67.58,51.7
2017,8,31,17,45,427.5,74.5,0.95,27.5,184.5,55.86,41.84
2017,8,31,18,0,361.0,62.0,0.9,27.0,132.0,46.64,33.82
2017,8,31,18,15,261.0,45.0,0.9,26.5,86.5,33.95,22.61
2017,8,31,18,30,161.0,28.0,0.9,26.0,41.0,21.2,9.86
2017,8,31,18,45,80.5,14.0,0.95,25.5,20.5,11.02,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,6,15,54.5,11.0,1.35,19.5,14.5,53.18,0.0
2017,9,1,6,30,109.0,22.0,1.6,20.0,29.0,162.45,82.02
2017,9,1,6,45,207.0,41.5,1.9,20.5,71.5,290.27,229.23
2017,9,1,7,0,305.0,61.0,2.2,21.0,114.0,407.29,328.75
2017,9,1,7,15,377.0,75.5,2.05,21.5,166.0,496.59,399.99
2017,9,1,7,30,449.0,90.0,1.9,22.0,218.0,588.27,468.68
2017,9,1,7,45,501.5,100.0,1.8,22.5,272.5,655.72,515.84
2017,9,1,8,0,554.0,110.0,1.7,23.0,327.0,733.05,567.61
2017,9,1,8,15,591.5,118.5,1.4,24.0,381.5,783.93,595.27
2017,9,1,8,30,629.0,127.0,1.1,25.0,436.0,832.2,619.1
2017,9,1,8,45,657.5,133.0,0.8,26.0,488.5,865.49,631.02
2017,9,1,9,0,686.0,139.0,0.5,27.0,541.0,895.42,639.39
2017,9,1,9,15,707.0,144.0,0.45,27.5,589.5,913.02,645.61
2017,9,1,9,30,728.0,149.0,0.4,28.0,638.0,926.84,649.69
2017,9,1,9,45,743.0,154.0,0.4,28.5,681.0,930.8,648.94
2017,9,1,10,0,758.0,159.0,0.4,29.0,724.0,930.78,646.1
2017,9,1,10,15,770.0,162.0,0.45,29.0,761.0,913.68,635.44
2017,9,1,10,30,782.0,165.0,0.5,29.0,798.0,901.22,627.97
2017,9,1,10,45,791.5,167.0,0.55,29.5,827.5,881.61,614.91
2017,9,1,11,0,801.0,169.0,0.6,30.0,857.0,858.19,599.67
2017,9,1,11,15,807.0,171.0,0.6,30.0,879.5,828.18,580.5
2017,9,1,11,30,813.0,173.0,0.6,30.0,902.0,794.78,558.26
2017,9,1,11,45,644.5,278.5,0.65,30.5,862.0,721.13,506.48
2017,9,1,12,0,476.0,384.0,0.7,31.0,822.0,646.96,454.59
2017,9,1,12,15,641.0,286.0,0.7,31.0,878.5,640.07,451.25
2017,9,1,12,30,806.0,188.0,0.7,31.0,935.0,617.66,435.3
2017,9,1,12,45,810.5,184.0,0.75,31.0,932.5,566.5,398.13
2017,9,1,13,0,815.0,180.0,0.8,31.0,930.0,513.7,358.65
2017,9,1,13,15,534.5,312.5,0.85,31.0,802.0,432.77,301.72
2017,9,1,13,30,254.0,445.0,0.9,31.0,674.0,377.21,265.39
2017,9,1,13,45,530.0,307.0,1.0,31.0,770.0,343.71,232.55
2017,9,1,14,0,806.0,169.0,1.1,31.0,866.0,286.46,178.28
2017,9,1,14,15,798.0,167.0,1.2,31.0,837.5,228.77,134.73
2017,9,1,14,30,790.0,165.0,1.3,31.0,809.0,172.02,99.06
2017,9,1,14,45,780.0,161.0,1.4,31.0,773.5,115.18,87.25
2017,9,1,15,0,770.0,157.0,1.5,31.0,738.0,109.9,83.36
2017,9,1,15,15,563.0,221.5,1.55,30.5,633.5,134.92,103.73
2017,9,1,15,30,356.0,286.0,1.6,30.0,529.0,173.25,134.66
2017,9,1,15,45,531.5,211.5,1.65,30.0,543.5,133.1,102.96
2017,9,1,16,0,707.0,137.0,1.7,30.0,558.0,95.89,73.29
2017,9,1,16,15,389.5,174.0,1.65,29.5,402.5,112.33,87.18
2017,9,1,16,30,72.0,211.0,1.6,29.0,247.0,141.61,111.51
2017,9,1,16,45,330.5,159.5,1.6,29.0,296.5,109.23,85.4
2017,9,1,17,0,589.0,108.0,1.6,29.0,346.0,81.35,62.69
2017,9,1,17,15,540.0,98.5,1.5,28.0,290.5,75.35,58.16
2017,9,1,17,30,491.0,89.0,1.4,27.0,235.0,66.25,50.81
2017,9,1,17,45,424.0,75.5,1.35,26.5,182.0,56.5,42.56
2017,9,1,18,0,357.0,62.0,1.3,26.0,129.0,46.6,33.9
2017,9,1,18,15,256.5,44.5,1.3,25.5,84.0,33.56,22.31
2017,9,1,18,30,156.0,27.0,1.3,25.0,39.0,20.44,8.73
2017,9,1,18,45,78.0,13.5,1.3,24.5,19.5,10.62,0.0
2017,9,1,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,54.5,11.0,1.55,19.5,14.5,53.17,0.0
2017,9,2,6,30,109.0,22.0,1.8,20.0,29.0,161.86,75.15
2017,9,2,6,45,212.5,41.0,2.1,21.0,71.5,294.66,232.03
2017,9,2,7,0,316.0,60.0,2.4,22.0,114.0,415.92,334.35
2017,9,2,7,15,389.0,73.5,2.35,22.5,166.0,504.86,405.55
2017,9,2,7,30,462.0,87.0,2.3,23.0,218.0,596.34,474.61
2017,9,2,7,45,515.5,96.5,2.25,24.0,273.0,673.17,528.1
2017,9,2,8,0,569.0,106.0,2.2,25.0,328.0,743.02,573.8
2017,9,2,8,15,606.0,113.5,2.2,25.5,382.5,792.18,604.56
2017,9,2,8,30,643.0,121.0,2.2,26.0,437.0,838.71,632.73
2017,9,2,8,45,669.0,127.5,2.2,26.5,488.5,869.96,649.91
2017,9,2,9,0,695.0,134.0,2.2,27.0,540.0,897.84,664.73
2017,9,2,9,15,715.5,139.0,2.15,27.5,588.0,914.83,671.79
2017,9,2,9,30,736.0,144.0,2.1,28.0,636.0,928.03,676.49
2017,9,2,9,45,748.5,149.0,2.05,28.5,678.5,929.43,673.68
2017,9,2,10,0,761.0,154.0,2.0,29.0,721.0,918.86,663.46
2017,9,2,10,15,772.5,157.5,2.0,29.0,757.0,910.32,656.73
2017,9,2,10,30,784.0,161.0,2.0,29.0,793.0,897.8,647.57
2017,9,2,10,45,790.5,164.5,2.0,29.5,822.0,876.87,631.91
2017,9,2,11,0,797.0,168.0,2.0,30.0,851.0,852.26,614.1
2017,9,2,11,15,802.5,169.5,2.0,30.0,872.0,821.5,593.35
2017,9,2,11,30,808.0,171.0,2.0,30.0,893.0,787.42,569.48
2017,9,2,11,45,799.0,180.0,2.0,30.5,903.0,745.82,538.9
2017,9,2,12,0,790.0,189.0,2.0,31.0,913.0,702.07,506.53
2017,9,2,12,15,791.0,189.5,2.0,31.0,917.5,656.49,473.5
2017,9,2,12,30,792.0,190.0,2.0,31.0,922.0,608.96,438.26
2017,9,2,12,45,791.0,190.0,2.05,31.0,918.0,558.35,400.06
2017,9,2,13,0,790.0,190.0,2.1,31.0,914.0,506.57,359.8
2017,9,2,13,15,786.5,188.5,2.1,31.0,901.5,451.85,316.12
2017,9,2,13,30,783.0,187.0,2.1,31.0,889.0,396.76,271.11
2017,9,2,13,45,777.5,185.0,2.15,31.0,868.5,340.62,224.89
2017,9,2,14,0,772.0,183.0,2.2,31.0,848.0,284.77,179.44
2017,9,2,14,15,763.0,180.5,2.2,31.0,819.5,228.55,136.75
2017,9,2,14,30,754.0,178.0,2.2,31.0,791.0,164.88,95.81
2017,9,2,14,45,555.5,252.0,2.25,31.0,692.5,146.97,112.66
2017,9,2,15,0,357.0,326.0,2.3,31.0,594.0,189.0,146.05
2017,9,2,15,15,509.0,253.0,2.25,30.5,611.0,149.69,115.51
2017,9,2,15,30,661.0,180.0,2.2,30.0,628.0,115.93,89.06
2017,9,2,15,45,641.5,172.5,2.15,30.0,581.0,113.85,87.69
2017,9,2,16,0,622.0,165.0,2.1,30.0,534.0,111.57,86.13
2017,9,2,16,15,593.5,157.0,2.0,29.5,483.0,108.55,84.15
2017,9,2,16,30,565.0,149.0,1.9,29.0,432.0,103.1,80.16
2017,9,2,16,45,529.5,138.5,1.8,29.0,379.0,96.97,75.41
2017,9,2,17,0,494.0,128.0,1.7,29.0,326.0,90.61,70.42
2017,9,2,17,15,444.5,115.0,1.55,28.0,272.0,82.22,63.91
2017,9,2,17,30,395.0,102.0,1.4,27.0,218.0,73.6,57.0
2017,9,2,17,45,330.0,85.0,1.3,26.5,167.5,61.92,47.12
2017,9,2,18,0,265.0,68.0,1.2,26.0,117.0,49.99,36.71
2017,9,2,18,15,180.0,46.5,1.2,25.5,74.5,34.56,23.05
2017,9,2,18,30,95.0,25.0,1.2,25.0,32.0,18.89,6.86
2017,9,2,18,45,47.5,12.5,1.2,24.5,16.0,9.83,0.0
2017,9,2,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,15,3.0,10.0,1.0,20.5,10.0,10.32,0.0
2017,9,3,6,30,6.0,20.0,1.2,21.0,20.0,27.15,6.48
2017,9,3,6,45,78.0,43.5,1.45,21.5,56.5,143.4,110.83
2017,9,3,7,0,150.0,67.0,1.7,22.0,93.0,256.86,206.45
2017,9,3,7,15,231.5,80.5,1.55,22.5,137.5,345.5,279.78
2017,9,3,7,30,313.0,94.0,1.4,23.0,182.0,463.18,370.94
2017,9,3,7,45,362.0,110.0,1.25,24.0,234.0,532.56,420.03
2017,9,3,8,0,411.0,126.0,1.1,25.0,286.0,601.68,466.26
2017,9,3,8,15,434.0,144.0,1.15,25.5,336.0,646.27,494.97
2017,9,3,8,30,457.0,162.0,1.2,26.0,386.0,688.66,521.57
2017,9,3,8,45,445.0,187.5,1.3,26.5,425.5,701.87,527.28
2017,9,3,9,0,433.0,213.0,1.4,27.0,465.0,711.74,531.01
2017,9,3,9,15,405.0,243.0,1.4,27.5,495.0,707.18,523.77
2017,9,3,9,30,377.0,273.0,1.4,28.0,525.0,677.78,500.55
2017,9,3,9,45,402.0,283.5,1.45,28.5,568.0,700.04,514.11
2017,9,3,10,0,427.0,294.0,1.5,29.0,611.0,740.53,538.74
2017,9,3,10,15,469.5,295.0,1.55,29.0,659.5,763.07,553.1
2017,9,3,10,30,512.0,296.0,1.6,29.0,708.0,781.21,564.62
2017,9,3,10,45,607.0,258.5,1.65,29.5,765.0,809.35,582.91
2017,9,3,11,0,702.0,221.0,1.7,30.0,822.0,826.71,593.71
2017,9,3,11,15,709.0,223.5,1.75,30.0,843.0,799.31,574.7
2017,9,3,11,30,716.0,226.0,1.8,30.0,864.0,768.58,553.63
2017,9,3,11,45,705.0,237.5,1.85,30.0,874.0,729.02,526.02
2017,9,3,12,0,694.0,249.0,1.9,30.0,884.0,687.48,496.61
2017,9,3,12,15,695.5,249.5,1.95,30.0,888.5,643.96,465.42
2017,9,3,12,30,697.0,250.0,2.0,30.0,893.0,598.6,432.1
2017,9,3,12,45,698.0,248.0,2.05,30.0,889.5,549.7,395.36
2017,9,3,13,0,699.0,246.0,2.1,30.0,886.0,499.71,356.69
2017,9,3,13,15,695.0,244.5,2.15,30.0,873.5,447.15,315.1
2017,9,3,13,30,691.0,243.0,2.2,30.0,861.0,394.51,272.46
2017,9,3,13,45,563.5,297.5,2.25,30.0,793.5,344.2,234.72
2017,9,3,14,0,436.0,352.0,2.3,30.0,726.0,301.3,204.85
2017,9,3,14,15,460.5,329.5,2.3,30.0,713.0,256.01,170.02
2017,9,3,14,30,485.0,307.0,2.3,30.0,700.0,208.63,138.43
2017,9,3,14,45,565.0,260.5,2.3,30.0,698.0,149.96,115.45
2017,9,3,15,0,645.0,214.0,2.3,30.0,696.0,128.75,98.9
2017,9,3,15,15,628.0,207.5,2.3,29.5,654.5,128.17,98.92
2017,9,3,15,30,611.0,201.0,2.3,29.0,613.0,127.48,98.83
2017,9,3,15,45,455.0,225.0,2.3,29.0,519.0,138.75,108.23
2017,9,3,16,0,299.0,249.0,2.3,29.0,425.0,155.76,122.29
2017,9,3,16,15,384.5,205.5,2.15,28.5,410.5,135.59,106.55
2017,9,3,16,30,470.0,162.0,2.0,28.0,396.0,108.91,85.28
2017,9,3,16,45,420.5,156.0,1.95,28.0,346.5,105.63,82.93
2017,9,3,17,0,371.0,150.0,1.9,28.0,297.0,104.29,82.13
2017,9,3,17,15,331.0,131.5,1.75,27.5,247.5,92.34,72.53
2017,9,3,17,30,291.0,113.0,1.6,27.0,198.0,80.07,62.44
2017,9,3,17,45,241.0,91.5,1.45,26.5,151.0,65.55,50.15
2017,9,3,18,0,191.0,70.0,1.3,26.0,104.0,50.7,37.25
2017,9,3,18,15,120.5,46.0,1.3,25.5,65.0,33.84,22.35
2017,9,3,18,30,50.0,22.0,1.3,25.0,26.0,16.63,4.42
2017,9,3,18,45,25.0,11.0,1.3,24.5,13.0,8.65,0.0
2017,9,3,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,15,27.5,9.0,1.05,19.5,10.5,29.53,0.0
2017,9,4,6,30,55.0,18.0,1.2,20.0,21.0,87.76,29.47
2017,9,4,6,45,128.5,42.0,1.4,21.0,60.5,202.96,158.35
2017,9,4,7,0,202.0,66.0,1.6,22.0,100.0,302.89,243.48
2017,9,4,7,15,266.0,86.5,1.5,22.5,149.5,388.56,313.26
2017,9,4,7,30,330.0,107.0,1.4,23.0,199.0,496.98,395.93
2017,9,4,7,45,382.5,122.0,1.3,23.5,252.0,568.13,446.96
2017,9,4,8,0,435.0,137.0,1.2,24.0,305.0,639.16,495.4
2017,9,4,8,15,473.5,149.5,1.15,24.5,358.0,692.22,529.26
2017,9,4,8,30,512.0,162.0,1.1,25.0,411.0,743.55,560.65
2017,9,4,8,45,549.0,168.5,1.05,25.5,463.5,783.97,583.64
2017,9,4,9,0,586.0,175.0,1.0,26.0,516.0,821.8,604.41
2017,9,4,9,15,609.0,182.0,1.1,26.5,563.0,853.15,622.73
2017,9,4,9,30,632.0,189.0,1.2,27.0,610.0,871.57,632.66
2017,9,4,9,45,651.0,194.5,1.3,27.5,652.5,880.61,636.75
2017,9,4,10,0,670.0,200.0,1.4,28.0,695.0,885.64,638.46
2017,9,4,10,15,683.5,204.0,1.45,28.0,731.5,879.93,634.07
2017,9,4,10,30,697.0,208.0,1.5,28.0,768.0,870.29,627.08
2017,9,4,10,45,709.0,210.0,1.55,28.5,797.5,853.49,614.3
2017,9,4,11,0,721.0,212.0,1.6,29.0,827.0,832.87,599.07
2017,9,4,11,15,728.0,214.0,1.65,29.0,848.5,804.46,579.78
2017,9,4,11,30,735.0,216.0,1.7,29.0,870.0,772.71,558.04
2017,9,4,11,45,781.0,189.5,1.8,29.5,893.5,736.64,533.27
2017,9,4,12,0,827.0,163.0,1.9,30.0,917.0,702.41,508.74
2017,9,4,12,15,828.5,163.5,1.95,30.0,922.0,655.92,475.05
2017,9,4,12,30,830.0,164.0,2.0,30.0,927.0,607.32,438.96
2017,9,4,12,45,832.0,161.5,2.1,30.0,923.5,554.97,399.32
2017,9,4,13,0,834.0,159.0,2.2,30.0,920.0,501.12,357.16
2017,9,4,13,15,831.0,158.5,2.25,30.0,907.5,445.28,312.07
2017,9,4,13,30,828.0,158.0,2.3,30.0,895.0,388.85,265.38
2017,9,4,13,45,825.5,154.5,2.35,30.0,875.0,330.29,216.56
2017,9,4,14,0,823.0,151.0,2.4,30.0,855.0,271.6,168.36
2017,9,4,14,15,815.0,149.0,2.4,30.0,826.0,212.98,123.9
2017,9,4,14,30,807.0,147.0,2.4,30.0,797.0,155.27,88.77
2017,9,4,14,45,790.5,147.0,2.4,30.0,760.0,103.21,78.28
2017,9,4,15,0,774.0,147.0,2.4,30.0,723.0,104.76,79.76
2017,9,4,15,15,759.5,143.0,2.35,30.0,680.5,103.99,79.33
2017,9,4,15,30,745.0,139.0,2.3,30.0,638.0,94.79,72.09
2017,9,4,15,45,730.0,132.5,2.3,30.0,591.5,92.37,70.36
2017,9,4,16,0,715.0,126.0,2.3,30.0,545.0,89.74,68.45
2017,9,4,16,15,688.5,120.5,2.15,29.5,493.0,87.27,66.81
2017,9,4,16,30,662.0,115.0,2.0,29.0,441.0,84.67,65.07
2017,9,4,16,45,631.0,106.5,1.95,28.5,387.0,79.82,61.43
2017,9,4,17,0,600.0,98.0,1.9,28.0,333.0,74.74,57.54
2017,9,4,17,15,550.0,89.0,1.75,27.0,278.0,68.81,52.94
2017,9,4,17,30,500.0,80.0,1.6,26.0,223.0,62.75,48.07
2017,9,4,17,45,432.5,67.5,1.45,25.5,171.0,53.63,40.25
2017,9,4,18,0,365.0,55.0,1.3,25.0,119.0,41.78,29.85
2017,9,4,18,15,255.5,38.5,1.3,24.5,75.0,29.26,18.58
2017,9,4,18,30,146.0,22.0,1.3,24.0,31.0,16.74,3.21
2017,9,4,18,45,73.0,11.0,1.3,23.5,15.5,8.65,0.0
2017,9,4,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,50.0,10.5,1.1,20.5,13.0,49.06,0.0
2017,9,5,6,30,100.0,21.0,1.3,21.0,26.0,150.08,44.25
2017,9,5,6,45,210.5,38.5,1.5,22.0,68.0,289.49,225.01
2017,9,5,7,0,321.0,56.0,1.7,23.0,110.0,414.43,329.8
2017,9,5,7,15,397.5,68.5,1.7,23.5,161.5,505.1,401.67
2017,9,5,7,30,474.0,81.0,1.7,24.0,213.0,606.05,476.97
2017,9,5,7,45,530.5,89.0,1.75,24.5,268.0,678.05,527.57
2017,9,5,8,0,587.0,97.0,1.8,25.0,323.0,748.73,575.05
2017,9,5,8,15,623.5,104.0,1.65,25.5,377.0,796.47,603.04
2017,9,5,8,30,660.0,111.0,1.5,26.0,431.0,841.63,628.14
2017,9,5,8,45,686.5,116.5,1.4,27.0,483.0,871.89,641.74
2017,9,5,9,0,713.0,122.0,1.3,28.0,535.0,898.82,652.82
2017,9,5,9,15,733.0,126.5,1.15,28.0,583.0,914.42,658.22
2017,9,5,9,30,753.0,131.0,1.0,28.0,631.0,918.95,656.6
2017,9,5,9,45,765.0,136.0,0.85,28.5,673.0,919.97,651.59
2017,9,5,10,0,777.0,141.0,0.7,29.0,715.0,917.01,644.19
2017,9,5,10,15,788.5,144.0,0.75,29.0,751.0,907.52,638.0
2017,9,5,10,30,800.0,147.0,0.8,29.0,787.0,894.06,629.56
2017,9,5,10,45,637.5,241.5,0.85,29.5,763.5,818.33,578.63
2017,9,5,11,0,475.0,336.0,0.9,30.0,740.0,731.13,518.21
2017,9,5,11,15,647.5,247.0,1.05,30.0,813.0,766.92,546.47
2017,9,5,11,30,820.0,158.0,1.2,30.0,886.0,779.61,557.79
2017,9,5,11,45,649.0,268.0,1.35,30.5,849.0,709.49,507.01
2017,9,5,12,0,478.0,378.0,1.5,31.0,812.0,638.19,455.9
2017,9,5,12,15,644.0,275.5,1.55,31.0,863.5,627.29,449.74
2017,9,5,12,30,810.0,173.0,1.6,31.0,915.0,600.35,430.38
2017,9,5,12,45,808.0,173.0,1.7,31.0,910.5,548.52,391.48
2017,9,5,13,0,806.0,173.0,1.8,31.0,906.0,495.54,350.53
2017,9,5,13,15,802.5,172.0,1.85,31.0,893.0,440.41,306.55
2017,9,5,13,30,799.0,171.0,1.9,31.0,880.0,384.84,261.1
2017,9,5,13,45,789.0,171.5,1.95,31.0,858.0,328.16,214.51
2017,9,5,14,0,779.0,172.0,2.0,31.0,836.0,272.21,169.34
2017,9,5,14,15,770.0,170.0,2.0,31.0,807.0,215.88,127.32
2017,9,5,14,30,761.0,168.0,2.0,31.0,778.0,160.66,94.6
2017,9,5,14,45,742.5,168.0,2.0,31.0,741.0,104.41,78.88
2017,9,5,15,0,724.0,168.0,2.0,31.0,704.0,106.25,80.6
2017,9,5,15,15,633.0,190.5,1.9,30.5,639.5,119.02,91.2
2017,9,5,15,30,542.0,213.0,1.8,30.0,575.0,132.84,102.7
2017,9,5,15,45,579.5,182.5,1.75,30.0,543.0,119.28,92.06
2017,9,5,16,0,617.0,152.0,1.7,30.0,511.0,103.82,79.86
2017,9,5,16,15,596.0,145.5,1.65,29.5,465.5,101.63,78.55
2017,9,5,16,30,575.0,139.0,1.6,29.0,420.0,99.3,77.09
2017,9,5,16,45,528.5,131.5,1.6,29.0,365.5,92.84,72.06
2017,9,5,17,0,482.0,124.0,1.6,29.0,311.0,88.06,68.36
2017,9,5,17,15,430.5,111.0,1.5,28.5,257.5,79.57,61.59
2017,9,5,17,30,379.0,98.0,1.4,28.0,204.0,70.87,54.46
2017,9,5,17,45,303.5,81.0,1.3,27.5,153.5,59.03,44.41
2017,9,5,18,0,228.0,64.0,1.2,27.0,103.0,47.01,33.9
2017,9,5,18,15,146.5,41.5,1.2,26.5,62.5,30.86,19.58
2017,9,5,18,30,65.0,19.0,1.2,26.0,22.0,14.49,0.36
2017,9,5,18,45,32.5,9.5,1.25,25.5,11.0,7.47,0.0
2017,9,5,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.0,3.7,18.0,7.0,16.55,0.0
2017,9,6,6,30,29.0,12.0,3.8,18.0,14.0,50.81,7.84
2017,9,6,6,45,84.0,38.5,3.95,18.5,51.0,156.92,122.34
2017,9,6,7,0,139.0,65.0,4.1,19.0,88.0,244.68,199.6
2017,9,6,7,15,192.0,91.0,4.3,19.5,136.0,327.95,270.4
2017,9,6,7,30,245.0,117.0,4.5,20.0,184.0,411.04,338.63
2017,9,6,7,45,140.0,131.0,4.7,20.5,171.0,300.32,246.42
2017,9,6,8,0,35.0,145.0,4.9,21.0,158.0,186.15,149.34
2017,9,6,8,15,48.5,171.5,5.0,21.5,193.0,225.53,180.99
2017,9,6,8,30,62.0,198.0,5.1,22.0,228.0,264.03,211.09
2017,9,6,8,45,66.5,223.0,5.25,22.5,258.5,290.68,230.95
2017,9,6,9,0,71.0,248.0,5.4,23.0,289.0,316.42,249.86
2017,9,6,9,15,306.5,240.0,5.4,23.0,440.0,580.57,458.29
2017,9,6,9,30,542.0,232.0,5.4,23.0,591.0,817.57,634.45
2017,9,6,9,45,570.0,235.5,5.4,23.5,635.0,833.35,641.85
2017,9,6,10,0,598.0,239.0,5.4,24.0,679.0,845.47,647.73
2017,9,6,10,15,613.0,244.5,5.35,24.5,715.5,849.47,647.24
2017,9,6,10,30,628.0,250.0,5.3,25.0,752.0,843.67,640.1
2017,9,6,10,45,647.0,250.0,5.25,25.5,783.5,832.53,629.53
2017,9,6,11,0,666.0,250.0,5.2,26.0,815.0,817.21,616.06
2017,9,6,11,15,674.0,252.5,5.15,26.0,837.0,791.03,596.0
2017,9,6,11,30,682.0,255.0,5.1,26.0,859.0,761.48,573.44
2017,9,6,11,45,738.0,224.0,5.05,26.5,886.0,735.92,553.32
2017,9,6,12,0,794.0,193.0,5.0,27.0,913.0,699.67,525.09
2017,9,6,12,15,796.0,193.0,4.9,27.0,918.0,653.77,489.27
2017,9,6,12,30,798.0,193.0,4.8,27.0,923.0,605.84,451.24
2017,9,6,12,45,806.5,187.0,4.75,27.0,921.5,555.27,410.53
2017,9,6,13,0,815.0,181.0,4.7,27.0,920.0,502.68,367.14
2017,9,6,13,15,812.0,180.0,4.6,27.0,907.5,447.0,320.32
2017,9,6,13,30,809.0,179.0,4.5,27.0,895.0,390.82,272.27
2017,9,6,13,45,812.5,171.5,4.4,27.5,876.0,332.07,221.43
2017,9,6,14,0,816.0,164.0,4.3,28.0,857.0,272.63,171.34
2017,9,6,14,15,808.0,162.0,4.2,28.0,828.0,214.2,126.94
2017,9,6,14,30,800.0,160.0,4.1,28.0,799.0,156.72,92.82
2017,9,6,14,45,799.0,151.5,4.05,28.0,765.0,106.54,81.78
2017,9,6,15,0,798.0,143.0,4.0,28.0,731.0,103.56,79.58
2017,9,6,15,15,783.0,139.5,3.85,27.5,687.5,102.93,79.43
2017,9,6,15,30,768.0,136.0,3.7,27.0,644.0,94.05,72.51
2017,9,6,15,45,759.5,127.0,3.6,27.0,598.0,90.18,69.54
2017,9,6,16,0,751.0,118.0,3.5,27.0,552.0,85.96,66.28
2017,9,6,16,15,724.5,112.5,3.2,26.5,498.5,83.21,64.37
2017,9,6,16,30,698.0,107.0,2.9,26.0,445.0,80.34,62.34
2017,9,6,16,45,674.5,97.5,2.65,25.5,391.0,74.65,57.92
2017,9,6,17,0,651.0,88.0,2.4,25.0,337.0,68.66,53.16
2017,9,6,17,15,600.5,80.0,2.15,24.0,280.5,63.08,48.75
2017,9,6,17,30,550.0,72.0,1.9,23.0,224.0,57.41,44.1
2017,9,6,17,45,486.0,60.0,1.65,22.0,171.0,48.39,36.31
2017,9,6,18,0,422.0,48.0,1.4,21.0,118.0,39.17,28.06
2017,9,6,18,15,299.0,33.0,1.35,20.5,73.0,26.95,16.77
2017,9,6,18,30,176.0,18.0,1.3,20.0,28.0,14.65,0.0
2017,9,6,18,45,88.0,9.0,1.3,19.5,14.0,7.08,0.0
2017,9,6,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,6,15,104.5,9.0,1.55,13.5,14.5,92.31,0.0
2017,9,7,6,30,209.0,18.0,1.8,14.0,29.0,238.92,37.9
2017,9,7,6,45,335.0,31.0,2.1,15.0,74.5,391.46,309.78
2017,9,7,7,0,461.0,44.0,2.4,16.0,120.0,529.5,428.98
2017,9,7,7,15,537.5,53.0,2.3,16.5,175.0,621.83,503.31
2017,9,7,7,30,614.0,62.0,2.2,17.0,230.0,715.6,573.53
2017,9,7,7,45,659.0,69.0,2.1,17.5,287.0,776.22,615.16
2017,9,7,8,0,704.0,76.0,2.0,18.0,344.0,835.41,653.42
2017,9,7,8,15,737.5,81.0,2.2,19.0,400.5,872.05,675.75
2017,9,7,8,30,771.0,86.0,2.4,20.0,457.0,912.76,700.38
2017,9,7,8,45,792.5,91.0,2.6,21.0,510.5,938.05,713.89
2017,9,7,9,0,814.0,96.0,2.8,22.0,564.0,959.65,724.85
2017,9,7,9,15,832.0,99.0,2.85,22.5,613.5,971.41,729.31
2017,9,7,9,30,850.0,102.0,2.9,23.0,663.0,979.13,731.28
2017,9,7,9,45,860.0,106.0,2.95,23.5,706.0,963.45,717.87
2017,9,7,10,0,870.0,110.0,3.0,24.0,749.0,956.48,710.72
2017,9,7,10,15,879.5,112.5,3.0,24.0,786.0,943.42,700.64
2017,9,7,10,30,889.0,115.0,3.0,24.0,823.0,926.37,688.11
2017,9,7,10,45,894.0,118.0,3.0,24.5,852.0,901.87,669.47
2017,9,7,11,0,899.0,121.0,3.0,25.0,881.0,873.66,648.55
2017,9,7,11,15,904.0,122.0,3.0,25.0,903.0,840.06,625.36
2017,9,7,11,30,909.0,123.0,3.0,25.0,925.0,803.09,599.88
2017,9,7,11,45,906.0,127.0,3.0,25.5,936.5,759.61,566.66
2017,9,7,12,0,903.0,131.0,3.0,26.0,948.0,713.62,531.16
2017,9,7,12,15,903.5,131.5,3.0,26.0,952.0,664.96,494.15
2017,9,7,12,30,904.0,132.0,3.0,26.0,956.0,614.17,454.61
2017,9,7,12,45,903.0,131.5,3.0,26.5,951.5,560.07,410.71
2017,9,7,13,0,902.0,131.0,3.0,27.0,947.0,504.52,364.6
2017,9,7,13,15,899.0,130.0,3.0,27.0,933.5,446.65,316.31
2017,9,7,13,30,896.0,129.0,3.0,27.0,920.0,388.0,266.34
2017,9,7,13,45,890.5,128.0,3.05,27.0,897.5,328.11,215.21
2017,9,7,14,0,885.0,127.0,3.1,27.0,875.0,268.15,165.29
2017,9,7,14,15,877.0,125.0,3.05,27.0,845.0,207.42,119.43
2017,9,7,14,30,869.0,123.0,3.0,27.0,815.0,147.39,84.9
2017,9,7,14,45,853.5,123.0,3.0,27.0,776.5,92.25,70.44
2017,9,7,15,0,838.0,123.0,3.0,27.0,738.0,93.17,71.4
2017,9,7,15,15,823.5,120.0,3.0,26.5,694.0,92.34,71.05
2017,9,7,15,30,809.0,117.0,3.0,26.0,650.0,91.43,70.65
2017,9,7,15,45,790.0,113.0,3.0,26.0,600.5,89.66,69.41
2017,9,7,16,0,771.0,109.0,3.0,26.0,551.0,87.78,68.08
2017,9,7,16,15,745.0,104.0,2.85,25.5,497.5,78.36,60.59
2017,9,7,16,30,719.0,99.0,2.7,25.0,444.0,75.57,58.61
2017,9,7,16,45,683.5,92.5,2.55,25.0,388.0,71.48,55.38
2017,9,7,17,0,648.0,86.0,2.4,25.0,332.0,67.27,52.0
2017,9,7,17,15,596.5,78.0,2.15,24.0,275.5,61.63,47.52
2017,9,7,17,30,545.0,70.0,1.9,23.0,219.0,55.91,42.8
2017,9,7,17,45,469.0,59.0,1.65,22.0,165.5,47.52,35.54
2017,9,7,18,0,393.0,48.0,1.4,21.0,112.0,39.04,27.9
2017,9,7,18,15,271.5,32.5,1.4,20.5,68.5,26.48,16.22
2017,9,7,18,30,150.0,17.0,1.4,20.0,25.0,13.79,0.0
2017,9,7,18,45,75.0,8.5,1.4,19.5,12.5,6.69,0.0
2017,9,7,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,6,15,80.5,9.0,1.35,13.5,13.0,72.71,0.0
2017,9,8,6,30,161.0,18.0,1.6,14.0,26.0,196.92,10.43
2017,9,8,6,45,282.5,33.0,1.9,15.0,70.0,347.38,274.82
2017,9,8,7,0,404.0,48.0,2.2,16.0,114.0,482.03,391.75
2017,9,8,7,15,481.5,58.5,2.2,16.5,168.0,576.37,468.52
2017,9,8,7,30,559.0,69.0,2.2,17.0,222.0,672.01,541.51
2017,9,8,7,45,612.5,76.0,2.2,18.0,279.0,740.12,588.95
2017,9,8,8,0,666.0,83.0,2.2,19.0,336.0,806.96,632.93
2017,9,8,8,15,701.0,89.0,2.4,20.0,392.0,852.17,661.37
2017,9,8,8,30,736.0,95.0,2.6,21.0,448.0,894.7,687.25
2017,9,8,8,45,761.0,99.5,2.8,22.0,501.5,915.64,697.77
2017,9,8,9,0,786.0,104.0,3.0,23.0,555.0,940.03,710.68
2017,9,8,9,15,804.5,107.5,2.95,23.0,604.0,952.88,716.53
2017,9,8,9,30,823.0,111.0,2.9,23.0,653.0,961.72,719.89
2017,9,8,9,45,837.0,114.0,2.85,23.5,696.5,961.45,715.97
2017,9,8,10,0,851.0,117.0,2.8,24.0,740.0,957.03,709.59
2017,9,8,10,15,861.0,119.5,2.75,24.5,777.0,931.7,689.59
2017,9,8,10,30,871.0,122.0,2.7,25.0,814.0,915.23,675.92
2017,9,8,10,45,879.0,123.0,2.65,25.5,843.5,891.66,657.66
2017,9,8,11,0,887.0,124.0,2.6,26.0,873.0,864.35,637.17
2017,9,8,11,15,892.0,125.5,2.55,26.0,894.5,831.44,614.33
2017,9,8,11,30,897.0,127.0,2.5,26.0,916.0,795.16,589.04
2017,9,8,11,45,904.5,124.5,2.45,26.5,930.0,754.22,557.78
2017,9,8,12,0,912.0,122.0,2.4,27.0,944.0,710.24,523.95
2017,9,8,12,15,912.5,122.5,2.35,27.0,948.5,661.34,486.95
2017,9,8,12,30,913.0,123.0,2.3,27.0,953.0,610.29,447.46
2017,9,8,12,45,911.5,123.0,2.3,27.0,948.0,555.97,404.68
2017,9,8,13,0,910.0,123.0,2.3,27.0,943.0,500.2,359.5
2017,9,8,13,15,907.0,122.5,2.25,27.0,929.5,442.3,311.31
2017,9,8,13,30,904.0,122.0,2.2,27.0,916.0,383.58,261.46
2017,9,8,13,45,897.5,121.5,2.2,27.0,894.0,323.32,210.33
2017,9,8,14,0,891.0,121.0,2.2,27.0,872.0,263.09,160.59
2017,9,8,14,15,883.5,119.5,2.15,27.0,842.0,202.4,115.32
2017,9,8,14,30,876.0,118.0,2.1,27.0,812.0,142.32,81.79
2017,9,8,14,45,865.0,116.0,2.1,27.0,774.5,98.95,75.86
2017,9,8,15,0,854.0,114.0,2.1,27.0,737.0,88.55,67.59
2017,9,8,15,15,840.0,111.5,2.05,26.5,693.0,87.81,67.31
2017,9,8,15,30,826.0,109.0,2.0,26.0,649.0,86.99,66.97
2017,9,8,15,45,806.5,105.5,2.0,26.0,600.0,85.31,65.79
2017,9,8,16,0,787.0,102.0,2.0,26.0,551.0,83.53,64.54
2017,9,8,16,15,761.5,97.5,1.9,25.5,497.5,80.83,62.65
2017,9,8,16,30,736.0,93.0,1.8,25.0,444.0,72.04,55.63
2017,9,8,16,45,700.0,87.5,1.75,25.0,387.5,68.44,52.81
2017,9,8,17,0,664.0,82.0,1.7,25.0,331.0,64.76,49.87
2017,9,8,17,15,612.5,75.0,1.55,24.0,274.5,59.72,45.88
2017,9,8,17,30,561.0,68.0,1.4,23.0,218.0,54.64,41.7
2017,9,8,17,45,482.0,57.5,1.3,22.5,164.0,46.53,34.58
2017,9,8,18,0,403.0,47.0,1.2,22.0,110.0,38.37,27.15
2017,9,8,18,15,201.5,35.0,1.2,21.5,66.5,26.45,15.92
2017,9,8,18,30,0.0,23.0,1.2,21.0,23.0,16.68,0.0
2017,9,8,18,45,0.0,11.5,1.3,21.0,11.5,9.05,0.0
2017,9,8,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,6,15,43.5,8.0,1.65,15.5,10.0,41.74,0.0
2017,9,9,6,30,87.0,16.0,1.9,16.0,20.0,125.0,0.0
2017,9,9,6,45,190.0,36.0,2.2,16.5,61.5,268.42,211.1
2017,9,9,7,0,293.0,56.0,2.5,17.0,103.0,389.54,318.68
2017,9,9,7,15,367.5,71.5,2.4,17.5,155.0,481.5,394.68
2017,9,9,7,30,442.0,87.0,2.3,18.0,207.0,575.9,468.15
2017,9,9,7,45,503.5,96.5,2.25,19.0,263.0,650.39,521.74
2017,9,9,8,0,565.0,106.0,2.2,20.0,319.0,734.83,579.66
2017,9,9,8,15,603.0,114.0,2.3,20.5,374.0,785.0,612.62
2017,9,9,8,30,641.0,122.0,2.4,21.0,429.0,832.44,643.01
2017,9,9,8,45,672.0,127.5,2.55,22.0,482.0,866.86,662.87
2017,9,9,9,0,703.0,133.0,2.7,23.0,535.0,897.8,680.12
2017,9,9,9,15,724.0,138.0,2.7,23.5,583.5,914.48,687.7
2017,9,9,9,30,745.0,143.0,2.7,24.0,632.0,927.29,692.85
2017,9,9,9,45,767.0,144.0,2.75,24.5,676.0,932.45,693.46
2017,9,9,10,0,789.0,145.0,2.8,25.0,720.0,926.39,686.82
2017,9,9,10,15,800.5,147.5,2.8,25.0,756.5,915.63,678.3
2017,9,9,10,30,812.0,150.0,2.8,25.0,793.0,900.84,667.32
2017,9,9,10,45,827.0,148.5,2.85,25.5,824.0,881.2,652.35
2017,9,9,11,0,842.0,147.0,2.9,26.0,855.0,857.47,634.81
2017,9,9,11,15,847.5,148.0,2.95,26.0,876.5,824.47,612.34
2017,9,9,11,30,853.0,149.0,3.0,26.0,898.0,788.09,586.21
2017,9,9,11,45,862.5,146.0,3.05,26.5,912.5,739.15,550.04
2017,9,9,12,0,872.0,143.0,3.1,27.0,927.0,697.42,517.95
2017,9,9,12,15,873.0,143.5,3.1,27.0,931.0,650.08,481.84
2017,9,9,12,30,874.0,144.0,3.1,27.0,935.0,600.65,443.28
2017,9,9,12,45,876.0,141.5,3.15,27.5,931.5,547.91,400.54
2017,9,9,13,0,878.0,139.0,3.2,28.0,928.0,493.56,355.44
2017,9,9,13,15,874.5,138.0,3.25,28.0,914.5,436.57,307.95
2017,9,9,13,30,871.0,137.0,3.3,28.0,901.0,378.92,258.93
2017,9,9,13,45,867.0,135.0,3.35,28.0,879.0,320.1,208.82
2017,9,9,14,0,863.0,133.0,3.4,28.0,857.0,261.11,160.07
2017,9,9,14,15,855.0,131.0,3.4,28.0,827.5,201.57,116.0
2017,9,9,14,30,847.0,129.0,3.4,28.0,798.0,133.94,77.07
2017,9,9,14,45,831.5,128.5,3.45,28.0,759.5,94.99,72.44
2017,9,9,15,0,816.0,128.0,3.5,28.0,721.0,95.75,73.27
2017,9,9,15,15,801.0,125.0,3.5,28.0,677.5,95.03,72.86
2017,9,9,15,30,786.0,122.0,3.5,28.0,634.0,94.24,72.42
2017,9,9,15,45,765.5,118.0,3.5,28.0,584.5,92.57,71.28
2017,9,9,16,0,745.0,114.0,3.5,28.0,535.0,83.69,64.19
2017,9,9,16,15,717.5,109.0,3.3,27.5,482.0,81.14,62.45
2017,9,9,16,30,690.0,104.0,3.1,27.0,429.0,78.49,60.6
2017,9,9,16,45,650.0,97.5,2.95,26.5,373.0,74.49,57.6
2017,9,9,17,0,610.0,91.0,2.8,26.0,317.0,70.41,54.47
2017,9,9,17,15,556.0,82.0,2.5,25.0,261.5,64.21,49.53
2017,9,9,17,30,502.0,73.0,2.2,24.0,206.0,57.9,44.3
2017,9,9,17,45,419.5,61.0,1.95,23.0,153.0,48.84,36.45
2017,9,9,18,0,337.0,49.0,1.7,22.0,100.0,37.3,26.16
2017,9,9,18,15,219.0,31.5,1.7,21.5,59.0,24.0,13.69
2017,9,9,18,30,101.0,14.0,1.7,21.0,18.0,10.7,0.0
2017,9,9,18,45,50.5,7.0,1.7,20.5,9.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,6,15,36.5,7.5,2.45,15.5,9.0,5.9,0.0
2017,9,10,6,30,73.0,15.0,2.7,16.0,18.0,110.16,0.0
2017,9,10,6,45,168.5,35.5,3.0,16.5,58.0,249.04,195.26
2017,9,10,7,0,264.0,56.0,3.3,17.0,98.0,363.37,298.31
2017,9,10,7,15,337.5,72.5,3.25,17.5,149.0,454.97,375.57
2017,9,10,7,30,411.0,89.0,3.2,18.0,200.0,548.95,450.34
2017,9,10,7,45,468.0,100.5,3.15,19.0,254.5,621.1,503.59
2017,9,10,8,0,525.0,112.0,3.1,20.0,309.0,693.18,554.1
2017,9,10,8,15,563.5,121.0,3.2,21.0,363.0,752.68,593.83
2017,9,10,8,30,602.0,130.0,3.3,22.0,417.0,801.57,624.71
2017,9,10,8,45,635.0,136.0,3.4,23.0,469.5,838.57,646.44
2017,9,10,9,0,668.0,142.0,3.5,24.0,522.0,872.11,665.41
2017,9,10,9,15,689.5,147.5,3.5,24.0,570.0,889.95,675.39
2017,9,10,9,30,711.0,153.0,3.5,24.0,618.0,903.96,682.93
2017,9,10,9,45,730.0,156.0,3.55,24.5,661.0,908.77,683.31
2017,9,10,10,0,749.0,159.0,3.6,25.0,704.0,909.53,681.17
2017,9,10,10,15,761.5,162.5,3.6,25.5,740.5,900.66,672.44
2017,9,10,10,30,774.0,166.0,3.6,26.0,777.0,880.36,656.24
2017,9,10,10,45,784.0,167.5,3.6,26.5,806.5,860.05,640.31
2017,9,10,11,0,794.0,169.0,3.6,27.0,836.0,835.93,621.97
2017,9,10,11,15,800.0,171.0,3.6,27.0,857.0,805.36,599.7
2017,9,10,11,30,806.0,173.0,3.6,27.0,878.0,771.44,574.62
2017,9,10,11,45,812.0,172.5,3.65,27.5,891.5,732.26,544.66
2017,9,10,12,0,818.0,172.0,3.7,28.0,905.0,690.2,512.16
2017,9,10,12,15,819.5,172.0,3.7,28.0,909.5,643.09,476.25
2017,9,10,12,30,821.0,172.0,3.7,28.0,914.0,593.95,437.95
2017,9,10,12,45,823.0,170.0,3.75,28.0,910.5,541.83,396.54
2017,9,10,13,0,825.0,168.0,3.8,28.0,907.0,488.2,352.76
2017,9,10,13,15,822.0,167.0,3.8,28.0,894.0,432.01,305.88
2017,9,10,13,30,819.0,166.0,3.8,28.0,881.0,375.29,257.7
2017,9,10,13,45,817.5,162.0,3.8,28.5,860.5,316.75,207.57
2017,9,10,14,0,816.0,158.0,3.8,29.0,840.0,258.01,159.0
2017,9,10,14,15,807.5,156.0,3.85,29.0,810.5,199.49,116.22
2017,9,10,14,30,799.0,154.0,3.9,29.0,781.0,142.0,85.38
2017,9,10,14,45,786.5,151.0,3.95,29.0,744.0,106.79,81.73
2017,9,10,15,0,774.0,148.0,4.0,29.0,707.0,106.69,81.87
2017,9,10,15,15,758.0,144.0,3.95,28.5,664.0,97.24,74.54
2017,9,10,15,30,742.0,140.0,3.9,28.0,621.0,96.35,74.18
2017,9,10,15,45,723.5,134.0,3.9,28.0,572.5,94.08,72.55
2017,9,10,16,0,705.0,128.0,3.9,28.0,524.0,91.64,70.8
2017,9,10,16,15,676.0,122.0,3.65,27.5,471.0,88.81,68.85
2017,9,10,16,30,647.0,116.0,3.4,27.0,418.0,85.86,66.79
2017,9,10,16,45,611.0,107.0,3.2,26.5,363.5,80.57,62.73
2017,9,10,17,0,575.0,98.0,3.0,26.0,309.0,75.06,58.42
2017,9,10,17,15,519.0,88.0,2.7,25.0,253.5,68.34,53.05
2017,9,10,17,30,463.0,78.0,2.4,24.0,198.0,58.61,44.89
2017,9,10,17,45,385.5,64.0,2.15,23.5,146.5,48.25,35.83
2017,9,10,18,0,308.0,50.0,1.9,23.0,95.0,37.79,26.39
2017,9,10,18,15,191.0,31.5,1.9,22.5,55.5,23.87,13.22
2017,9,10,18,30,74.0,13.0,1.9,22.0,16.0,10.23,0.0
2017,9,10,18,45,37.0,6.5,1.9,21.5,8.0,0.0,0.0
