Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,6,15,49.0,8.0,1.65,15.5,10.0,6.29,0.0
2017,9,11,6,30,98.0,16.0,2.0,16.0,20.0,133.35,0.0
2017,9,11,6,45,210.0,34.0,2.4,17.0,61.0,282.87,220.56
2017,9,11,7,0,322.0,52.0,2.8,18.0,102.0,409.33,332.99
2017,9,11,7,15,401.0,65.0,2.85,19.0,154.0,502.37,409.45
2017,9,11,7,30,480.0,78.0,2.9,20.0,206.0,605.48,489.05
2017,9,11,7,45,531.5,88.0,3.0,21.0,261.0,674.43,538.89
2017,9,11,8,0,583.0,98.0,3.1,22.0,316.0,741.98,585.35
2017,9,11,8,15,621.5,105.5,3.2,22.5,371.0,791.76,618.31
2017,9,11,8,30,660.0,113.0,3.3,23.0,426.0,838.87,648.57
2017,9,11,8,45,685.0,120.0,3.45,23.5,478.0,868.82,666.49
2017,9,11,9,0,710.0,127.0,3.6,24.0,530.0,895.34,681.96
2017,9,11,9,15,731.0,132.0,3.65,24.5,578.5,911.79,689.89
2017,9,11,9,30,752.0,137.0,3.7,25.0,627.0,924.38,695.32
2017,9,11,9,45,766.0,141.5,3.8,25.5,669.5,925.58,693.46
2017,9,11,10,0,780.0,146.0,3.9,26.0,712.0,915.61,684.28
2017,9,11,10,15,791.5,149.0,3.9,26.0,748.5,905.33,675.99
2017,9,11,10,30,803.0,152.0,3.9,26.0,785.0,891.02,665.14
2017,9,11,10,45,577.5,268.0,3.9,26.5,732.0,776.39,580.41
2017,9,11,11,0,352.0,384.0,3.9,27.0,679.0,651.2,485.92
2017,9,11,11,15,593.0,271.5,3.85,27.0,782.5,733.83,548.18
2017,9,11,11,30,834.0,159.0,3.8,27.0,886.0,778.1,580.97
2017,9,11,11,45,829.5,164.5,3.8,27.5,897.0,735.63,547.71
2017,9,11,12,0,825.0,170.0,3.8,28.0,908.0,690.81,512.87
2017,9,11,12,15,481.0,313.0,3.75,28.0,743.5,546.41,405.11
2017,9,11,12,30,137.0,456.0,3.7,28.0,579.0,419.91,310.63
2017,9,11,12,45,262.5,425.5,3.65,28.5,660.0,440.95,324.56
2017,9,11,13,0,388.0,395.0,3.6,29.0,741.0,448.97,326.53
2017,9,11,13,15,606.5,279.5,3.55,29.0,811.0,418.18,297.7
2017,9,11,13,30,825.0,164.0,3.5,29.0,881.0,373.21,254.43
2017,9,11,13,45,820.5,161.5,3.5,29.0,859.5,314.46,204.9
2017,9,11,14,0,816.0,159.0,3.5,29.0,838.0,255.82,157.15
2017,9,11,14,15,807.0,156.5,3.45,29.0,808.0,196.91,114.53
2017,9,11,14,30,798.0,154.0,3.4,29.0,778.0,139.11,84.36
2017,9,11,14,45,765.5,161.0,3.4,29.0,736.5,103.0,78.66
2017,9,11,15,0,733.0,168.0,3.4,29.0,695.0,108.09,83.0
2017,9,11,15,15,715.5,163.5,3.35,28.5,651.5,107.43,82.84
2017,9,11,15,30,698.0,159.0,3.3,28.0,608.0,106.69,82.64
2017,9,11,15,45,682.5,150.0,3.25,28.0,560.5,103.1,79.96
2017,9,11,16,0,667.0,141.0,3.2,28.0,513.0,99.23,77.05
2017,9,11,16,15,637.0,134.0,3.0,27.5,460.5,96.09,74.89
2017,9,11,16,30,607.0,127.0,2.8,27.0,408.0,92.82,72.59
2017,9,11,16,45,573.0,116.0,2.6,27.0,354.5,86.46,67.54
2017,9,11,17,0,539.0,105.0,2.4,27.0,301.0,79.81,62.17
2017,9,11,17,15,483.0,93.5,2.1,26.0,246.0,69.08,53.44
2017,9,11,17,30,427.0,82.0,1.8,25.0,191.0,60.89,46.63
2017,9,11,17,45,352.5,66.0,1.5,24.0,140.5,49.33,36.63
2017,9,11,18,0,278.0,50.0,1.2,23.0,90.0,37.59,26.16
2017,9,11,18,15,168.0,30.5,1.2,22.5,51.5,23.04,12.21
2017,9,11,18,30,58.0,11.0,1.2,22.0,13.0,8.65,0.0
2017,9,11,18,45,29.0,5.5,1.2,21.5,6.5,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,12,6,15,60.0,8.0,1.55,15.5,10.5,0.0,0.0
2017,9,12,6,30,120.0,16.0,1.8,16.0,21.0,151.43,0.0
2017,9,12,6,45,250.0,32.0,2.05,17.0,64.0,317.0,245.54
2017,9,12,7,0,380.0,48.0,2.3,18.0,107.0,458.54,369.97
2017,9,12,7,15,461.5,59.5,2.35,19.0,161.0,557.05,449.64
2017,9,12,7,30,543.0,71.0,2.4,20.0,215.0,656.97,525.28
2017,9,12,7,45,597.5,79.5,2.5,21.0,272.5,727.49,575.19
2017,9,12,8,0,652.0,88.0,2.6,22.0,330.0,796.67,621.64
2017,9,12,8,15,689.0,94.0,2.6,23.0,386.5,843.35,649.59
2017,9,12,8,30,726.0,100.0,2.6,24.0,443.0,887.26,674.71
2017,9,12,8,45,750.5,105.5,2.6,25.0,496.0,914.88,688.05
2017,9,12,9,0,775.0,111.0,2.6,26.0,549.0,931.96,694.21
2017,9,12,9,15,794.5,115.0,2.6,26.0,598.5,945.96,701.16
2017,9,12,9,30,814.0,119.0,2.6,26.0,648.0,955.86,705.56
2017,9,12,9,45,824.5,123.5,2.65,26.5,690.5,953.43,701.08
2017,9,12,10,0,835.0,128.0,2.7,27.0,733.0,946.89,694.24
2017,9,12,10,15,845.5,130.5,2.7,27.5,769.0,934.11,683.14
2017,9,12,10,30,856.0,133.0,2.7,28.0,805.0,917.25,669.63
2017,9,12,10,45,859.5,137.0,2.7,28.5,833.0,891.79,650.7
2017,9,12,11,0,863.0,141.0,2.7,29.0,861.0,862.64,629.57
2017,9,12,11,15,867.5,142.5,2.7,29.0,882.0,828.4,606.4
2017,9,12,11,30,872.0,144.0,2.7,29.0,903.0,781.21,573.35
2017,9,12,11,45,873.0,145.5,2.7,29.5,914.5,739.09,541.69
2017,9,12,12,0,874.0,147.0,2.7,30.0,926.0,694.39,507.67
2017,9,12,12,15,874.5,147.0,2.65,30.0,929.5,645.96,471.15
2017,9,12,12,30,875.0,147.0,2.6,30.0,933.0,595.53,432.27
2017,9,12,12,45,873.5,146.5,2.6,30.5,927.5,542.02,389.48
2017,9,12,13,0,872.0,146.0,2.6,31.0,922.0,487.19,344.62
2017,9,12,13,15,868.5,145.5,2.55,31.0,908.0,430.51,297.91
2017,9,12,13,30,865.0,145.0,2.5,31.0,894.0,370.73,248.1
2017,9,12,13,45,859.0,143.5,2.45,31.0,871.5,310.12,197.7
2017,9,12,14,0,853.0,142.0,2.4,31.0,849.0,249.69,149.26
2017,9,12,14,15,844.5,140.0,2.3,31.0,818.5,189.06,106.31
2017,9,12,14,30,836.0,138.0,2.2,31.0,788.0,129.39,76.6
2017,9,12,14,45,815.5,139.5,2.15,31.0,748.0,101.42,76.67
2017,9,12,15,0,795.0,141.0,2.1,31.0,708.0,103.5,78.55
2017,9,12,15,15,778.5,137.0,2.0,31.0,664.0,102.39,77.85
2017,9,12,15,30,762.0,133.0,1.9,31.0,620.0,93.12,70.57
2017,9,12,15,45,736.0,129.5,1.85,31.0,569.5,91.97,69.88
2017,9,12,16,0,710.0,126.0,1.8,31.0,519.0,90.8,69.17
2017,9,12,16,15,680.5,119.5,1.65,30.5,465.5,87.55,66.91
2017,9,12,16,30,651.0,113.0,1.5,30.0,412.0,84.17,64.52
2017,9,12,16,45,595.5,108.0,1.35,29.5,354.0,81.28,62.5
2017,9,12,17,0,540.0,103.0,1.2,29.0,296.0,78.5,60.5
2017,9,12,17,15,482.5,91.5,1.15,28.0,241.0,67.78,51.86
2017,9,12,17,30,425.0,80.0,1.1,27.0,186.0,59.53,45.05
2017,9,12,17,45,326.0,64.5,1.05,26.0,133.5,48.07,35.21
2017,9,12,18,0,227.0,49.0,1.0,25.0,81.0,36.57,24.99
2017,9,12,18,15,113.5,29.0,1.05,24.5,45.0,21.84,10.68
2017,9,12,18,30,0.0,9.0,1.1,24.0,9.0,7.08,0.0
2017,9,12,18,45,0.0,4.5,1.15,23.5,4.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,5.5,1.4,17.5,5.5,0.0,0.0
2017,9,13,6,30,0.0,11.0,1.6,18.0,11.0,8.37,0.0
2017,9,13,6,45,64.5,34.0,1.85,18.5,44.0,116.82,87.37
2017,9,13,7,0,129.0,57.0,2.1,19.0,77.0,223.5,180.71
2017,9,13,7,15,176.0,81.0,2.05,19.5,120.0,297.89,243.76
2017,9,13,7,30,223.0,105.0,2.0,20.0,163.0,372.06,304.07
2017,9,13,7,45,261.5,126.0,2.0,21.0,210.5,433.24,350.96
2017,9,13,8,0,300.0,147.0,2.0,22.0,258.0,494.16,395.52
2017,9,13,8,15,341.0,159.0,2.1,22.5,304.5,544.53,431.97
2017,9,13,8,30,382.0,171.0,2.2,23.0,351.0,619.12,484.53
2017,9,13,8,45,367.0,198.0,2.3,24.0,387.5,606.22,471.03
2017,9,13,9,0,352.0,225.0,2.4,25.0,424.0,615.06,473.43
2017,9,13,9,15,374.5,242.0,2.35,26.0,470.0,646.54,492.2
2017,9,13,9,30,397.0,259.0,2.3,27.0,516.0,675.42,508.54
2017,9,13,9,45,391.0,283.0,2.25,28.0,550.5,681.68,508.24
2017,9,13,10,0,385.0,307.0,2.2,29.0,585.0,685.28,506.37
2017,9,13,10,15,402.5,314.5,2.1,29.5,618.0,690.97,507.55
2017,9,13,10,30,420.0,322.0,2.0,30.0,651.0,711.09,518.03
2017,9,13,10,45,421.5,334.0,1.9,30.5,674.5,699.98,507.36
2017,9,13,11,0,423.0,346.0,1.8,31.0,698.0,686.2,495.23
2017,9,13,11,15,382.0,377.0,1.75,31.0,701.5,641.83,463.26
2017,9,13,11,30,341.0,408.0,1.7,31.0,705.0,610.9,440.31
2017,9,13,11,45,302.5,423.5,1.65,31.5,689.5,569.46,409.58
2017,9,13,12,0,264.0,439.0,1.6,32.0,674.0,529.52,379.99
2017,9,13,12,15,373.0,404.5,1.55,32.0,737.5,542.64,388.68
2017,9,13,12,30,482.0,370.0,1.5,32.0,801.0,546.6,389.44
2017,9,13,12,45,561.0,324.5,1.5,32.5,823.5,515.58,364.66
2017,9,13,13,0,640.0,279.0,1.5,33.0,846.0,473.91,331.21
2017,9,13,13,15,635.0,277.0,1.55,33.0,832.5,423.14,291.68
2017,9,13,13,30,630.0,275.0,1.6,33.0,819.0,372.59,251.57
2017,9,13,13,45,627.5,268.5,1.65,33.0,798.5,320.38,210.12
2017,9,13,14,0,625.0,262.0,1.7,33.0,778.0,268.62,170.24
2017,9,13,14,15,553.5,277.0,1.75,33.0,721.5,222.67,141.34
2017,9,13,14,30,482.0,292.0,1.8,33.0,665.0,182.15,123.46
2017,9,13,14,45,473.0,279.0,1.9,33.0,630.5,159.3,121.54
2017,9,13,15,0,464.0,266.0,2.0,33.0,596.0,155.34,118.78
2017,9,13,15,15,358.5,275.5,2.05,32.5,521.0,168.41,129.64
2017,9,13,15,30,253.0,285.0,2.1,32.0,446.0,171.39,132.62
2017,9,13,15,45,220.5,264.5,2.2,32.0,396.5,168.66,130.9
2017,9,13,16,0,188.0,244.0,2.3,32.0,347.0,156.98,122.08
2017,9,13,16,15,334.5,193.5,2.25,31.0,354.5,128.25,99.86
2017,9,13,16,30,481.0,143.0,2.2,30.0,362.0,98.7,76.5
2017,9,13,16,45,435.0,137.5,2.2,29.5,316.0,95.44,74.29
2017,9,13,17,0,389.0,132.0,2.2,29.0,270.0,92.16,71.94
2017,9,13,17,15,336.5,114.0,2.05,28.0,217.5,81.4,63.32
2017,9,13,17,30,284.0,96.0,1.9,27.0,165.0,68.94,52.97
2017,9,13,17,45,229.5,73.0,1.8,26.0,119.0,53.11,39.4
2017,9,13,18,0,175.0,50.0,1.7,25.0,73.0,36.94,25.2
2017,9,13,18,15,98.0,28.0,1.7,24.5,39.5,21.03,9.47
2017,9,13,18,30,21.0,6.0,1.7,24.0,6.0,4.72,0.0
2017,9,13,18,45,10.5,3.0,1.7,23.5,3.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.0,2.25,20.5,6.5,0.0,0.0
2017,9,14,6,30,28.0,12.0,2.6,21.0,13.0,33.01,0.0
2017,9,14,6,45,114.5,35.5,3.0,21.5,51.0,183.49,137.42
2017,9,14,7,0,201.0,59.0,3.4,22.0,89.0,293.37,235.99
2017,9,14,7,15,276.0,77.5,3.55,22.5,138.5,404.86,328.49
2017,9,14,7,30,351.0,96.0,3.7,23.0,188.0,500.58,405.37
2017,9,14,7,45,424.5,105.5,3.85,23.5,243.0,584.16,469.36
2017,9,14,8,0,498.0,115.0,4.0,24.0,298.0,668.39,530.88
2017,9,14,8,15,539.0,124.5,4.0,24.5,351.5,720.08,565.86
2017,9,14,8,30,580.0,134.0,4.0,25.0,405.0,780.05,605.85
2017,9,14,8,45,619.0,137.5,4.0,26.0,458.0,819.97,629.28
2017,9,14,9,0,658.0,141.0,4.0,27.0,511.0,856.25,649.73
2017,9,14,9,15,680.5,146.5,4.05,27.5,558.0,874.7,659.13
2017,9,14,9,30,703.0,152.0,4.1,28.0,605.0,889.32,666.04
2017,9,14,9,45,723.0,154.5,4.15,28.5,648.0,894.21,666.45
2017,9,14,10,0,743.0,157.0,4.2,29.0,691.0,895.04,664.35
2017,9,14,10,15,755.0,160.0,4.2,29.5,726.5,884.92,654.83
2017,9,14,10,30,767.0,163.0,4.2,30.0,762.0,863.82,638.17
2017,9,14,10,45,776.0,165.5,4.25,30.5,790.5,843.45,622.48
2017,9,14,11,0,785.0,168.0,4.3,31.0,819.0,819.34,604.35
2017,9,14,11,15,790.5,169.5,4.3,31.5,839.0,787.97,580.15
2017,9,14,11,30,796.0,171.0,4.3,32.0,859.0,753.36,553.56
2017,9,14,11,45,802.5,170.0,4.3,32.5,872.0,714.31,523.66
2017,9,14,12,0,809.0,169.0,4.3,33.0,885.0,672.38,491.3
2017,9,14,12,15,809.5,169.0,4.25,33.0,888.0,624.97,455.29
2017,9,14,12,30,810.0,169.0,4.2,33.0,891.0,575.66,417.07
2017,9,14,12,45,808.0,169.0,4.2,33.0,885.5,523.48,375.88
2017,9,14,13,0,806.0,169.0,4.2,33.0,880.0,470.15,332.74
2017,9,14,13,15,801.5,168.0,4.2,33.0,866.0,414.34,286.78
2017,9,14,13,30,797.0,167.0,4.2,33.0,852.0,358.21,239.88
2017,9,14,13,45,789.5,165.5,4.2,33.5,829.5,300.92,192.01
2017,9,14,14,0,782.0,164.0,4.2,34.0,807.0,244.13,146.76
2017,9,14,14,15,772.5,161.5,4.15,33.5,777.5,187.22,107.78
2017,9,14,14,30,763.0,159.0,4.1,33.0,748.0,131.52,81.96
2017,9,14,14,45,744.5,159.0,4.1,33.0,709.5,102.02,76.66
2017,9,14,15,0,726.0,159.0,4.1,33.0,671.0,103.6,78.13
2017,9,14,15,15,708.5,154.5,4.05,32.5,628.5,102.71,77.78
2017,9,14,15,30,691.0,150.0,4.0,32.0,586.0,101.74,77.39
2017,9,14,15,45,667.5,144.0,4.0,32.0,538.0,99.61,75.91
2017,9,14,16,0,644.0,138.0,4.0,32.0,490.0,97.35,74.34
2017,9,14,16,15,613.0,131.0,3.85,31.5,438.0,94.13,72.15
2017,9,14,16,30,582.0,124.0,3.7,31.0,386.0,90.79,69.83
2017,9,14,16,45,539.5,114.5,3.55,31.0,332.5,82.91,63.56
2017,9,14,17,0,497.0,105.0,3.4,31.0,279.0,76.57,58.49
2017,9,14,17,15,438.5,93.0,3.1,30.0,225.5,68.23,51.84
2017,9,14,17,30,380.0,81.0,2.8,29.0,172.0,59.75,44.82
2017,9,14,17,45,297.5,64.0,2.55,28.0,123.5,47.5,34.32
2017,9,14,18,0,215.0,47.0,2.3,27.0,75.0,35.08,23.34
2017,9,14,18,15,107.5,23.5,2.45,26.5,37.5,17.74,6.3
2017,9,14,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,15,6,15,11.5,5.5,2.4,21.0,6.0,0.0,0.0
2017,9,15,6,30,23.0,11.0,2.6,21.0,12.0,28.0,0.0
2017,9,15,6,45,102.0,35.0,2.8,21.5,49.0,172.26,127.65
2017,9,15,7,0,181.0,59.0,3.0,22.0,86.0,275.94,221.31
2017,9,15,7,15,255.0,79.0,3.1,22.5,135.0,368.2,299.1
2017,9,15,7,30,329.0,99.0,3.2,23.0,184.0,483.47,390.83
2017,9,15,7,45,395.0,111.5,3.35,23.5,238.0,563.24,452.2
2017,9,15,8,0,461.0,124.0,3.5,24.0,292.0,643.35,510.89
2017,9,15,8,15,368.5,156.0,3.45,24.5,304.5,566.97,449.42
2017,9,15,8,30,276.0,188.0,3.4,25.0,317.0,510.59,402.2
2017,9,15,8,45,452.0,170.0,3.4,25.5,410.0,680.78,529.13
2017,9,15,9,0,628.0,152.0,3.4,26.0,503.0,837.36,637.29
2017,9,15,9,15,651.0,158.0,3.35,26.5,550.5,856.99,646.12
2017,9,15,9,30,674.0,164.0,3.3,27.0,598.0,872.77,653.31
2017,9,15,9,45,702.0,163.5,3.3,27.5,642.0,882.35,656.69
2017,9,15,10,0,730.0,163.0,3.3,28.0,686.0,887.61,657.33
2017,9,15,10,15,743.0,166.0,3.25,28.5,721.5,878.47,648.22
2017,9,15,10,30,756.0,169.0,3.2,29.0,757.0,865.39,636.79
2017,9,15,10,45,770.0,168.5,3.2,29.5,786.5,839.03,617.0
2017,9,15,11,0,784.0,168.0,3.2,30.0,816.0,816.37,599.82
2017,9,15,11,15,790.0,169.5,3.2,30.0,836.5,785.34,577.26
2017,9,15,11,30,796.0,171.0,3.2,30.0,857.0,751.04,552.2
2017,9,15,11,45,813.0,163.5,3.2,30.5,872.5,713.78,523.85
2017,9,15,12,0,830.0,156.0,3.2,31.0,888.0,672.91,492.48
2017,9,15,12,15,830.5,156.0,3.15,31.0,891.0,624.77,455.95
2017,9,15,12,30,831.0,156.0,3.1,31.0,894.0,574.66,417.14
2017,9,15,12,45,829.5,155.5,3.1,31.5,888.5,521.51,374.45
2017,9,15,13,0,828.0,155.0,3.1,32.0,883.0,467.13,329.83
2017,9,15,13,15,824.0,154.0,3.05,32.0,869.0,410.5,283.19
2017,9,15,13,30,820.0,153.0,3.0,32.0,855.0,353.43,235.48
2017,9,15,13,45,813.5,151.5,2.95,32.5,832.5,295.21,186.85
2017,9,15,14,0,807.0,150.0,2.9,33.0,810.0,237.32,140.86
2017,9,15,14,15,798.0,147.5,2.85,33.0,780.0,179.08,101.19
2017,9,15,14,30,789.0,145.0,2.8,33.0,750.0,121.94,75.63
2017,9,15,14,45,776.5,142.0,2.8,33.0,713.0,102.31,76.85
2017,9,15,15,0,764.0,139.0,2.8,33.0,676.0,101.97,76.78
2017,9,15,15,15,747.0,135.0,2.8,32.5,632.5,92.72,69.72
2017,9,15,15,30,730.0,131.0,2.8,32.0,589.0,91.56,69.15
2017,9,15,15,45,708.0,126.0,2.85,32.0,540.5,89.59,67.77
2017,9,15,16,0,686.0,121.0,2.9,32.0,492.0,87.5,66.32
2017,9,15,16,15,655.5,115.0,2.85,31.5,440.0,84.47,64.23
2017,9,15,16,30,625.0,109.0,2.8,31.0,388.0,81.33,62.04
2017,9,15,16,45,583.5,101.0,2.75,30.5,333.5,76.49,58.39
2017,9,15,17,0,542.0,93.0,2.7,30.0,279.0,71.53,54.54
2017,9,15,17,15,482.0,82.5,2.5,29.0,225.5,64.31,48.76
2017,9,15,17,30,422.0,72.0,2.3,28.0,172.0,54.1,40.24
2017,9,15,17,45,335.5,57.5,2.1,27.5,123.0,43.3,30.84
2017,9,15,18,0,249.0,43.0,1.9,27.0,74.0,32.44,21.07
2017,9,15,18,15,124.5,21.5,2.0,26.5,37.0,16.33,4.47
2017,9,15,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,16,6,15,19.5,6.0,1.8,21.5,7.0,0.0,0.0
2017,9,16,6,30,39.0,12.0,2.1,22.0,14.0,42.21,0.0
2017,9,16,6,45,140.0,33.0,2.45,22.5,51.5,222.42,163.64
2017,9,16,7,0,241.0,54.0,2.8,23.0,89.0,340.08,271.1
2017,9,16,7,15,321.5,69.5,2.9,23.5,139.0,434.95,350.26
2017,9,16,7,30,402.0,85.0,3.0,24.0,189.0,532.9,427.23
2017,9,16,7,45,465.5,95.0,3.15,24.5,243.0,608.29,483.68
2017,9,16,8,0,529.0,105.0,3.3,25.0,297.0,692.72,544.38
2017,9,16,8,15,569.5,113.0,3.25,25.5,350.5,744.39,578.33
2017,9,16,8,30,610.0,121.0,3.2,26.0,404.0,793.36,609.37
2017,9,16,8,45,648.0,124.0,3.2,26.5,457.0,830.99,631.94
2017,9,16,9,0,686.0,127.0,3.2,27.0,510.0,865.11,651.75
2017,9,16,9,15,708.0,132.0,3.15,27.5,557.0,882.14,659.41
2017,9,16,9,30,730.0,137.0,3.1,28.0,604.0,895.33,664.63
2017,9,16,9,45,752.0,137.5,3.05,28.5,647.5,899.34,663.82
2017,9,16,10,0,774.0,138.0,3.0,29.0,691.0,892.97,656.35
2017,9,16,10,15,786.0,141.0,2.95,29.0,726.5,882.89,648.02
2017,9,16,10,30,798.0,144.0,2.9,29.0,762.0,868.81,637.26
2017,9,16,10,45,809.5,144.0,2.85,29.5,791.5,847.39,620.56
2017,9,16,11,0,821.0,144.0,2.8,30.0,821.0,822.14,601.56
2017,9,16,11,15,827.0,145.0,2.75,30.5,841.5,789.78,577.49
2017,9,16,11,30,833.0,146.0,2.7,31.0,862.0,754.1,550.31
2017,9,16,11,45,813.0,161.5,2.7,31.5,868.5,709.66,516.72
2017,9,16,12,0,793.0,177.0,2.7,32.0,875.0,663.54,481.61
2017,9,16,12,15,794.0,177.5,2.65,32.0,878.5,617.3,446.86
2017,9,16,12,30,795.0,178.0,2.6,32.0,882.0,569.13,409.84
2017,9,16,12,45,795.5,176.0,2.6,32.0,877.0,517.24,369.35
2017,9,16,13,0,796.0,174.0,2.6,32.0,872.0,464.07,326.74
2017,9,16,13,15,792.0,173.0,2.6,32.0,858.0,408.87,281.61
2017,9,16,13,30,788.0,172.0,2.6,32.0,844.0,353.31,235.5
2017,9,16,13,45,783.0,169.0,2.6,32.5,822.0,296.11,188.08
2017,9,16,14,0,778.0,166.0,2.6,33.0,800.0,239.18,143.25
2017,9,16,14,15,768.0,163.5,2.6,33.0,770.0,182.45,105.24
2017,9,16,14,30,758.0,161.0,2.6,33.0,740.0,118.12,74.68
2017,9,16,14,45,749.0,155.5,2.6,33.0,703.5,100.76,75.62
2017,9,16,15,0,740.0,150.0,2.6,33.0,667.0,99.42,74.76
2017,9,16,15,15,722.0,146.0,2.6,32.5,623.5,98.57,74.43
2017,9,16,15,30,704.0,142.0,2.6,32.0,580.0,97.67,74.08
2017,9,16,15,45,682.0,136.0,2.6,32.0,532.0,95.34,72.44
2017,9,16,16,0,660.0,130.0,2.6,32.0,484.0,92.88,70.7
2017,9,16,16,15,628.5,123.0,2.55,31.5,432.0,89.42,68.29
2017,9,16,16,30,597.0,116.0,2.5,31.0,380.0,85.82,65.74
2017,9,16,16,45,554.5,107.0,2.45,31.0,326.0,80.47,61.56
2017,9,16,17,0,512.0,98.0,2.4,31.0,272.0,72.31,54.95
2017,9,16,17,15,451.5,86.5,2.15,30.0,219.0,64.13,48.39
2017,9,16,17,30,391.0,75.0,1.9,29.0,166.0,55.82,41.47
2017,9,16,17,45,305.5,59.0,1.65,28.0,117.5,44.11,31.39
2017,9,16,18,0,220.0,43.0,1.4,27.0,69.0,32.27,20.83
2017,9,16,18,15,110.0,21.5,1.4,26.5,34.5,16.28,3.2
2017,9,16,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,6,15,0.0,6.5,1.05,21.5,6.5,0.0,0.0
2017,9,17,6,30,0.0,13.0,1.3,22.0,13.0,10.23,0.0
2017,9,17,6,45,97.5,32.5,1.55,22.5,46.5,163.6,118.28
2017,9,17,7,0,195.0,52.0,1.8,23.0,80.0,274.74,218.81
2017,9,17,7,15,252.0,71.5,1.9,23.5,125.0,373.62,299.9
2017,9,17,7,30,309.0,91.0,2.0,24.0,170.0,453.16,363.13
2017,9,17,7,45,366.0,102.5,2.15,24.5,218.5,522.46,416.21
2017,9,17,8,0,423.0,114.0,2.3,25.0,267.0,592.06,466.96
2017,9,17,8,15,546.5,110.0,2.35,25.5,341.5,717.4,555.29
2017,9,17,8,30,670.0,106.0,2.4,26.0,416.0,833.61,632.82
2017,9,17,8,45,385.5,175.5,2.45,26.5,358.5,619.87,476.14
2017,9,17,9,0,101.0,245.0,2.5,27.0,301.0,343.73,264.63
2017,9,17,9,15,436.0,184.5,2.45,27.5,459.0,663.13,505.88
2017,9,17,9,30,771.0,124.0,2.4,28.0,617.0,911.3,672.14
2017,9,17,9,45,784.5,128.5,2.4,28.5,659.0,911.77,667.04
2017,9,17,10,0,798.0,133.0,2.4,29.0,701.0,908.15,661.79
2017,9,17,10,15,647.5,209.5,2.35,29.5,685.5,831.71,607.56
2017,9,17,10,30,497.0,286.0,2.3,30.0,670.0,740.27,540.53
2017,9,17,10,45,666.5,214.0,2.3,30.5,749.5,797.73,580.77
2017,9,17,11,0,836.0,142.0,2.3,31.0,829.0,830.06,601.51
2017,9,17,11,15,841.5,143.0,2.25,31.0,849.0,796.7,577.78
2017,9,17,11,30,847.0,144.0,2.2,31.0,869.0,760.03,551.3
2017,9,17,11,45,852.0,143.0,2.2,31.5,881.0,718.14,520.17
2017,9,17,12,0,857.0,142.0,2.2,32.0,893.0,667.07,482.43
2017,9,17,12,15,857.5,142.5,2.15,32.0,896.0,619.7,446.89
2017,9,17,12,30,858.0,143.0,2.1,32.0,899.0,570.34,408.95
2017,9,17,12,45,856.0,142.5,2.1,32.5,893.0,517.36,366.83
2017,9,17,13,0,854.0,142.0,2.1,33.0,887.0,463.15,322.74
2017,9,17,13,15,850.0,141.0,2.1,33.0,872.5,406.91,276.81
2017,9,17,13,30,846.0,140.0,2.1,33.0,858.0,347.04,227.52
2017,9,17,13,45,840.0,138.0,2.1,33.0,835.0,287.26,178.6
2017,9,17,14,0,834.0,136.0,2.1,33.0,812.0,227.72,132.31
2017,9,17,14,15,825.0,134.0,2.1,33.0,781.5,168.29,93.04
2017,9,17,14,30,816.0,132.0,2.1,33.0,751.0,109.92,69.54
2017,9,17,14,45,805.0,128.5,2.1,33.0,714.0,95.59,71.49
2017,9,17,15,0,794.0,125.0,2.1,33.0,677.0,94.63,70.91
2017,9,17,15,15,777.5,122.0,2.15,32.5,633.0,93.74,70.55
2017,9,17,15,30,761.0,119.0,2.2,32.0,589.0,92.81,70.16
2017,9,17,15,45,741.0,114.0,2.25,32.0,540.5,83.29,62.68
2017,9,17,16,0,721.0,109.0,2.3,32.0,492.0,80.89,60.97
2017,9,17,16,15,691.0,103.5,2.3,31.5,439.5,77.84,58.83
2017,9,17,16,30,661.0,98.0,2.3,31.0,387.0,74.69,56.58
2017,9,17,16,45,621.0,90.5,2.3,31.0,332.5,69.87,52.8
2017,9,17,17,0,581.0,83.0,2.3,31.0,278.0,64.93,48.83
2017,9,17,17,15,520.0,74.0,2.05,30.0,223.5,58.49,43.68
2017,9,17,17,30,459.0,65.0,1.8,29.0,169.0,51.99,38.24
2017,9,17,17,45,367.5,51.5,1.6,28.0,119.5,41.53,29.19
2017,9,17,18,0,276.0,38.0,1.4,27.0,70.0,29.0,18.04
2017,9,17,18,15,138.0,19.0,1.45,26.5,35.0,14.52,0.68
2017,9,17,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,6.5,0.65,22.5,6.5,0.0,0.0
2017,9,18,6,30,0.0,13.0,0.7,23.0,13.0,10.23,0.0
2017,9,18,6,45,145.5,30.5,0.8,23.5,51.0,223.04,159.56
2017,9,18,7,0,291.0,48.0,0.9,24.0,89.0,374.97,293.34
2017,9,18,7,15,375.5,60.5,1.05,24.5,139.5,470.26,369.78
2017,9,18,7,30,460.0,73.0,1.2,25.0,190.0,576.43,450.18
2017,9,18,7,45,522.5,81.0,1.35,25.5,244.5,652.32,504.72
2017,9,18,8,0,585.0,89.0,1.5,26.0,299.0,726.99,556.09
2017,9,18,8,15,624.0,95.5,1.55,26.5,353.0,775.03,586.29
2017,9,18,8,30,663.0,102.0,1.6,27.0,407.0,820.47,613.97
2017,9,18,8,45,692.0,107.0,1.65,27.5,458.5,851.12,631.14
2017,9,18,9,0,721.0,112.0,1.7,28.0,510.0,878.39,645.97
2017,9,18,9,15,397.0,196.5,1.7,28.5,419.0,637.67,476.98
2017,9,18,9,30,73.0,281.0,1.7,29.0,328.0,339.33,254.81
2017,9,18,9,45,227.5,289.5,1.7,29.5,449.0,507.65,380.66
2017,9,18,10,0,382.0,298.0,1.7,30.0,570.0,668.41,491.74
2017,9,18,10,15,391.0,312.0,1.7,30.0,602.0,672.87,492.02
2017,9,18,10,30,400.0,326.0,1.7,30.0,634.0,674.59,491.81
2017,9,18,10,45,390.0,344.0,1.7,30.5,653.5,661.27,480.17
2017,9,18,11,0,380.0,362.0,1.7,31.0,673.0,646.04,467.46
2017,9,18,11,15,351.0,382.5,1.7,31.0,675.0,616.65,445.88
2017,9,18,11,30,322.0,403.0,1.7,31.0,677.0,586.99,424.19
2017,9,18,11,45,410.0,376.5,1.7,31.5,731.0,598.95,431.72
2017,9,18,12,0,498.0,350.0,1.7,32.0,785.0,608.9,436.64
2017,9,18,12,15,513.0,348.0,1.7,32.0,797.5,578.59,413.98
2017,9,18,12,30,528.0,346.0,1.7,32.0,810.0,545.58,389.11
2017,9,18,12,45,434.0,376.5,1.7,32.0,756.5,479.87,341.48
2017,9,18,13,0,340.0,407.0,1.7,32.0,703.0,426.22,302.59
2017,9,18,13,15,564.5,286.0,1.7,32.0,767.5,395.21,274.16
2017,9,18,13,30,789.0,165.0,1.7,32.0,832.0,343.64,226.73
2017,9,18,13,45,783.0,162.5,1.75,32.0,809.5,286.55,180.3
2017,9,18,14,0,777.0,160.0,1.8,32.0,787.0,229.83,136.58
2017,9,18,14,15,767.0,157.5,1.85,31.5,757.0,173.25,99.94
2017,9,18,14,30,757.0,155.0,1.9,31.0,727.0,117.96,78.73
2017,9,18,14,45,719.0,164.0,1.95,31.0,685.0,105.02,79.67
2017,9,18,15,0,681.0,173.0,2.0,31.0,643.0,111.37,84.99
2017,9,18,15,15,662.0,167.5,2.05,31.0,600.5,110.15,84.22
2017,9,18,15,30,643.0,162.0,2.1,31.0,558.0,108.84,83.43
2017,9,18,15,45,626.0,152.5,2.15,31.0,511.5,104.91,80.52
2017,9,18,16,0,609.0,143.0,2.2,31.0,465.0,100.7,77.39
2017,9,18,16,15,594.0,127.0,2.1,30.5,413.0,91.78,70.54
2017,9,18,16,30,579.0,111.0,2.0,30.0,361.0,82.31,63.13
2017,9,18,16,45,525.0,106.5,1.9,29.5,309.5,79.95,61.53
2017,9,18,17,0,471.0,102.0,1.8,29.0,258.0,74.36,57.15
2017,9,18,17,15,409.5,89.0,1.7,28.5,206.0,65.31,49.68
2017,9,18,17,30,348.0,76.0,1.6,28.0,154.0,56.09,41.83
2017,9,18,17,45,267.5,58.0,1.55,27.5,107.5,43.13,30.53
2017,9,18,18,0,187.0,40.0,1.5,27.0,61.0,29.96,18.68
2017,9,18,18,15,93.5,20.0,1.55,26.5,30.5,15.13,0.0
2017,9,18,18,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,10.5,5.0,2.75,23.0,5.0,0.0,0.0
2017,9,19,6,30,21.0,10.0,2.9,23.0,10.0,25.45,0.0
2017,9,19,6,45,113.5,31.5,3.05,23.5,46.0,176.54,124.92
2017,9,19,7,0,206.0,53.0,3.2,24.0,82.0,307.37,243.61
2017,9,19,7,15,287.5,69.5,3.35,24.5,130.0,403.16,324.14
2017,9,19,7,30,369.0,86.0,3.5,25.0,178.0,502.11,403.12
2017,9,19,7,45,437.0,95.5,3.65,25.5,231.5,580.0,462.14
2017,9,19,8,0,505.0,105.0,3.8,26.0,285.0,658.38,519.04
2017,9,19,8,15,546.5,113.5,3.85,26.0,338.0,719.25,561.87
2017,9,19,8,30,588.0,122.0,3.9,26.0,391.0,769.32,595.87
2017,9,19,8,45,407.0,181.5,3.95,26.5,378.5,646.38,501.44
2017,9,19,9,0,226.0,241.0,4.0,27.0,366.0,484.09,375.56
2017,9,19,9,15,230.5,264.5,4.0,27.0,401.5,505.43,390.48
2017,9,19,9,30,235.0,288.0,4.0,27.0,437.0,524.92,403.19
2017,9,19,9,45,256.0,306.0,4.0,27.5,478.5,574.08,436.72
2017,9,19,10,0,277.0,324.0,4.0,28.0,520.0,597.86,451.72
2017,9,19,10,15,168.5,334.5,3.95,28.0,455.5,474.88,359.08
2017,9,19,10,30,60.0,345.0,3.9,28.0,391.0,359.35,270.74
2017,9,19,10,45,192.5,362.0,3.85,28.5,517.5,494.82,372.23
2017,9,19,11,0,325.0,379.0,3.8,29.0,644.0,616.14,458.53
2017,9,19,11,15,328.0,388.5,3.75,29.0,662.0,603.13,447.46
2017,9,19,11,30,331.0,398.0,3.7,29.0,680.0,588.12,435.6
2017,9,19,11,45,269.5,418.5,3.7,29.5,650.0,536.35,396.09
2017,9,19,12,0,208.0,439.0,3.7,30.0,620.0,482.5,355.43
2017,9,19,12,15,322.0,403.0,3.65,30.0,684.0,503.75,370.45
2017,9,19,12,30,436.0,367.0,3.6,30.0,748.0,509.81,372.93
2017,9,19,12,45,436.5,364.0,3.55,30.0,743.5,471.25,342.62
2017,9,19,13,0,437.0,361.0,3.5,30.0,739.0,432.13,311.5
2017,9,19,13,15,631.5,249.0,3.45,30.0,785.5,390.87,274.43
2017,9,19,13,30,826.0,137.0,3.4,30.0,832.0,333.36,221.65
2017,9,19,13,45,554.5,259.5,3.4,30.0,721.0,287.39,191.94
2017,9,19,14,0,283.0,382.0,3.4,30.0,610.0,273.24,190.97
2017,9,19,14,15,539.0,256.0,3.35,30.0,668.5,197.26,127.52
2017,9,19,14,30,795.0,130.0,3.3,30.0,727.0,102.02,77.47
2017,9,19,14,45,766.0,135.0,3.3,30.0,687.0,98.66,75.02
2017,9,19,15,0,737.0,140.0,3.3,30.0,647.0,94.34,71.7
2017,9,19,15,15,607.5,177.5,3.15,29.5,576.5,115.02,88.85
2017,9,19,15,30,478.0,215.0,3.0,29.0,506.0,135.09,105.57
2017,9,19,15,45,456.5,200.5,2.9,29.0,460.0,128.42,100.45
2017,9,19,16,0,435.0,186.0,2.8,29.0,414.0,121.38,95.05
2017,9,19,16,15,313.5,182.0,2.55,28.5,337.0,121.57,95.74
2017,9,19,16,30,192.0,178.0,2.3,28.0,260.0,120.25,95.16
2017,9,19,16,45,179.0,154.0,2.05,28.0,222.0,105.61,83.3
2017,9,19,17,0,166.0,130.0,1.8,28.0,184.0,90.52,70.9
2017,9,19,17,15,143.0,106.5,1.75,27.5,146.5,75.17,58.18
2017,9,19,17,30,120.0,83.0,1.7,27.0,109.0,59.46,44.81
2017,9,19,17,45,84.5,60.0,1.65,27.0,75.5,43.62,30.96
2017,9,19,18,0,49.0,37.0,1.6,27.0,42.0,27.51,16.52
2017,9,19,18,15,24.5,18.5,1.65,26.5,21.0,14.09,0.0
2017,9,19,18,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,20,6,15,13.0,5.0,2.75,23.0,5.5,0.0,0.0
2017,9,20,6,30,26.0,10.0,2.9,23.0,11.0,29.61,0.0
2017,9,20,6,45,128.5,30.0,3.05,23.5,46.5,206.36,144.18
2017,9,20,7,0,231.0,50.0,3.2,24.0,82.0,324.87,257.42
2017,9,20,7,15,316.0,65.0,3.4,24.5,130.5,422.3,339.31
2017,9,20,7,30,401.0,80.0,3.6,25.0,179.0,523.14,419.29
2017,9,20,7,45,466.5,89.0,3.8,25.5,233.0,598.45,476.32
2017,9,20,8,0,532.0,98.0,4.0,26.0,287.0,684.17,538.63
2017,9,20,8,15,338.5,146.5,4.1,26.5,274.0,522.68,413.93
2017,9,20,8,30,145.0,195.0,4.2,27.0,261.0,366.83,288.39
2017,9,20,8,45,417.5,157.0,4.35,27.5,379.0,627.18,489.56
2017,9,20,9,0,690.0,119.0,4.5,28.0,497.0,853.67,649.4
2017,9,20,9,15,711.5,123.5,4.5,28.5,544.0,869.19,655.38
2017,9,20,9,30,733.0,128.0,4.5,29.0,591.0,880.93,660.15
2017,9,20,9,45,755.0,128.5,4.55,29.5,633.5,878.31,655.46
2017,9,20,10,0,777.0,129.0,4.6,30.0,676.0,878.61,653.05
2017,9,20,10,15,788.5,131.5,4.55,30.0,711.0,867.25,643.77
2017,9,20,10,30,800.0,134.0,4.5,30.0,746.0,851.97,632.08
2017,9,20,10,45,810.5,134.5,4.5,30.5,774.5,829.95,614.93
2017,9,20,11,0,821.0,135.0,4.5,31.0,803.0,804.17,595.43
2017,9,20,11,15,826.5,136.5,4.45,31.5,823.0,771.82,570.76
2017,9,20,11,30,832.0,138.0,4.4,32.0,843.0,736.19,542.98
2017,9,20,11,45,836.0,138.0,4.4,32.5,854.5,687.98,506.5
2017,9,20,12,0,840.0,138.0,4.4,33.0,866.0,645.55,473.28
2017,9,20,12,15,840.5,138.5,4.4,33.0,869.0,599.01,437.34
2017,9,20,12,30,841.0,139.0,4.4,33.0,872.0,550.52,399.06
2017,9,20,12,45,839.0,138.5,4.4,33.0,866.0,498.46,357.17
2017,9,20,13,0,837.0,138.0,4.4,33.0,860.0,445.21,313.28
2017,9,20,13,15,833.5,137.5,4.35,33.0,846.0,388.54,265.9
2017,9,20,13,30,830.0,137.0,4.3,33.0,832.0,331.63,217.84
2017,9,20,13,45,823.0,135.5,4.3,33.0,809.0,272.95,169.31
2017,9,20,14,0,816.0,134.0,4.3,33.0,786.0,214.64,124.19
2017,9,20,14,15,806.5,132.0,4.2,32.5,756.0,156.36,87.2
2017,9,20,14,30,797.0,130.0,4.1,32.0,726.0,99.21,74.68
2017,9,20,14,45,779.0,130.0,4.1,32.0,687.5,96.25,72.51
2017,9,20,15,0,761.0,130.0,4.1,32.0,649.0,97.29,73.53
2017,9,20,15,15,743.5,126.5,4.05,31.5,605.5,88.56,66.81
2017,9,20,15,30,726.0,123.0,4.0,31.0,562.0,87.46,66.27
2017,9,20,15,45,701.5,118.5,3.95,31.0,513.5,85.52,64.9
2017,9,20,16,0,677.0,114.0,3.9,31.0,465.0,83.5,63.48
2017,9,20,16,15,644.5,108.0,3.7,30.5,413.0,80.24,61.17
2017,9,20,16,30,612.0,102.0,3.5,30.0,361.0,76.9,58.75
2017,9,20,16,45,568.0,94.0,3.3,30.0,307.5,71.85,54.74
2017,9,20,17,0,524.0,86.0,3.1,30.0,254.0,66.68,50.54
2017,9,20,17,15,457.5,76.0,2.9,29.5,201.5,59.62,44.71
2017,9,20,17,30,391.0,66.0,2.7,29.0,149.0,49.69,36.22
2017,9,20,17,45,294.0,51.0,2.5,28.5,102.5,38.43,26.37
2017,9,20,18,0,197.0,36.0,2.3,28.0,56.0,27.14,15.94
2017,9,20,18,15,98.5,18.0,2.4,27.5,28.0,13.65,0.0
2017,9,20,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
