Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,21,6,15,5.5,4.5,2.4,24.0,4.5,0.0,0.0
2017,9,21,6,30,11.0,9.0,2.5,24.0,9.0,16.27,0.0
2017,9,21,6,45,116.5,29.5,2.6,24.0,44.5,173.15,118.5
2017,9,21,7,0,222.0,50.0,2.7,24.0,80.0,316.94,250.48
2017,9,21,7,15,310.0,65.0,2.8,24.5,129.0,416.61,333.88
2017,9,21,7,30,398.0,80.0,2.9,25.0,178.0,519.9,415.23
2017,9,21,7,45,475.5,86.5,3.05,25.5,233.0,602.82,477.51
2017,9,21,8,0,553.0,93.0,3.2,26.0,288.0,697.75,545.82
2017,9,21,8,15,342.5,143.0,3.3,26.0,270.5,521.41,412.28
2017,9,21,8,30,132.0,193.0,3.4,26.0,253.0,351.44,276.57
2017,9,21,8,45,423.0,152.0,3.5,26.5,376.5,625.68,488.76
2017,9,21,9,0,714.0,111.0,3.6,27.0,500.0,865.68,656.46
2017,9,21,9,15,428.5,201.0,3.6,27.0,440.5,670.26,512.63
2017,9,21,9,30,143.0,291.0,3.6,27.0,381.0,439.72,336.49
2017,9,21,9,45,85.5,281.5,3.6,27.5,336.5,342.9,262.19
2017,9,21,10,0,28.0,272.0,3.6,28.0,292.0,272.45,206.35
2017,9,21,10,15,36.0,299.0,3.6,28.5,325.5,300.43,226.8
2017,9,21,10,30,44.0,326.0,3.6,29.0,359.0,326.81,245.55
2017,9,21,10,45,442.5,225.5,3.6,29.5,583.0,607.02,457.32
2017,9,21,11,0,841.0,125.0,3.6,30.0,807.0,798.43,591.87
2017,9,21,11,15,846.0,126.5,3.6,30.0,826.5,766.12,567.77
2017,9,21,11,30,851.0,128.0,3.6,30.0,846.0,730.62,541.31
2017,9,21,11,45,851.0,130.5,3.65,30.5,857.0,689.54,509.59
2017,9,21,12,0,851.0,133.0,3.7,31.0,868.0,645.98,475.57
2017,9,21,12,15,851.5,133.0,3.7,31.0,870.5,598.61,438.95
2017,9,21,12,30,852.0,133.0,3.7,31.0,873.0,549.3,399.94
2017,9,21,12,45,850.0,133.0,3.75,31.5,867.0,497.1,357.08
2017,9,21,13,0,848.0,133.0,3.8,32.0,861.0,443.65,312.28
2017,9,21,13,15,844.0,132.0,3.8,32.0,846.5,387.85,265.43
2017,9,21,13,30,840.0,131.0,3.8,32.0,832.0,331.49,217.7
2017,9,21,13,45,831.0,131.0,3.85,32.0,808.5,268.95,166.36
2017,9,21,14,0,822.0,131.0,3.9,32.0,785.0,210.83,121.62
2017,9,21,14,15,812.5,129.0,3.95,32.0,754.5,152.24,84.79
2017,9,21,14,30,803.0,127.0,4.0,32.0,724.0,94.77,71.14
2017,9,21,14,45,766.0,136.0,4.05,32.0,682.0,99.69,75.3
2017,9,21,15,0,729.0,145.0,4.1,32.0,640.0,97.37,73.61
2017,9,21,15,15,710.0,141.0,4.1,31.5,596.5,96.34,73.14
2017,9,21,15,30,691.0,137.0,4.1,31.0,553.0,95.27,72.64
2017,9,21,15,45,662.0,133.0,4.15,31.0,504.0,93.9,71.78
2017,9,21,16,0,633.0,129.0,4.2,31.0,455.0,92.54,70.92
2017,9,21,16,15,598.0,122.0,4.1,30.5,403.0,88.99,68.41
2017,9,21,16,30,563.0,115.0,4.0,30.0,351.0,85.35,65.79
2017,9,21,16,45,511.0,106.5,3.95,29.5,297.5,77.61,59.69
2017,9,21,17,0,459.0,98.0,3.9,29.0,244.0,71.67,54.96
2017,9,21,17,15,389.5,85.5,3.55,28.5,192.0,62.8,47.57
2017,9,21,17,30,320.0,73.0,3.2,28.0,140.0,53.82,39.83
2017,9,21,17,45,221.0,55.5,2.85,27.5,94.5,41.07,28.63
2017,9,21,18,0,122.0,38.0,2.5,27.0,49.0,28.11,16.53
2017,9,21,18,15,61.0,19.0,2.45,26.5,24.5,14.26,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,8.0,4.5,2.0,22.0,5.0,0.0,0.0
2017,9,22,6,30,16.0,9.0,2.2,22.0,10.0,20.43,0.0
2017,9,22,6,45,125.0,28.5,2.4,22.5,45.0,197.98,133.65
2017,9,22,7,0,234.0,48.0,2.6,23.0,80.0,324.33,256.97
2017,9,22,7,15,324.5,62.0,2.75,23.5,128.5,424.97,341.39
2017,9,22,7,30,415.0,76.0,2.9,24.0,177.0,529.44,424.0
2017,9,22,7,45,482.0,84.5,3.05,25.0,231.0,614.02,486.75
2017,9,22,8,0,549.0,93.0,3.2,26.0,285.0,692.83,542.21
2017,9,22,8,15,590.5,100.0,3.25,26.5,338.5,743.3,575.75
2017,9,22,8,30,632.0,107.0,3.3,27.0,392.0,791.16,606.51
2017,9,22,8,45,670.5,109.0,3.4,27.5,444.0,826.91,628.34
2017,9,22,9,0,709.0,111.0,3.5,28.0,496.0,859.21,647.53
2017,9,22,9,15,730.5,115.0,3.5,28.5,543.0,873.84,653.94
2017,9,22,9,30,752.0,119.0,3.5,29.0,590.0,878.62,653.88
2017,9,22,9,45,388.5,192.0,3.55,29.5,436.5,596.5,451.65
2017,9,22,10,0,25.0,265.0,3.6,30.0,283.0,243.53,182.4
2017,9,22,10,15,81.5,317.5,3.6,30.0,379.0,359.33,270.61
2017,9,22,10,30,138.0,370.0,3.6,30.0,475.0,468.92,350.42
2017,9,22,10,45,479.5,252.5,3.65,30.5,636.0,661.92,493.38
2017,9,22,11,0,821.0,135.0,3.7,31.0,797.0,799.27,590.22
2017,9,22,11,15,826.0,136.0,3.75,31.0,817.0,765.92,565.34
2017,9,22,11,30,831.0,137.0,3.8,31.0,837.0,729.38,538.48
2017,9,22,11,45,498.5,286.0,3.85,31.5,708.0,587.79,432.51
2017,9,22,12,0,166.0,435.0,3.9,32.0,579.0,450.79,329.83
2017,9,22,12,15,102.5,403.0,3.9,32.0,492.5,368.74,270.41
2017,9,22,12,30,39.0,371.0,3.9,32.0,406.0,300.57,220.49
2017,9,22,12,45,420.0,265.0,3.95,32.0,625.0,392.04,284.86
2017,9,22,13,0,801.0,159.0,4.0,32.0,844.0,439.51,310.18
2017,9,22,13,15,504.5,286.5,4.0,32.0,715.5,366.6,257.27
2017,9,22,13,30,208.0,414.0,4.0,32.0,587.0,330.96,236.45
2017,9,22,13,45,110.5,332.5,4.05,32.0,424.5,242.61,174.26
2017,9,22,14,0,13.0,251.0,4.1,32.0,262.0,184.61,135.18
2017,9,22,14,15,392.0,196.0,4.1,32.0,486.5,145.42,93.82
2017,9,22,14,30,771.0,141.0,4.1,32.0,711.0,101.39,76.48
2017,9,22,14,45,763.0,135.5,4.15,32.0,674.5,99.51,75.17
2017,9,22,15,0,755.0,130.0,4.2,32.0,638.0,97.5,73.74
2017,9,22,15,15,736.5,126.0,4.2,31.5,594.5,88.4,66.73
2017,9,22,15,30,718.0,122.0,4.2,31.0,551.0,86.96,65.91
2017,9,22,15,45,695.5,117.0,4.25,31.0,503.0,84.72,64.3
2017,9,22,16,0,673.0,112.0,4.3,31.0,455.0,82.38,62.62
2017,9,22,16,15,639.5,106.0,4.25,30.5,403.0,79.05,60.24
2017,9,22,16,30,606.0,100.0,4.2,30.0,351.0,75.64,57.76
2017,9,22,16,45,559.5,92.0,4.2,29.5,297.5,70.51,53.78
2017,9,22,17,0,513.0,84.0,4.2,29.0,244.0,65.27,49.6
2017,9,22,17,15,443.5,74.0,3.9,28.5,192.0,55.71,41.59
2017,9,22,17,30,374.0,64.0,3.6,28.0,140.0,48.15,35.03
2017,9,22,17,45,271.5,48.5,3.35,27.5,94.5,36.51,24.77
2017,9,22,18,0,169.0,33.0,3.1,27.0,49.0,24.85,13.65
2017,9,22,18,15,84.5,16.5,2.95,26.5,24.5,12.98,0.0
2017,9,22,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,15,22.5,5.0,1.25,21.0,5.0,0.0,0.0
2017,9,23,6,30,45.0,10.0,1.5,21.0,10.0,45.36,0.0
2017,9,23,6,45,178.0,26.5,1.75,21.5,47.0,238.24,158.66
2017,9,23,7,0,311.0,43.0,2.0,22.0,84.0,384.0,303.3
2017,9,23,7,15,402.0,54.5,2.15,22.5,134.5,489.67,390.61
2017,9,23,7,30,493.0,66.0,2.3,23.0,185.0,595.47,473.03
2017,9,23,7,45,556.0,72.5,2.5,24.0,240.0,669.21,526.83
2017,9,23,8,0,619.0,79.0,2.7,25.0,295.0,741.73,577.09
2017,9,23,8,15,309.5,80.0,2.8,25.5,188.0,428.32,341.86
2017,9,23,8,30,0.0,81.0,2.9,26.0,81.0,62.28,44.84
2017,9,23,8,45,18.0,147.5,3.0,26.5,157.0,140.8,108.34
2017,9,23,9,0,36.0,214.0,3.1,27.0,233.0,243.63,188.36
2017,9,23,9,15,130.5,249.0,3.15,27.5,329.0,389.61,300.86
2017,9,23,9,30,225.0,284.0,3.2,28.0,425.0,509.15,389.14
2017,9,23,9,45,532.5,193.5,3.3,28.5,556.5,731.28,552.53
2017,9,23,10,0,840.0,103.0,3.4,29.0,688.0,890.3,659.13
2017,9,23,10,15,850.0,105.0,3.45,29.5,723.0,876.4,646.23
2017,9,23,10,30,860.0,107.0,3.5,30.0,758.0,858.64,632.25
2017,9,23,10,45,452.5,228.0,3.6,30.5,572.0,614.84,458.37
2017,9,23,11,0,45.0,349.0,3.7,31.0,386.0,333.67,246.89
2017,9,23,11,15,465.5,229.5,3.75,31.0,619.5,575.61,430.33
2017,9,23,11,30,886.0,110.0,3.8,31.0,853.0,734.92,544.43
2017,9,23,11,45,865.5,124.5,3.85,31.5,858.5,689.03,507.82
2017,9,23,12,0,845.0,139.0,3.9,32.0,864.0,641.41,470.69
2017,9,23,12,15,511.5,287.5,3.9,32.0,727.5,524.11,383.0
2017,9,23,12,30,178.0,436.0,3.9,32.0,591.0,418.32,305.01
2017,9,23,12,45,165.0,432.5,3.95,32.0,575.0,389.57,283.69
2017,9,23,13,0,152.0,429.0,4.0,32.0,559.0,362.14,263.02
2017,9,23,13,15,492.0,283.5,4.0,32.0,692.5,358.58,251.79
2017,9,23,13,30,832.0,138.0,4.0,32.0,826.0,324.09,212.06
2017,9,23,13,45,826.0,136.0,4.0,32.0,803.0,265.16,163.41
2017,9,23,14,0,820.0,134.0,4.0,32.0,780.0,206.5,118.74
2017,9,23,14,15,810.0,132.0,4.0,32.0,749.0,147.97,83.3
2017,9,23,14,30,800.0,130.0,4.0,32.0,718.0,96.01,72.18
2017,9,23,14,45,765.5,137.0,4.05,32.0,676.0,100.72,76.17
2017,9,23,15,0,731.0,144.0,4.1,32.0,634.0,97.29,73.59
2017,9,23,15,15,712.0,140.0,4.1,31.5,590.5,96.21,73.08
2017,9,23,15,30,693.0,136.0,4.1,31.0,547.0,95.09,72.55
2017,9,23,15,45,669.0,130.0,4.2,31.0,498.5,92.52,70.7
2017,9,23,16,0,645.0,124.0,4.3,31.0,450.0,89.83,68.76
2017,9,23,16,15,610.5,117.0,4.2,30.5,398.0,86.14,66.11
2017,9,23,16,30,576.0,110.0,4.1,30.0,346.0,82.34,63.34
2017,9,23,16,45,529.5,100.5,4.1,30.0,293.0,76.42,58.6
2017,9,23,17,0,483.0,91.0,4.1,30.0,240.0,67.45,51.2
2017,9,23,17,15,415.5,79.0,3.8,29.0,188.0,58.76,44.04
2017,9,23,17,30,348.0,67.0,3.5,28.0,136.0,49.97,36.52
2017,9,23,17,45,250.5,49.5,3.2,27.5,90.5,37.07,25.16
2017,9,23,18,0,153.0,32.0,2.9,27.0,45.0,24.06,12.66
2017,9,23,18,15,76.5,16.0,2.95,26.5,22.5,12.59,0.0
2017,9,23,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,6,45,131.0,22.5,2.4,22.5,39.5,187.02,120.18
2017,9,24,7,0,262.0,45.0,2.7,23.0,79.0,344.14,272.25
2017,9,24,7,15,354.0,58.0,2.9,23.5,128.5,444.97,356.66
2017,9,24,7,30,446.0,71.0,3.1,24.0,178.0,556.15,444.53
2017,9,24,7,45,534.5,74.0,3.3,24.5,235.0,649.69,514.91
2017,9,24,8,0,623.0,77.0,3.5,25.0,292.0,741.72,581.03
2017,9,24,8,15,400.0,133.0,3.6,25.5,280.0,587.13,463.76
2017,9,24,8,30,177.0,189.0,3.7,26.0,268.0,390.01,307.86
2017,9,24,8,45,179.0,214.0,3.8,26.5,302.5,414.14,324.97
2017,9,24,9,0,181.0,239.0,3.9,27.0,337.0,436.64,339.83
2017,9,24,9,15,197.5,261.5,3.9,27.5,377.5,468.42,361.74
2017,9,24,9,30,214.0,284.0,3.9,28.0,418.0,498.3,381.86
2017,9,24,9,45,529.0,191.0,3.9,28.5,551.0,723.85,549.62
2017,9,24,10,0,844.0,98.0,3.9,29.0,684.0,886.32,659.24
2017,9,24,10,15,501.0,233.0,3.85,29.5,586.0,704.47,526.92
2017,9,24,10,30,158.0,368.0,3.8,30.0,488.0,483.21,360.26
2017,9,24,10,45,260.0,364.0,3.8,30.5,569.5,565.64,420.5
2017,9,24,11,0,362.0,360.0,3.8,31.0,651.0,622.42,459.99
2017,9,24,11,15,624.5,233.5,3.75,31.0,749.0,701.42,518.22
2017,9,24,11,30,887.0,107.0,3.7,31.0,847.0,730.26,540.16
2017,9,24,11,45,561.0,266.5,3.7,31.0,736.5,609.61,448.95
2017,9,24,12,0,235.0,426.0,3.7,31.0,626.0,484.56,355.54
2017,9,24,12,15,530.0,288.0,3.7,31.0,742.0,532.96,391.02
2017,9,24,12,30,825.0,150.0,3.7,31.0,858.0,542.36,394.55
2017,9,24,12,45,596.5,268.0,3.75,31.5,778.0,469.53,338.11
2017,9,24,13,0,368.0,386.0,3.8,32.0,698.0,415.47,297.74
2017,9,24,13,15,323.0,391.5,3.8,32.0,662.0,370.83,263.88
2017,9,24,13,30,278.0,397.0,3.8,32.0,626.0,330.8,233.87
2017,9,24,13,45,547.0,265.0,3.8,32.0,699.0,278.41,183.67
2017,9,24,14,0,816.0,133.0,3.8,32.0,772.0,202.36,115.9
2017,9,24,14,15,483.0,243.0,3.85,32.0,617.5,175.14,114.45
2017,9,24,14,30,150.0,353.0,3.9,32.0,463.0,208.16,161.04
2017,9,24,14,45,462.5,236.5,3.95,32.0,549.5,140.9,108.2
2017,9,24,15,0,775.0,120.0,4.0,32.0,636.0,92.13,69.42
2017,9,24,15,15,555.5,182.0,4.0,31.5,539.0,118.1,90.8
2017,9,24,15,30,336.0,244.0,4.0,31.0,442.0,154.14,120.32
2017,9,24,15,45,513.5,174.0,4.05,31.0,446.0,115.43,89.34
2017,9,24,16,0,691.0,104.0,4.1,31.0,450.0,77.79,58.87
2017,9,24,16,15,657.0,98.5,4.05,30.5,398.0,74.56,56.56
2017,9,24,16,30,623.0,93.0,4.0,30.0,346.0,71.26,54.15
2017,9,24,16,45,574.0,86.0,3.95,29.5,292.0,66.59,50.52
2017,9,24,17,0,525.0,79.0,3.9,29.0,238.0,61.89,46.75
2017,9,24,17,15,454.5,69.0,3.65,28.5,185.5,54.6,40.62
2017,9,24,17,30,384.0,59.0,3.4,28.0,133.0,44.77,32.11
2017,9,24,17,45,273.5,44.5,3.15,27.5,88.0,33.68,22.29
2017,9,24,18,0,163.0,30.0,2.9,27.0,43.0,22.65,11.1
2017,9,24,18,15,81.5,15.0,2.9,26.5,21.5,11.8,0.0
2017,9,24,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,122.0,22.0,2.25,21.5,38.0,177.21,110.27
2017,9,25,7,0,244.0,44.0,2.5,22.0,76.0,326.42,258.72
2017,9,25,7,15,337.5,57.0,2.6,22.5,124.5,427.99,344.23
2017,9,25,7,30,431.0,70.0,2.7,23.0,173.0,533.7,428.09
2017,9,25,7,45,504.5,76.5,2.85,23.5,227.0,623.31,495.8
2017,9,25,8,0,578.0,83.0,3.0,24.0,281.0,705.21,554.77
2017,9,25,8,15,289.0,74.5,3.1,24.5,173.5,399.4,321.53
2017,9,25,8,30,0.0,66.0,3.2,25.0,66.0,50.62,35.64
2017,9,25,8,45,43.0,149.5,3.3,25.5,173.0,182.25,142.89
2017,9,25,9,0,86.0,233.0,3.4,26.0,280.0,315.12,246.21
2017,9,25,9,15,149.0,258.0,3.4,26.0,347.5,417.57,324.25
2017,9,25,9,30,212.0,283.0,3.4,26.0,415.0,494.87,381.72
2017,9,25,9,45,224.5,303.0,3.45,26.5,451.0,516.11,395.16
2017,9,25,10,0,237.0,323.0,3.5,27.0,487.0,535.27,407.2
2017,9,25,10,15,330.0,315.0,3.5,27.0,556.0,614.27,464.71
2017,9,25,10,30,423.0,307.0,3.5,27.0,625.0,683.78,513.79
2017,9,25,10,45,440.5,311.5,3.5,27.5,653.5,678.8,507.77
2017,9,25,11,0,458.0,316.0,3.5,28.0,682.0,670.47,499.82
2017,9,25,11,15,289.0,364.5,3.55,28.0,597.5,546.07,407.88
2017,9,25,11,30,120.0,413.0,3.6,28.0,513.0,434.8,324.34
2017,9,25,11,45,236.0,403.5,3.65,28.5,603.5,487.98,363.55
2017,9,25,12,0,352.0,394.0,3.7,29.0,694.0,535.74,396.51
2017,9,25,12,15,356.5,394.0,3.7,29.0,698.5,508.62,375.22
2017,9,25,12,30,361.0,394.0,3.7,29.0,703.0,480.21,352.91
2017,9,25,12,45,336.5,398.0,3.75,29.0,684.5,440.26,322.12
2017,9,25,13,0,312.0,402.0,3.8,29.0,666.0,402.24,292.6
2017,9,25,13,15,350.0,381.0,3.8,29.0,672.0,372.06,267.29
2017,9,25,13,30,388.0,360.0,3.8,29.0,678.0,338.15,238.49
2017,9,25,13,45,234.5,363.5,3.8,29.0,554.0,273.9,194.74
2017,9,25,14,0,81.0,367.0,3.8,29.0,430.0,249.58,182.99
2017,9,25,14,15,71.5,346.0,3.75,29.0,400.5,225.49,166.44
2017,9,25,14,30,62.0,325.0,3.7,29.0,371.0,205.42,160.74
2017,9,25,14,45,70.0,311.5,3.7,29.0,360.5,198.37,155.52
2017,9,25,15,0,78.0,298.0,3.7,29.0,350.0,191.03,150.06
2017,9,25,15,15,43.0,243.0,3.6,28.5,271.5,161.51,127.02
2017,9,25,15,30,8.0,188.0,3.5,28.0,193.0,135.85,106.83
2017,9,25,15,45,23.5,192.5,3.45,28.0,205.0,137.85,108.85
2017,9,25,16,0,39.0,197.0,3.4,28.0,217.0,133.28,105.47
2017,9,25,16,15,34.5,175.0,3.2,27.5,191.0,119.7,94.83
2017,9,25,16,30,30.0,153.0,3.0,27.0,165.0,105.8,83.77
2017,9,25,16,45,22.0,130.0,2.8,27.0,138.0,93.39,73.61
2017,9,25,17,0,14.0,107.0,2.6,27.0,111.0,77.38,60.22
2017,9,25,17,15,7.0,84.0,2.4,26.5,86.0,61.25,46.59
2017,9,25,17,30,0.0,61.0,2.2,26.0,61.0,44.99,32.55
2017,9,25,17,45,0.0,39.5,2.0,25.5,39.5,29.61,19.05
2017,9,25,18,0,0.0,18.0,1.8,25.0,18.0,13.72,4.18
2017,9,25,18,15,0.0,9.0,1.9,25.0,9.0,7.08,0.0
2017,9,25,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,7.0,2.1,22.0,7.0,5.3,0.0
2017,9,26,7,0,0.0,14.0,2.3,22.0,14.0,10.63,2.92
2017,9,26,7,15,0.0,23.5,2.4,22.5,23.5,17.88,9.11
2017,9,26,7,30,0.0,33.0,2.5,23.0,33.0,25.16,15.27
2017,9,26,7,45,0.0,44.0,2.6,23.5,44.0,33.62,22.3
2017,9,26,8,0,0.0,55.0,2.7,24.0,55.0,42.1,29.22
2017,9,26,8,15,0.0,84.0,2.75,24.0,84.0,66.03,48.76
2017,9,26,8,30,0.0,113.0,2.8,24.0,113.0,92.12,69.77
2017,9,26,8,45,0.0,105.0,2.9,24.5,105.0,83.09,62.06
2017,9,26,9,0,0.0,97.0,3.0,25.0,97.0,75.38,55.51
2017,9,26,9,15,0.0,73.0,3.0,25.0,73.0,56.12,39.84
2017,9,26,9,30,0.0,49.0,3.0,25.0,49.0,37.62,24.82
2017,9,26,9,45,10.5,151.0,3.0,25.5,158.5,130.06,98.65
2017,9,26,10,0,21.0,253.0,3.0,26.0,268.0,228.87,174.92
2017,9,26,10,15,10.5,136.0,2.95,26.0,143.5,115.95,86.67
2017,9,26,10,30,0.0,19.0,2.9,26.0,19.0,14.6,6.04
2017,9,26,10,45,0.0,24.0,2.85,26.5,24.0,18.47,9.1
2017,9,26,11,0,0.0,29.0,2.8,27.0,29.0,22.34,12.13
2017,9,26,11,15,8.0,151.5,2.75,27.0,158.5,124.13,92.18
2017,9,26,11,30,16.0,274.0,2.7,27.0,288.0,226.42,170.22
2017,9,26,11,45,8.0,204.5,2.65,27.0,211.5,164.25,122.47
2017,9,26,12,0,0.0,135.0,2.6,27.0,135.0,104.55,76.41
2017,9,26,12,15,4.5,170.5,2.6,27.0,174.5,134.03,99.29
2017,9,26,12,30,9.0,206.0,2.6,27.0,214.0,162.35,120.94
2017,9,26,12,45,6.0,182.0,2.65,27.0,187.5,141.86,105.16
2017,9,26,13,0,3.0,158.0,2.7,27.0,161.0,121.99,89.93
2017,9,26,13,15,6.0,188.0,2.65,27.0,193.5,144.28,107.08
2017,9,26,13,30,9.0,218.0,2.6,27.0,226.0,165.19,123.02
2017,9,26,13,45,7.0,200.0,2.6,27.0,206.0,150.6,111.94
2017,9,26,14,0,5.0,182.0,2.6,27.0,186.0,136.49,101.31
2017,9,26,14,15,2.5,156.0,2.6,26.5,158.0,117.25,86.9
2017,9,26,14,30,0.0,130.0,2.6,26.0,130.0,98.49,76.08
2017,9,26,14,45,0.0,123.0,2.6,26.0,123.0,93.43,72.1
2017,9,26,15,0,0.0,116.0,2.6,26.0,116.0,88.33,68.08
2017,9,26,15,15,0.0,108.0,2.5,25.5,108.0,82.47,63.55
2017,9,26,15,30,0.0,100.0,2.4,25.0,100.0,76.57,58.96
2017,9,26,15,45,0.0,104.5,2.35,25.0,104.5,79.5,61.63
2017,9,26,16,0,0.0,109.0,2.3,25.0,109.0,82.25,64.16
2017,9,26,16,15,0.0,96.0,2.15,24.5,96.0,72.77,56.51
2017,9,26,16,30,0.0,83.0,2.0,24.0,83.0,63.21,48.69
2017,9,26,16,45,0.0,70.0,1.9,24.0,70.0,53.58,40.59
2017,9,26,17,0,0.0,57.0,1.8,24.0,57.0,43.66,32.12
2017,9,26,17,15,0.0,44.0,1.65,23.5,44.0,33.64,23.47
2017,9,26,17,30,0.0,31.0,1.5,23.0,31.0,23.64,14.7
2017,9,26,17,45,0.0,20.0,1.35,23.0,20.0,15.22,7.15
2017,9,26,18,0,0.0,9.0,1.2,23.0,9.0,6.82,0.0
2017,9,26,18,15,0.0,4.5,1.2,23.0,4.5,3.54,0.0
2017,9,26,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,14.5,2.25,21.5,14.5,11.04,0.83
2017,9,27,7,0,0.0,29.0,2.4,22.0,29.0,22.16,12.17
2017,9,27,7,15,0.0,48.5,2.4,22.0,48.5,40.86,28.04
2017,9,27,7,30,0.0,68.0,2.4,22.0,68.0,58.99,43.38
2017,9,27,7,45,0.0,89.5,2.45,22.5,89.5,78.76,59.73
2017,9,27,8,0,0.0,111.0,2.5,23.0,111.0,97.86,75.17
2017,9,27,8,15,9.0,135.0,2.5,23.0,139.5,127.98,99.84
2017,9,27,8,30,18.0,159.0,2.5,23.0,168.0,157.63,123.68
2017,9,27,8,45,44.5,193.0,2.5,23.5,216.5,235.39,185.46
2017,9,27,9,0,71.0,227.0,2.5,24.0,265.0,293.56,230.2
2017,9,27,9,15,81.0,251.5,2.45,24.0,298.5,322.81,251.76
2017,9,27,9,30,91.0,276.0,2.4,24.0,332.0,350.82,272.18
2017,9,27,9,45,59.0,270.5,2.4,24.5,307.5,306.2,235.97
2017,9,27,10,0,27.0,265.0,2.4,25.0,283.0,264.48,202.27
2017,9,27,10,15,37.0,293.5,2.35,25.0,320.0,295.61,225.69
2017,9,27,10,30,47.0,322.0,2.3,25.0,357.0,324.95,247.25
2017,9,27,10,45,64.0,348.0,2.3,25.5,398.0,355.63,269.3
2017,9,27,11,0,81.0,374.0,2.3,26.0,439.0,383.73,289.08
2017,9,27,11,15,50.0,332.5,2.3,26.0,373.0,314.51,236.91
2017,9,27,11,30,19.0,291.0,2.3,26.0,307.0,242.07,182.09
2017,9,27,11,45,19.5,297.0,2.3,26.5,313.5,244.28,183.39
2017,9,27,12,0,20.0,303.0,2.3,27.0,320.0,246.24,184.3
2017,9,27,12,15,48.0,353.5,2.3,27.0,394.0,299.15,223.61
2017,9,27,12,30,76.0,404.0,2.3,27.0,468.0,341.01,253.76
2017,9,27,12,45,64.0,390.0,2.3,27.0,444.0,314.67,233.85
2017,9,27,13,0,52.0,376.0,2.3,27.0,420.0,290.31,215.72
2017,9,27,13,15,37.0,339.0,2.3,27.0,370.5,252.45,187.72
2017,9,27,13,30,22.0,302.0,2.3,27.0,321.0,225.78,168.2
2017,9,27,13,45,29.5,311.0,2.3,27.0,335.0,218.54,162.52
2017,9,27,14,0,37.0,320.0,2.3,27.0,349.0,217.26,161.47
2017,9,27,14,15,18.5,233.0,2.25,27.0,247.5,169.67,126.54
2017,9,27,14,30,0.0,146.0,2.2,27.0,146.0,109.64,84.77
2017,9,27,14,45,55.0,224.0,2.2,27.0,260.0,152.65,119.95
2017,9,27,15,0,110.0,302.0,2.2,27.0,374.0,193.46,152.97
2017,9,27,15,15,55.0,172.5,2.1,26.5,208.5,122.1,95.74
2017,9,27,15,30,0.0,43.0,2.0,26.0,43.0,32.96,22.19
2017,9,27,15,45,88.5,127.5,1.9,26.0,170.5,90.42,70.54
2017,9,27,16,0,177.0,212.0,1.8,26.0,298.0,139.24,111.18
2017,9,27,16,15,171.5,186.5,1.65,25.5,262.5,124.69,99.61
2017,9,27,16,30,166.0,161.0,1.5,25.0,227.0,109.61,87.55
2017,9,27,16,45,151.5,137.5,1.4,25.0,190.0,94.97,75.47
2017,9,27,17,0,137.0,114.0,1.3,25.0,153.0,79.91,62.81
2017,9,27,17,15,113.0,90.5,1.2,24.5,118.0,64.36,49.56
2017,9,27,17,30,89.0,67.0,1.1,24.0,83.0,48.45,35.69
2017,9,27,17,45,47.5,45.0,1.0,24.0,53.0,33.04,21.89
2017,9,27,18,0,6.0,23.0,0.9,24.0,23.0,17.29,5.15
2017,9,27,18,15,3.0,11.5,1.0,23.5,11.5,9.05,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,5.0,2.7,21.0,5.0,3.78,0.0
2017,9,28,7,0,0.0,10.0,2.9,21.0,10.0,7.58,0.45
2017,9,28,7,15,0.0,17.5,3.0,21.0,17.5,13.29,5.37
2017,9,28,7,30,0.0,25.0,3.1,21.0,25.0,19.03,10.28
2017,9,28,7,45,0.0,32.5,3.25,21.5,32.5,24.78,15.11
2017,9,28,8,0,0.0,40.0,3.4,22.0,40.0,30.54,19.87
2017,9,28,8,15,0.0,55.0,3.4,22.5,55.0,42.11,29.34
2017,9,28,8,30,0.0,70.0,3.4,23.0,70.0,53.71,38.7
2017,9,28,8,45,0.0,95.0,3.45,23.5,95.0,74.2,55.16
2017,9,28,9,0,0.0,120.0,3.5,24.0,120.0,95.73,72.2
2017,9,28,9,15,1.5,147.5,3.4,24.0,148.5,120.89,92.12
2017,9,28,9,30,3.0,175.0,3.3,24.0,177.0,145.81,111.62
2017,9,28,9,45,3.5,179.5,3.25,24.5,182.5,148.67,113.31
2017,9,28,10,0,4.0,184.0,3.2,25.0,188.0,151.69,115.17
2017,9,28,10,15,5.5,193.0,3.1,25.5,198.0,159.52,120.81
2017,9,28,10,30,7.0,202.0,3.0,26.0,208.0,167.18,126.28
2017,9,28,10,45,12.0,238.5,2.9,26.5,248.5,200.55,151.51
2017,9,28,11,0,17.0,275.0,2.8,27.0,289.0,232.89,175.52
2017,9,28,11,15,23.0,301.0,2.75,27.0,320.0,256.04,192.71
2017,9,28,11,30,29.0,327.0,2.7,27.0,351.0,287.69,216.1
2017,9,28,11,45,31.5,337.5,2.65,27.5,364.0,291.43,218.07
2017,9,28,12,0,34.0,348.0,2.6,28.0,377.0,294.33,219.47
2017,9,28,12,15,48.0,369.5,2.6,28.0,410.0,310.83,231.43
2017,9,28,12,30,62.0,391.0,2.6,28.0,443.0,324.38,240.94
2017,9,28,12,45,64.0,389.5,2.65,28.0,443.0,313.88,232.78
2017,9,28,13,0,66.0,388.0,2.7,28.0,443.0,303.01,224.36
2017,9,28,13,15,117.5,395.0,2.75,28.0,491.0,307.2,225.72
2017,9,28,13,30,169.0,402.0,2.8,28.0,539.0,307.54,223.39
2017,9,28,13,45,141.5,387.0,2.85,28.0,499.5,273.66,198.63
2017,9,28,14,0,114.0,372.0,2.9,28.0,460.0,254.39,185.82
2017,9,28,14,15,86.5,344.0,2.95,28.0,409.5,223.46,165.32
2017,9,28,14,30,59.0,316.0,3.0,28.0,359.0,200.73,157.6
2017,9,28,14,45,152.0,306.0,3.1,28.0,407.0,187.39,147.38
2017,9,28,15,0,245.0,296.0,3.2,28.0,455.0,185.06,145.92
2017,9,28,15,15,149.0,267.5,3.2,27.5,362.5,168.57,133.31
2017,9,28,15,30,53.0,239.0,3.2,27.0,270.0,158.08,125.48
2017,9,28,15,45,81.5,224.0,3.25,27.0,266.0,149.47,118.88
2017,9,28,16,0,110.0,209.0,3.3,27.0,262.0,136.22,108.41
2017,9,28,16,15,107.5,184.0,3.15,26.5,230.5,122.06,97.27
2017,9,28,16,30,105.0,159.0,3.0,26.0,199.0,107.38,85.51
2017,9,28,16,45,95.0,134.5,2.85,25.5,166.5,92.35,73.23
2017,9,28,17,0,85.0,110.0,2.7,25.0,134.0,76.86,60.28
2017,9,28,17,15,68.0,86.5,2.5,24.5,103.0,62.03,47.58
2017,9,28,17,30,51.0,63.0,2.3,24.0,72.0,45.89,33.46
2017,9,28,17,45,25.5,41.0,2.15,24.0,45.5,30.38,19.56
2017,9,28,18,0,0.0,19.0,2.0,24.0,19.0,14.48,2.27
2017,9,28,18,15,0.0,9.5,2.1,23.5,9.5,7.47,0.0
2017,9,28,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,0.5,3.6,20.0,0.5,0.38,0.0
2017,9,29,7,0,0.0,1.0,3.6,20.0,1.0,0.75,0.0
2017,9,29,7,15,0.0,2.0,3.65,20.0,2.0,1.51,0.0
2017,9,29,7,30,0.0,3.0,3.7,20.0,3.0,2.27,0.0
2017,9,29,7,45,0.0,4.0,3.75,20.5,4.0,3.03,0.0
2017,9,29,8,0,0.0,5.0,3.8,21.0,5.0,3.8,0.0
2017,9,29,8,15,0.0,13.5,3.95,21.5,13.5,10.27,2.94
2017,9,29,8,30,0.0,22.0,4.1,22.0,22.0,16.78,8.3
2017,9,29,8,45,0.0,23.5,4.25,22.5,23.5,17.94,9.19
2017,9,29,9,0,0.0,25.0,4.4,23.0,25.0,19.11,10.07
2017,9,29,9,15,0.0,39.5,4.35,23.0,39.5,30.26,19.16
2017,9,29,9,30,0.0,54.0,4.3,23.0,54.0,41.47,28.2
2017,9,29,9,45,0.0,46.0,4.25,23.5,46.0,35.33,23.07
2017,9,29,10,0,0.0,38.0,4.2,24.0,38.0,29.19,18.0
2017,9,29,10,15,0.0,57.0,4.15,24.0,57.0,43.89,29.79
2017,9,29,10,30,0.0,76.0,4.1,24.0,76.0,58.65,41.55
2017,9,29,10,45,0.0,83.0,4.1,24.5,83.0,64.13,45.74
2017,9,29,11,0,0.0,90.0,4.1,25.0,90.0,69.62,49.93
2017,9,29,11,15,0.0,93.5,4.05,25.0,93.5,72.4,52.06
2017,9,29,11,30,0.0,97.0,4.0,25.0,97.0,75.15,54.19
2017,9,29,11,45,0.0,113.5,4.0,25.0,113.5,87.97,64.26
2017,9,29,12,0,0.0,130.0,4.0,25.0,130.0,100.65,74.18
2017,9,29,12,15,0.0,88.0,4.0,25.0,88.0,68.16,48.58
2017,9,29,12,30,0.0,46.0,4.0,25.0,46.0,35.54,22.73
2017,9,29,12,45,6.5,150.5,4.0,25.0,156.5,118.36,88.06
2017,9,29,13,0,13.0,255.0,4.0,25.0,267.0,196.28,148.25
2017,9,29,13,15,6.5,165.5,3.95,25.0,171.5,127.9,95.31
2017,9,29,13,30,0.0,76.0,3.9,25.0,76.0,58.76,41.23
2017,9,29,13,45,4.0,144.0,3.9,25.0,147.5,110.16,81.75
2017,9,29,14,0,8.0,212.0,3.9,25.0,219.0,157.01,118.3
2017,9,29,14,15,5.0,188.0,3.85,25.0,192.0,139.01,104.58
2017,9,29,14,30,2.0,164.0,3.8,25.0,165.0,121.93,95.79
2017,9,29,14,45,2.0,167.5,3.8,25.0,168.5,123.97,97.71
2017,9,29,15,0,2.0,171.0,3.8,25.0,172.0,125.86,99.51
2017,9,29,15,15,10.0,188.0,3.75,24.5,194.0,136.4,108.69
2017,9,29,15,30,18.0,205.0,3.7,24.0,216.0,146.07,117.24
2017,9,29,15,45,9.0,138.0,3.65,24.0,143.5,102.46,81.23
2017,9,29,16,0,0.0,71.0,3.6,24.0,71.0,54.5,40.98
2017,9,29,16,15,0.0,62.0,3.45,23.5,62.0,47.52,35.28
2017,9,29,16,30,0.0,53.0,3.3,23.0,53.0,40.56,29.48
2017,9,29,16,45,0.0,44.0,3.2,23.0,44.0,33.62,23.56
2017,9,29,17,0,0.0,35.0,3.1,23.0,35.0,26.7,17.57
2017,9,29,17,15,0.0,26.5,3.0,22.5,26.5,20.18,11.87
2017,9,29,17,30,0.0,18.0,2.9,22.0,18.0,13.68,6.11
2017,9,29,17,45,0.0,11.0,2.85,22.0,11.0,8.34,1.29
2017,9,29,18,0,0.0,4.0,2.8,22.0,4.0,3.02,0.0
2017,9,29,18,15,0.0,2.0,2.85,21.5,2.0,1.57,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,30,6,45,128.5,19.5,3.25,16.5,34.5,172.56,78.71
2017,9,30,7,0,257.0,39.0,3.4,17.0,69.0,329.0,264.11
2017,9,30,7,15,347.0,52.5,3.4,17.5,117.0,427.58,350.68
2017,9,30,7,30,437.0,66.0,3.4,18.0,165.0,536.74,439.93
2017,9,30,7,45,507.0,73.5,3.45,19.0,219.0,616.72,501.27
2017,9,30,8,0,577.0,81.0,3.5,20.0,273.0,695.53,558.46
2017,9,30,8,15,618.5,87.5,3.5,20.5,326.0,744.17,591.68
2017,9,30,8,30,660.0,94.0,3.5,21.0,379.0,790.23,621.96
2017,9,30,8,45,695.5,97.0,3.5,22.0,431.0,822.98,640.64
2017,9,30,9,0,731.0,100.0,3.5,23.0,483.0,852.32,656.53
2017,9,30,9,15,752.0,104.0,3.45,23.5,529.5,860.1,658.13
2017,9,30,9,30,773.0,108.0,3.4,24.0,576.0,869.89,661.39
2017,9,30,9,45,792.0,109.0,3.35,24.5,618.0,870.37,658.33
2017,9,30,10,0,811.0,110.0,3.3,25.0,660.0,866.72,652.7
2017,9,30,10,15,822.5,112.5,3.25,25.0,694.5,853.97,642.35
2017,9,30,10,30,834.0,115.0,3.2,25.0,729.0,837.23,629.52
2017,9,30,10,45,843.0,115.5,3.2,25.5,756.0,803.26,604.1
2017,9,30,11,0,852.0,116.0,3.2,26.0,783.0,775.76,583.39
2017,9,30,11,15,857.0,117.5,3.2,26.0,802.5,742.7,559.06
2017,9,30,11,30,862.0,119.0,3.2,26.0,822.0,706.47,531.41
2017,9,30,11,45,855.0,125.5,3.2,26.5,830.0,663.57,497.38
2017,9,30,12,0,848.0,132.0,3.2,27.0,838.0,618.56,461.29
2017,9,30,12,15,686.0,226.5,3.2,27.0,798.5,560.41,415.09
2017,9,30,12,30,524.0,321.0,3.2,27.0,759.0,502.46,369.96
2017,9,30,12,45,684.5,226.0,3.2,27.5,793.5,465.71,338.14
2017,9,30,13,0,845.0,131.0,3.2,28.0,828.0,415.23,293.01
2017,9,30,13,15,840.5,130.0,3.15,28.0,812.5,356.44,243.0
2017,9,30,13,30,836.0,129.0,3.1,28.0,797.0,298.64,193.71
2017,9,30,13,45,828.5,128.0,3.1,28.0,773.5,240.07,145.79
2017,9,30,14,0,821.0,127.0,3.1,28.0,750.0,181.93,103.58
2017,9,30,14,15,811.0,124.5,3.05,28.0,718.5,123.37,73.29
2017,9,30,14,30,801.0,122.0,3.0,28.0,687.0,92.57,70.73
2017,9,30,14,45,774.5,125.0,3.0,28.0,646.5,94.93,72.85
2017,9,30,15,0,748.0,128.0,3.0,28.0,606.0,89.8,68.83
2017,9,30,15,15,728.5,124.0,2.9,27.5,562.0,88.28,67.92
2017,9,30,15,30,709.0,120.0,2.8,27.0,518.0,86.71,66.97
2017,9,30,15,45,685.0,114.0,2.75,27.0,469.5,83.68,64.68
2017,9,30,16,0,661.0,108.0,2.7,27.0,421.0,80.53,62.29
2017,9,30,16,15,625.0,101.5,2.45,26.5,369.0,76.7,59.43
2017,9,30,16,30,589.0,95.0,2.2,26.0,317.0,72.78,56.44
2017,9,30,16,45,541.0,85.5,2.0,25.5,264.5,66.4,51.26
2017,9,30,17,0,493.0,76.0,1.8,25.0,212.0,59.86,45.8
2017,9,30,17,15,418.5,64.5,1.6,24.0,161.0,51.34,38.51
2017,9,30,17,30,344.0,53.0,1.4,23.0,110.0,40.2,28.68
2017,9,30,17,45,237.5,36.0,1.25,22.5,68.0,27.36,16.95
2017,9,30,18,0,131.0,19.0,1.1,22.0,26.0,14.49,0.0
2017,9,30,18,15,65.5,9.5,1.1,21.5,13.0,7.47,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
