Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,1,6,45,158.0,17.5,1.2,17.5,35.5,198.89,79.33
2017,10,1,7,0,316.0,35.0,1.3,18.0,71.0,377.62,297.06
2017,10,1,7,15,409.5,46.5,1.35,18.5,120.5,481.06,385.19
2017,10,1,7,30,503.0,58.0,1.4,19.0,170.0,587.18,468.6
2017,10,1,7,45,563.0,65.5,1.5,19.5,224.0,657.75,521.4
2017,10,1,8,0,623.0,73.0,1.6,20.0,278.0,727.25,570.74
2017,10,1,8,15,662.5,79.0,1.55,21.0,332.0,773.38,598.82
2017,10,1,8,30,702.0,85.0,1.5,22.0,386.0,816.9,623.85
2017,10,1,8,45,731.0,89.0,1.5,23.0,437.5,838.91,633.89
2017,10,1,9,0,760.0,93.0,1.5,24.0,489.0,863.8,645.8
2017,10,1,9,15,780.5,96.5,1.45,24.5,536.0,876.16,649.82
2017,10,1,9,30,801.0,100.0,1.4,25.0,583.0,884.52,651.38
2017,10,1,9,45,815.0,103.0,1.4,25.5,624.0,882.22,646.8
2017,10,1,10,0,829.0,106.0,1.4,26.0,665.0,875.86,639.9
2017,10,1,10,15,840.0,108.0,1.4,26.0,699.5,861.69,629.41
2017,10,1,10,30,851.0,110.0,1.4,26.0,734.0,833.91,610.25
2017,10,1,10,45,857.5,112.5,1.4,26.5,761.0,809.4,592.32
2017,10,1,11,0,864.0,115.0,1.4,27.0,788.0,781.32,572.12
2017,10,1,11,15,869.0,116.0,1.45,27.0,807.0,747.32,548.7
2017,10,1,11,30,874.0,117.0,1.5,27.0,826.0,710.15,521.97
2017,10,1,11,45,875.5,118.0,1.55,27.5,836.5,667.71,489.95
2017,10,1,12,0,877.0,119.0,1.6,28.0,847.0,622.71,455.42
2017,10,1,12,15,877.5,119.0,1.65,28.0,848.5,574.07,418.23
2017,10,1,12,30,878.0,119.0,1.7,28.0,850.0,523.43,378.36
2017,10,1,12,45,875.0,119.5,1.75,28.5,843.0,469.85,334.39
2017,10,1,13,0,872.0,120.0,1.8,29.0,836.0,415.06,288.39
2017,10,1,13,15,867.5,119.0,1.85,29.0,820.0,357.86,240.34
2017,10,1,13,30,863.0,118.0,1.9,29.0,804.0,300.14,191.8
2017,10,1,13,45,855.5,117.5,1.95,29.0,780.0,241.86,144.8
2017,10,1,14,0,848.0,117.0,2.0,29.0,756.0,183.82,103.68
2017,10,1,14,15,838.0,115.0,2.0,29.0,724.5,116.47,68.32
2017,10,1,14,30,828.0,113.0,2.0,29.0,693.0,88.12,66.78
2017,10,1,14,45,813.5,110.5,2.05,29.0,654.5,87.16,66.19
2017,10,1,15,0,799.0,108.0,2.1,29.0,616.0,86.18,65.56
2017,10,1,15,15,781.0,105.0,2.05,28.5,571.0,84.74,64.71
2017,10,1,15,30,763.0,102.0,2.0,28.0,526.0,83.25,63.83
2017,10,1,15,45,737.0,98.0,2.0,28.0,476.5,80.85,62.06
2017,10,1,16,0,711.0,94.0,2.0,28.0,427.0,72.31,55.18
2017,10,1,16,15,676.5,88.5,1.85,27.5,374.5,68.76,52.53
2017,10,1,16,30,642.0,83.0,1.7,27.0,322.0,65.14,49.77
2017,10,1,16,45,591.0,75.5,1.6,27.0,268.0,59.78,45.35
2017,10,1,17,0,540.0,68.0,1.5,27.0,214.0,54.37,40.75
2017,10,1,17,15,463.5,58.0,1.35,26.0,162.0,46.7,34.21
2017,10,1,17,30,387.0,48.0,1.2,25.0,110.0,39.01,27.36
2017,10,1,17,45,266.5,33.0,1.1,24.0,67.5,26.87,16.26
2017,10,1,18,0,146.0,18.0,1.0,23.0,25.0,13.77,0.0
2017,10,1,18,15,73.0,9.0,1.0,22.5,12.5,7.08,0.0
2017,10,1,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,6,45,125.5,19.5,0.85,19.5,33.5,168.35,54.23
2017,10,2,7,0,251.0,39.0,0.9,20.0,67.0,324.0,252.63
2017,10,2,7,15,346.0,52.5,1.15,20.5,115.0,426.04,339.88
2017,10,2,7,30,441.0,66.0,1.4,21.0,163.0,538.28,429.03
2017,10,2,7,45,508.5,74.0,1.7,22.0,217.0,616.37,487.96
2017,10,2,8,0,576.0,82.0,2.0,23.0,271.0,693.14,543.18
2017,10,2,8,15,618.5,88.5,2.2,23.5,324.0,742.48,576.99
2017,10,2,8,30,661.0,95.0,2.4,24.0,377.0,789.18,608.06
2017,10,2,8,45,405.0,162.5,2.6,24.5,342.0,609.92,475.36
2017,10,2,9,0,149.0,230.0,2.8,25.0,307.0,393.47,307.04
2017,10,2,9,15,166.0,252.5,2.85,25.5,346.0,425.62,330.74
2017,10,2,9,30,183.0,275.0,2.9,26.0,385.0,455.94,351.68
2017,10,2,9,45,217.0,292.5,2.95,26.5,432.0,494.11,378.58
2017,10,2,10,0,251.0,310.0,3.0,27.0,479.0,549.7,417.2
2017,10,2,10,15,273.0,323.5,3.05,27.0,516.0,566.47,428.24
2017,10,2,10,30,295.0,337.0,3.1,27.0,553.0,580.33,437.32
2017,10,2,10,45,195.5,355.0,3.15,27.5,500.5,482.25,363.06
2017,10,2,11,0,96.0,373.0,3.2,28.0,448.0,392.92,294.86
2017,10,2,11,15,488.0,241.0,3.2,28.0,634.0,587.3,442.32
2017,10,2,11,30,880.0,109.0,3.2,28.0,820.0,704.48,527.02
2017,10,2,11,45,602.0,249.0,3.25,28.5,738.5,607.57,450.96
2017,10,2,12,0,324.0,389.0,3.3,29.0,657.0,505.77,373.59
2017,10,2,12,15,346.5,383.5,3.3,29.0,670.5,485.62,357.95
2017,10,2,12,30,369.0,378.0,3.3,29.0,684.0,462.67,339.35
2017,10,2,12,45,617.0,248.5,3.35,29.0,754.5,447.87,323.95
2017,10,2,13,0,865.0,119.0,3.4,29.0,825.0,408.85,286.49
2017,10,2,13,15,715.0,199.5,3.35,29.0,776.0,355.0,243.82
2017,10,2,13,30,565.0,280.0,3.3,29.0,727.0,318.04,216.39
2017,10,2,13,45,468.0,304.5,3.3,29.0,667.5,269.74,181.97
2017,10,2,14,0,371.0,329.0,3.3,29.0,608.0,239.97,165.06
2017,10,2,14,15,598.0,218.5,3.25,29.0,645.5,152.54,102.07
2017,10,2,14,30,825.0,108.0,3.2,29.0,683.0,85.17,64.43
2017,10,2,14,45,786.0,117.0,3.2,29.0,640.0,90.57,69.05
2017,10,2,15,0,747.0,126.0,3.2,29.0,597.0,88.93,67.88
2017,10,2,15,15,501.0,183.0,3.1,28.5,489.5,118.61,92.54
2017,10,2,15,30,255.0,240.0,3.0,28.0,382.0,150.71,119.21
2017,10,2,15,45,326.0,204.0,2.9,28.0,367.5,133.75,105.67
2017,10,2,16,0,397.0,168.0,2.8,28.0,353.0,111.92,88.07
2017,10,2,16,15,377.0,150.0,2.5,27.5,308.0,101.89,80.22
2017,10,2,16,30,357.0,132.0,2.2,27.0,263.0,91.39,71.83
2017,10,2,16,45,415.0,104.0,1.95,26.5,232.5,74.98,58.29
2017,10,2,17,0,473.0,76.0,1.7,26.0,202.0,59.86,45.57
2017,10,2,17,15,389.0,64.5,1.6,25.5,151.5,48.64,35.9
2017,10,2,17,30,305.0,53.0,1.5,25.0,101.0,39.9,28.04
2017,10,2,17,45,184.5,35.5,1.45,24.5,61.0,26.73,15.9
2017,10,2,18,0,64.0,18.0,1.4,24.0,21.0,13.64,0.0
2017,10,2,18,15,32.0,9.0,1.5,24.0,10.5,7.08,0.0
2017,10,2,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,135.5,17.5,1.15,22.5,32.5,171.11,40.65
2017,10,3,7,0,271.0,35.0,1.3,23.0,65.0,336.87,259.41
2017,10,3,7,15,370.5,46.5,1.45,23.0,113.0,444.35,351.18
2017,10,3,7,30,470.0,58.0,1.6,23.0,161.0,554.77,438.73
2017,10,3,7,45,546.0,62.5,1.75,23.5,215.0,635.36,499.14
2017,10,3,8,0,622.0,67.0,1.9,24.0,269.0,715.06,555.98
2017,10,3,8,15,322.0,112.0,1.95,24.5,218.0,478.51,378.77
2017,10,3,8,30,22.0,157.0,2.0,25.0,167.0,160.49,124.37
2017,10,3,8,45,11.0,143.5,2.15,25.5,148.5,130.97,100.56
2017,10,3,9,0,0.0,130.0,2.3,26.0,130.0,105.17,79.09
2017,10,3,9,15,0.0,103.0,2.4,26.5,103.0,80.29,58.93
2017,10,3,9,30,0.0,76.0,2.5,27.0,76.0,58.47,41.29
2017,10,3,9,45,5.0,144.5,2.65,27.5,148.0,119.42,89.37
2017,10,3,10,0,10.0,213.0,2.8,28.0,220.0,182.82,138.1
2017,10,3,10,15,20.0,250.5,2.9,28.0,265.0,222.52,168.31
2017,10,3,10,30,30.0,288.0,3.0,28.0,310.0,277.59,209.71
2017,10,3,10,45,23.5,278.0,3.1,28.5,295.5,243.24,182.85
2017,10,3,11,0,17.0,268.0,3.2,29.0,281.0,226.79,169.75
2017,10,3,11,15,17.5,274.5,3.25,29.0,288.0,229.9,171.91
2017,10,3,11,30,18.0,281.0,3.3,29.0,295.0,232.83,173.9
2017,10,3,11,45,9.0,210.0,3.35,29.0,217.5,168.83,125.27
2017,10,3,12,0,0.0,139.0,3.4,29.0,140.0,107.54,78.25
2017,10,3,12,15,184.0,257.5,3.4,29.0,410.0,303.95,227.59
2017,10,3,12,30,368.0,376.0,3.4,29.0,680.0,459.33,337.79
2017,10,3,12,45,184.0,238.5,3.45,29.5,390.5,255.95,187.96
2017,10,3,13,0,0.0,101.0,3.5,30.0,101.0,78.0,55.13
2017,10,3,13,15,39.5,236.0,3.55,30.0,267.0,184.06,135.38
2017,10,3,13,30,79.0,371.0,3.6,30.0,433.0,270.99,198.67
2017,10,3,13,45,299.0,319.5,3.65,30.0,544.0,252.93,175.88
2017,10,3,14,0,519.0,268.0,3.7,30.0,655.0,215.08,140.54
2017,10,3,14,15,656.5,191.0,3.75,29.5,659.0,137.43,90.46
2017,10,3,14,30,794.0,114.0,3.8,29.0,663.0,88.01,66.8
2017,10,3,14,45,527.5,198.0,3.85,29.0,554.0,124.66,96.85
2017,10,3,15,0,261.0,282.0,3.9,29.0,445.0,170.42,134.06
2017,10,3,15,15,130.5,217.0,3.9,28.5,298.5,142.58,112.08
2017,10,3,15,30,0.0,152.0,3.9,28.0,152.0,111.88,87.52
2017,10,3,15,45,64.5,175.0,3.95,28.0,205.0,121.98,96.19
2017,10,3,16,0,129.0,198.0,4.0,28.0,258.0,130.38,103.46
2017,10,3,16,15,120.5,174.0,3.85,27.5,224.5,116.39,92.38
2017,10,3,16,30,112.0,150.0,3.7,27.0,191.0,101.93,80.76
2017,10,3,16,45,96.5,126.0,3.55,27.0,157.0,86.93,68.28
2017,10,3,17,0,81.0,102.0,3.4,27.0,123.0,71.5,55.22
2017,10,3,17,15,57.5,78.5,3.2,26.5,91.5,56.33,42.19
2017,10,3,17,30,34.0,55.0,3.0,26.0,60.0,40.11,28.01
2017,10,3,17,45,17.0,33.5,2.8,25.5,36.0,24.94,14.14
2017,10,3,18,0,0.0,12.0,2.6,25.0,12.0,9.14,0.0
2017,10,3,18,15,0.0,6.0,2.6,25.0,6.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,45,66.0,21.0,3.05,23.0,28.0,104.63,12.52
2017,10,4,7,0,132.0,42.0,3.1,23.0,56.0,207.24,159.58
2017,10,4,7,15,229.0,59.0,3.25,23.0,101.5,331.41,266.26
2017,10,4,7,30,326.0,76.0,3.4,23.0,147.0,441.04,357.35
2017,10,4,7,45,415.5,83.0,3.55,23.5,200.0,531.7,428.67
2017,10,4,8,0,505.0,90.0,3.7,24.0,253.0,632.88,504.62
2017,10,4,8,15,551.5,97.5,3.75,24.0,304.5,686.83,543.36
2017,10,4,8,30,598.0,105.0,3.8,24.0,356.0,738.17,579.25
2017,10,4,8,45,411.0,163.5,3.85,24.5,346.5,614.57,483.48
2017,10,4,9,0,224.0,222.0,3.9,25.0,337.0,454.0,356.92
2017,10,4,9,15,231.5,242.0,3.8,25.5,370.5,473.78,370.23
2017,10,4,9,30,239.0,262.0,3.7,26.0,404.0,491.89,381.39
2017,10,4,9,45,135.5,263.5,3.65,26.5,345.0,387.98,299.15
2017,10,4,10,0,32.0,265.0,3.6,27.0,286.0,269.02,205.09
2017,10,4,10,15,31.0,276.0,3.55,27.0,297.5,272.9,207.74
2017,10,4,10,30,30.0,287.0,3.5,27.0,309.0,276.59,209.98
2017,10,4,10,45,38.5,311.0,3.45,27.5,340.5,299.58,226.56
2017,10,4,11,0,47.0,335.0,3.4,28.0,372.0,320.8,241.55
2017,10,4,11,15,129.0,365.5,3.35,28.0,469.0,410.5,308.65
2017,10,4,11,30,211.0,396.0,3.3,28.0,566.0,476.83,356.66
2017,10,4,11,45,175.0,402.0,3.25,28.5,544.0,439.81,327.45
2017,10,4,12,0,139.0,408.0,3.2,29.0,522.0,405.34,300.72
2017,10,4,12,15,140.5,409.5,3.2,29.0,524.5,390.21,289.03
2017,10,4,12,30,142.0,411.0,3.2,29.0,527.0,374.46,276.67
2017,10,4,12,45,463.0,283.0,3.2,29.0,658.5,403.12,293.13
2017,10,4,13,0,784.0,155.0,3.2,29.0,790.0,397.33,278.87
2017,10,4,13,15,779.5,154.0,3.2,29.0,774.5,343.04,232.62
2017,10,4,13,30,775.0,153.0,3.2,29.0,759.0,288.47,186.59
2017,10,4,13,45,770.0,149.5,3.2,29.0,736.5,232.16,141.49
2017,10,4,14,0,765.0,146.0,3.2,29.0,714.0,176.15,102.63
2017,10,4,14,15,480.0,236.5,3.15,29.0,588.0,153.17,106.61
2017,10,4,14,30,195.0,327.0,3.1,29.0,462.0,198.06,155.3
2017,10,4,14,45,250.5,298.5,3.1,29.0,461.5,177.16,138.9
2017,10,4,15,0,306.0,270.0,3.1,29.0,461.0,165.81,130.17
2017,10,4,15,15,481.0,200.5,3.1,28.5,474.0,128.33,100.44
2017,10,4,15,30,656.0,131.0,3.1,28.0,487.0,93.15,72.09
2017,10,4,15,45,626.0,125.0,3.1,28.0,439.0,90.29,70.0
2017,10,4,16,0,596.0,119.0,3.1,28.0,391.0,87.36,67.82
2017,10,4,16,15,555.0,111.5,2.9,27.5,340.0,83.11,64.63
2017,10,4,16,30,514.0,104.0,2.7,27.0,289.0,76.12,59.07
2017,10,4,16,45,458.0,93.5,2.5,27.0,237.5,68.75,52.95
2017,10,4,17,0,402.0,83.0,2.3,27.0,186.0,61.29,46.57
2017,10,4,17,15,317.0,69.0,2.1,26.5,137.5,51.07,37.72
2017,10,4,17,30,232.0,55.0,1.9,26.0,89.0,40.8,28.53
2017,10,4,17,45,129.5,34.5,1.75,25.5,52.0,25.75,14.48
2017,10,4,18,0,27.0,14.0,1.6,25.0,15.0,11.02,0.0
2017,10,4,18,15,13.5,7.0,1.65,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,6,45,142.5,17.0,0.8,20.5,32.0,179.06,5.12
2017,10,5,7,0,285.0,34.0,0.9,21.0,64.0,346.79,265.88
2017,10,5,7,15,388.0,45.0,1.1,21.5,112.5,456.55,360.32
2017,10,5,7,30,491.0,56.0,1.3,22.0,161.0,569.27,449.05
2017,10,5,7,45,554.0,63.0,1.5,22.5,214.5,641.0,503.31
2017,10,5,8,0,617.0,70.0,1.7,23.0,268.0,711.71,554.27
2017,10,5,8,15,658.5,75.5,1.75,23.5,321.0,758.37,584.9
2017,10,5,8,30,700.0,81.0,1.8,24.0,374.0,802.47,612.74
2017,10,5,8,45,730.0,85.0,1.9,24.5,425.0,825.35,625.75
2017,10,5,9,0,760.0,89.0,2.0,25.0,476.0,850.65,640.38
2017,10,5,9,15,780.5,92.0,1.9,25.5,522.5,861.98,643.55
2017,10,5,9,30,801.0,95.0,1.8,26.0,569.0,869.37,644.22
2017,10,5,9,45,813.5,98.5,1.75,26.5,609.0,866.0,638.43
2017,10,5,10,0,826.0,102.0,1.7,27.0,649.0,858.64,630.33
2017,10,5,10,15,479.0,224.5,1.65,27.0,545.5,659.24,490.54
2017,10,5,10,30,132.0,347.0,1.6,27.0,442.0,435.75,325.32
2017,10,5,10,45,499.0,227.5,1.6,27.5,606.5,632.38,471.75
2017,10,5,11,0,866.0,108.0,1.6,28.0,771.0,765.27,563.35
2017,10,5,11,15,871.0,109.0,1.6,28.0,789.5,731.21,537.33
2017,10,5,11,30,876.0,110.0,1.6,28.0,808.0,693.99,509.88
2017,10,5,11,45,878.0,110.5,1.65,28.5,818.0,651.46,477.55
2017,10,5,12,0,880.0,111.0,1.7,29.0,828.0,606.37,442.66
2017,10,5,12,15,880.5,111.0,1.7,29.0,829.5,557.73,404.92
2017,10,5,12,30,881.0,111.0,1.7,29.0,831.0,507.09,364.57
2017,10,5,12,45,879.5,110.5,1.75,29.0,824.0,453.48,320.99
2017,10,5,13,0,878.0,110.0,1.8,29.0,817.0,398.54,275.15
2017,10,5,13,15,537.0,247.0,1.8,29.0,677.0,326.67,225.65
2017,10,5,13,30,196.0,384.0,1.8,29.0,537.0,297.33,212.87
2017,10,5,13,45,165.0,371.0,1.85,29.0,497.0,263.24,188.65
2017,10,5,14,0,134.0,358.0,1.9,29.0,457.0,233.36,168.77
2017,10,5,14,15,484.0,230.5,1.95,29.0,565.0,148.44,103.57
2017,10,5,14,30,834.0,103.0,2.0,29.0,673.0,82.77,62.48
2017,10,5,14,45,809.0,105.5,2.05,29.0,632.5,84.41,64.04
2017,10,5,15,0,784.0,108.0,2.1,29.0,592.0,86.26,65.73
2017,10,5,15,15,764.5,104.5,2.1,28.5,547.5,84.44,64.57
2017,10,5,15,30,745.0,101.0,2.1,28.0,503.0,82.57,63.37
2017,10,5,15,45,715.0,98.0,2.1,28.0,453.5,74.51,56.9
2017,10,5,16,0,685.0,95.0,2.1,28.0,404.0,72.81,55.69
2017,10,5,16,15,647.0,89.0,1.95,27.5,351.5,68.91,52.73
2017,10,5,16,30,609.0,83.0,1.8,27.0,299.0,64.95,49.66
2017,10,5,16,45,551.0,76.0,1.7,27.0,246.0,59.94,45.5
2017,10,5,17,0,493.0,69.0,1.6,27.0,193.0,54.96,41.2
2017,10,5,17,15,407.0,57.5,1.5,26.0,142.5,46.15,33.61
2017,10,5,17,30,321.0,46.0,1.4,25.0,92.0,35.04,23.78
2017,10,5,17,45,193.0,29.5,1.3,24.5,53.5,22.42,11.62
2017,10,5,18,0,65.0,13.0,1.2,24.0,15.0,10.23,0.0
2017,10,5,18,15,32.5,6.5,1.2,23.5,7.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,45,130.0,17.5,1.0,19.5,31.0,164.0,0.0
2017,10,6,7,0,260.0,35.0,1.1,20.0,62.0,324.42,249.59
2017,10,6,7,15,362.5,47.0,1.15,20.5,110.0,435.11,345.59
2017,10,6,7,30,465.0,59.0,1.2,21.0,158.0,548.09,434.48
2017,10,6,7,45,530.5,67.5,1.3,22.0,211.5,623.87,490.49
2017,10,6,8,0,596.0,76.0,1.4,23.0,265.0,698.6,542.65
2017,10,6,8,15,639.0,82.0,1.45,23.5,318.0,747.15,574.52
2017,10,6,8,30,682.0,88.0,1.5,24.0,371.0,793.07,603.55
2017,10,6,8,45,696.0,98.0,1.55,24.5,419.5,813.67,614.53
2017,10,6,9,0,710.0,108.0,1.6,25.0,468.0,830.67,623.14
2017,10,6,9,15,733.0,112.0,1.55,25.5,514.0,845.0,628.84
2017,10,6,9,30,756.0,116.0,1.5,26.0,560.0,855.45,631.99
2017,10,6,9,45,506.5,209.0,1.5,26.5,516.0,703.65,524.59
2017,10,6,10,0,257.0,302.0,1.5,27.0,472.0,543.4,406.29
2017,10,6,10,15,262.0,316.0,1.5,27.0,497.0,545.94,408.07
2017,10,6,10,30,267.0,330.0,1.5,27.0,522.0,546.5,407.28
2017,10,6,10,45,214.5,353.0,1.55,27.5,510.5,492.58,366.65
2017,10,6,11,0,162.0,376.0,1.6,28.0,499.0,457.55,339.49
2017,10,6,11,15,499.5,255.5,1.6,28.0,649.5,601.03,445.4
2017,10,6,11,30,837.0,135.0,1.6,28.0,800.0,693.1,509.54
2017,10,6,11,45,851.5,129.0,1.65,28.5,812.5,647.23,474.17
2017,10,6,12,0,866.0,123.0,1.7,29.0,825.0,604.93,441.37
2017,10,6,12,15,866.5,123.0,1.75,29.0,826.5,556.64,404.09
2017,10,6,12,30,867.0,123.0,1.8,29.0,828.0,506.39,364.19
2017,10,6,12,45,870.0,119.5,1.85,29.0,822.0,452.98,320.69
2017,10,6,13,0,873.0,116.0,1.9,29.0,816.0,397.9,274.64
2017,10,6,13,15,596.5,237.5,1.9,29.0,711.5,335.36,230.18
2017,10,6,13,30,320.0,359.0,1.9,29.0,607.0,304.3,213.48
2017,10,6,13,45,324.5,345.5,1.95,29.0,590.5,267.62,185.48
2017,10,6,14,0,329.0,332.0,2.0,29.0,574.0,230.84,160.11
2017,10,6,14,15,583.0,218.5,2.05,29.0,623.5,144.72,100.77
2017,10,6,14,30,837.0,105.0,2.1,29.0,673.0,84.19,63.66
2017,10,6,14,45,822.0,103.0,2.15,29.0,634.0,83.32,63.17
2017,10,6,15,0,807.0,101.0,2.2,29.0,595.0,82.43,62.62
2017,10,6,15,15,788.0,97.5,2.2,28.5,550.5,80.43,61.29
2017,10,6,15,30,769.0,94.0,2.2,28.0,506.0,78.37,59.92
2017,10,6,15,45,745.5,89.5,2.2,28.0,456.5,75.43,57.69
2017,10,6,16,0,722.0,85.0,2.2,28.0,407.0,72.4,55.37
2017,10,6,16,15,685.5,80.0,2.1,27.5,354.5,63.4,48.12
2017,10,6,16,30,649.0,75.0,2.0,27.0,302.0,59.87,45.38
2017,10,6,16,45,595.0,68.0,1.9,27.0,248.5,54.62,40.99
2017,10,6,17,0,541.0,61.0,1.8,27.0,195.0,49.35,36.44
2017,10,6,17,15,455.0,51.5,1.65,26.0,144.0,41.84,29.93
2017,10,6,17,30,369.0,42.0,1.5,25.0,93.0,34.36,23.14
2017,10,6,17,45,228.5,27.0,1.4,24.5,54.0,22.03,10.87
2017,10,6,18,0,88.0,12.0,1.3,24.0,15.0,9.44,0.0
2017,10,6,18,15,44.0,6.0,1.35,23.5,7.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,6,45,107.0,18.0,2.35,19.5,28.5,144.94,0.0
2017,10,7,7,0,214.0,36.0,2.7,20.0,57.0,286.83,221.34
2017,10,7,7,15,315.0,49.5,2.65,20.5,103.5,391.57,315.64
2017,10,7,7,30,416.0,63.0,2.6,21.0,150.0,506.71,409.02
2017,10,7,7,45,479.5,72.5,2.55,22.0,201.5,581.5,465.9
2017,10,7,8,0,543.0,82.0,2.5,23.0,253.0,655.09,518.53
2017,10,7,8,15,587.5,89.0,2.45,23.5,305.0,706.03,553.0
2017,10,7,8,30,632.0,96.0,2.4,24.0,357.0,754.37,584.28
2017,10,7,8,45,656.0,103.5,2.35,24.5,405.5,781.0,599.28
2017,10,7,9,0,680.0,111.0,2.3,25.0,454.0,804.24,611.73
2017,10,7,9,15,703.0,115.5,2.35,25.5,499.5,819.31,619.15
2017,10,7,9,30,726.0,120.0,2.4,26.0,545.0,830.58,624.08
2017,10,7,9,45,733.0,128.0,2.45,26.5,583.0,827.55,619.42
2017,10,7,10,0,740.0,136.0,2.5,27.0,621.0,820.72,612.49
2017,10,7,10,15,753.0,139.0,2.5,27.0,654.5,809.78,603.84
2017,10,7,10,30,766.0,142.0,2.5,27.0,688.0,790.14,589.48
2017,10,7,10,45,770.5,146.5,2.5,27.5,713.5,766.79,571.26
2017,10,7,11,0,775.0,151.0,2.5,28.0,739.0,740.06,549.98
2017,10,7,11,15,397.0,218.0,2.4,28.0,520.0,493.82,370.89
2017,10,7,11,30,19.0,285.0,2.3,28.0,301.0,236.37,176.19
2017,10,7,11,45,16.0,269.5,2.25,28.5,283.0,219.48,163.64
2017,10,7,12,0,13.0,254.0,2.2,29.0,265.0,203.39,151.09
2017,10,7,12,15,31.0,306.5,2.1,29.0,332.0,252.29,187.5
2017,10,7,12,30,49.0,359.0,2.0,29.0,399.0,292.04,216.21
2017,10,7,12,45,30.0,297.0,1.95,29.5,322.0,232.78,171.85
2017,10,7,13,0,11.0,235.0,1.9,30.0,245.0,180.32,132.73
2017,10,7,13,15,9.0,215.5,1.85,30.0,223.5,164.01,120.6
2017,10,7,13,30,7.0,196.0,1.8,30.0,202.0,148.24,108.8
2017,10,7,13,45,40.0,266.0,1.8,30.0,296.0,190.44,139.43
2017,10,7,14,0,73.0,336.0,1.8,30.0,390.0,224.48,164.05
2017,10,7,14,15,54.0,305.0,1.8,30.0,344.0,196.65,145.48
2017,10,7,14,30,35.0,274.0,1.8,30.0,298.0,178.47,138.76
2017,10,7,14,45,22.0,235.0,1.85,30.0,250.0,166.59,129.72
2017,10,7,15,0,9.0,196.0,1.9,30.0,202.0,141.44,109.99
2017,10,7,15,15,5.0,178.0,1.9,29.5,181.5,129.16,100.66
2017,10,7,15,30,1.0,160.0,1.9,29.0,161.0,116.74,91.1
2017,10,7,15,45,276.5,145.5,1.95,29.0,268.0,99.85,77.57
2017,10,7,16,0,552.0,131.0,2.0,29.0,375.0,92.93,72.15
2017,10,7,16,15,509.0,122.0,1.85,28.5,324.5,87.16,67.75
2017,10,7,16,30,466.0,113.0,1.7,28.0,274.0,81.27,63.14
2017,10,7,16,45,410.5,99.5,1.6,27.5,223.0,72.15,55.67
2017,10,7,17,0,355.0,86.0,1.5,27.0,172.0,62.84,47.81
2017,10,7,17,15,271.5,69.0,1.35,26.5,125.0,50.72,37.29
2017,10,7,17,30,188.0,52.0,1.2,26.0,78.0,38.3,26.21
2017,10,7,17,45,94.0,30.5,1.05,25.5,43.5,22.71,10.72
2017,10,7,18,0,0.0,9.0,0.9,25.0,9.0,7.08,0.0
2017,10,7,18,15,0.0,4.5,0.9,24.5,4.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,8,6,45,149.5,16.5,1.5,17.5,31.0,179.53,0.0
2017,10,8,7,0,299.0,33.0,1.6,18.0,62.0,355.7,272.97
2017,10,8,7,15,408.0,44.0,1.7,18.5,112.5,470.34,376.2
2017,10,8,7,30,517.0,55.0,1.8,19.0,163.0,588.03,470.38
2017,10,8,7,45,584.0,62.5,1.9,20.0,218.0,663.94,527.31
2017,10,8,8,0,651.0,70.0,2.0,21.0,273.0,738.77,580.13
2017,10,8,8,15,693.5,75.5,1.7,21.5,328.5,786.11,608.49
2017,10,8,8,30,736.0,81.0,1.4,22.0,384.0,824.46,628.53
2017,10,8,8,45,766.5,85.0,1.1,23.0,436.5,853.43,639.26
2017,10,8,9,0,797.0,89.0,0.8,24.0,489.0,878.58,646.05
2017,10,8,9,15,818.0,92.5,0.95,25.0,536.5,890.27,651.31
2017,10,8,9,30,839.0,96.0,1.1,26.0,584.0,897.81,654.0
2017,10,8,9,45,855.0,98.5,1.25,27.0,626.0,895.43,650.32
2017,10,8,10,0,871.0,101.0,1.4,28.0,668.0,888.8,644.04
2017,10,8,10,15,881.5,103.0,1.4,28.0,703.0,863.12,626.18
2017,10,8,10,30,892.0,105.0,1.4,28.0,738.0,843.59,612.65
2017,10,8,10,45,899.5,106.5,1.4,28.5,765.5,817.28,593.57
2017,10,8,11,0,907.0,108.0,1.4,29.0,793.0,787.27,572.27
2017,10,8,11,15,911.5,108.5,1.4,29.0,811.5,750.65,546.17
2017,10,8,11,30,916.0,109.0,1.4,29.0,830.0,710.82,517.23
2017,10,8,11,45,919.5,108.5,1.45,29.5,840.0,666.48,483.98
2017,10,8,12,0,923.0,108.0,1.5,30.0,850.0,619.4,447.96
2017,10,8,12,15,922.5,108.0,1.55,30.0,850.5,568.09,408.78
2017,10,8,12,30,922.0,108.0,1.6,30.0,851.0,514.8,366.84
2017,10,8,12,45,918.0,108.5,1.7,30.5,842.5,458.7,321.01
2017,10,8,13,0,914.0,109.0,1.8,31.0,834.0,401.44,273.13
2017,10,8,13,15,909.0,108.0,1.9,31.0,817.0,341.96,223.46
2017,10,8,13,30,904.0,107.0,2.0,31.0,800.0,281.97,173.81
2017,10,8,13,45,894.5,106.5,2.1,31.0,774.0,221.29,126.83
2017,10,8,14,0,885.0,106.0,2.2,31.0,748.0,161.08,88.23
2017,10,8,14,15,874.5,104.0,2.25,31.0,714.5,100.7,76.32
2017,10,8,14,30,864.0,102.0,2.3,31.0,681.0,92.41,69.86
2017,10,8,14,45,847.0,100.5,2.4,31.0,640.5,82.62,62.11
2017,10,8,15,0,830.0,99.0,2.5,31.0,600.0,81.91,61.72
2017,10,8,15,15,810.0,96.0,2.55,30.5,554.0,80.13,60.58
2017,10,8,15,30,790.0,93.0,2.6,30.0,508.0,78.31,59.41
2017,10,8,15,45,760.5,89.5,2.65,30.0,457.0,75.89,57.63
2017,10,8,16,0,731.0,86.0,2.7,30.0,406.0,67.84,51.16
2017,10,8,16,15,692.5,80.5,2.5,29.5,352.0,63.97,48.21
2017,10,8,16,30,654.0,75.0,2.3,29.0,298.0,60.05,45.16
2017,10,8,16,45,595.5,68.0,2.1,28.5,243.5,54.74,40.82
2017,10,8,17,0,537.0,61.0,1.9,28.0,189.0,49.43,36.31
2017,10,8,17,15,445.5,51.0,1.8,27.0,137.5,41.49,29.42
2017,10,8,17,30,354.0,41.0,1.7,26.0,86.0,33.6,22.23
2017,10,8,17,45,208.0,25.5,1.6,25.0,48.5,20.83,8.65
2017,10,8,18,0,62.0,10.0,1.5,24.0,11.0,7.87,0.0
2017,10,8,18,15,31.0,5.0,1.5,23.5,5.5,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,6,45,116.0,17.0,2.85,21.5,28.0,148.48,0.0
2017,10,9,7,0,232.0,34.0,3.1,22.0,56.0,298.81,226.34
2017,10,9,7,15,339.0,46.5,3.2,22.5,103.5,410.85,328.22
2017,10,9,7,30,446.0,59.0,3.3,23.0,151.0,527.29,422.79
2017,10,9,7,45,516.0,67.5,3.4,23.5,204.0,606.53,484.48
2017,10,9,8,0,586.0,76.0,3.5,24.0,257.0,684.7,542.24
2017,10,9,8,15,630.0,82.0,3.6,24.5,310.0,733.68,576.16
2017,10,9,8,30,674.0,88.0,3.7,25.0,363.0,780.01,607.03
2017,10,9,8,45,706.5,92.5,3.8,26.0,414.0,810.54,624.58
2017,10,9,9,0,739.0,97.0,3.9,27.0,465.0,837.6,639.37
2017,10,9,9,15,761.0,100.5,3.95,27.5,511.0,844.75,641.14
2017,10,9,9,30,783.0,104.0,4.0,28.0,557.0,853.77,644.44
2017,10,9,9,45,798.0,107.0,4.1,28.5,597.5,851.84,640.53
2017,10,9,10,0,813.0,110.0,4.2,29.0,638.0,845.87,634.09
2017,10,9,10,15,824.5,112.5,4.2,29.0,672.0,832.3,623.46
2017,10,9,10,30,836.0,115.0,4.2,29.0,706.0,814.77,610.33
2017,10,9,10,45,843.5,117.0,4.25,29.5,732.0,789.66,591.13
2017,10,9,11,0,851.0,119.0,4.3,30.0,758.0,760.91,568.91
2017,10,9,11,15,856.0,120.0,4.25,30.0,776.5,719.1,537.58
2017,10,9,11,30,861.0,121.0,4.2,30.0,795.0,682.02,508.92
2017,10,9,11,45,864.5,121.0,4.2,30.5,805.0,640.25,475.49
2017,10,9,12,0,868.0,121.0,4.2,31.0,815.0,595.86,439.55
2017,10,9,12,15,868.0,121.0,4.15,31.0,816.0,547.24,400.5
2017,10,9,12,30,868.0,121.0,4.1,31.0,817.0,496.73,359.02
2017,10,9,12,45,865.5,120.5,4.1,31.5,809.0,443.17,313.68
2017,10,9,13,0,863.0,120.0,4.1,32.0,801.0,388.45,266.66
2017,10,9,13,15,858.5,119.0,4.05,32.0,785.0,331.87,218.47
2017,10,9,13,30,854.0,118.0,4.0,32.0,769.0,274.81,170.68
2017,10,9,13,45,846.0,117.0,3.95,32.0,744.5,210.38,120.77
2017,10,9,14,0,838.0,116.0,3.9,32.0,720.0,151.68,83.24
2017,10,9,14,15,827.5,114.0,3.85,32.0,688.0,92.98,69.94
2017,10,9,14,30,817.0,112.0,3.8,32.0,656.0,88.29,66.35
2017,10,9,14,45,800.0,110.0,3.75,32.0,616.5,87.5,65.87
2017,10,9,15,0,783.0,108.0,3.7,32.0,577.0,86.72,65.42
2017,10,9,15,15,762.5,104.5,3.6,31.5,532.5,84.85,64.22
2017,10,9,15,30,742.0,101.0,3.5,31.0,488.0,76.53,57.74
2017,10,9,15,45,712.5,97.0,3.4,31.0,438.5,74.16,56.0
2017,10,9,16,0,683.0,93.0,3.3,31.0,389.0,71.76,54.21
2017,10,9,16,15,642.5,87.0,3.0,30.5,336.5,67.77,51.18
2017,10,9,16,30,602.0,81.0,2.7,30.0,284.0,63.73,48.05
2017,10,9,16,45,540.5,73.5,2.4,29.5,230.5,58.27,43.6
2017,10,9,17,0,479.0,66.0,2.1,29.0,177.0,52.84,38.99
2017,10,9,17,15,386.0,54.0,1.95,28.0,128.0,43.54,30.95
2017,10,9,17,30,293.0,42.0,1.8,27.0,79.0,31.97,20.69
2017,10,9,17,45,146.5,21.0,1.65,26.5,39.5,16.04,4.53
2017,10,9,18,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,10,6,45,11.5,16.0,6.6,14.0,17.0,22.16,0.0
2017,10,10,7,0,23.0,32.0,6.7,14.0,34.0,60.47,42.69
2017,10,10,7,15,54.0,55.0,6.75,14.0,64.5,132.5,107.28
2017,10,10,7,30,85.0,78.0,6.8,14.0,95.0,186.48,155.66
2017,10,10,7,45,104.5,101.5,6.9,14.5,129.5,229.71,193.29
2017,10,10,8,0,124.0,125.0,7.0,15.0,164.0,271.81,228.84
2017,10,10,8,15,140.0,147.5,6.95,15.0,198.5,308.11,258.9
2017,10,10,8,30,156.0,170.0,6.9,15.0,233.0,343.36,287.43
2017,10,10,8,45,81.0,167.5,6.9,15.5,201.0,240.37,198.78
2017,10,10,9,0,6.0,165.0,6.9,16.0,169.0,145.43,116.33
2017,10,10,9,15,13.0,189.0,6.85,16.0,197.0,172.16,138.33
2017,10,10,9,30,20.0,213.0,6.8,16.0,225.0,198.25,159.49
2017,10,10,9,45,18.0,220.5,6.75,16.5,231.5,199.93,159.96
2017,10,10,10,0,16.0,228.0,6.7,17.0,238.0,201.92,160.74
2017,10,10,10,15,24.0,255.5,6.55,17.5,272.0,230.46,183.21
2017,10,10,10,30,32.0,283.0,6.4,18.0,306.0,274.15,217.37
2017,10,10,10,45,58.0,317.5,6.3,18.5,360.5,320.18,253.35
2017,10,10,11,0,84.0,352.0,6.2,19.0,415.0,362.56,285.79
2017,10,10,11,15,127.0,369.0,6.05,19.5,467.0,408.95,321.03
2017,10,10,11,30,170.0,386.0,5.9,20.0,519.0,436.74,341.24
2017,10,10,11,45,167.0,391.5,5.8,20.5,523.0,422.11,328.23
2017,10,10,12,0,164.0,397.0,5.7,21.0,527.0,406.98,314.95
2017,10,10,12,15,504.0,264.0,5.55,21.0,665.5,470.5,362.32
2017,10,10,12,30,844.0,131.0,5.4,21.0,804.0,491.18,371.81
2017,10,10,12,45,842.5,130.0,5.25,21.5,796.5,437.28,323.58
2017,10,10,13,0,841.0,129.0,5.1,22.0,789.0,382.19,273.97
2017,10,10,13,15,836.0,128.0,5.0,22.0,773.0,325.16,223.31
2017,10,10,13,30,831.0,127.0,4.9,22.0,757.0,267.8,173.35
2017,10,10,13,45,823.5,125.0,4.8,22.0,732.5,209.32,126.2
2017,10,10,14,0,816.0,123.0,4.7,22.0,708.0,151.32,88.03
2017,10,10,14,15,805.0,121.0,4.6,22.0,676.0,93.94,73.76
2017,10,10,14,30,794.0,119.0,4.5,22.0,644.0,92.17,72.47
2017,10,10,14,45,780.0,115.5,4.4,22.0,605.5,90.65,71.36
2017,10,10,15,0,766.0,112.0,4.3,22.0,567.0,89.08,70.23
2017,10,10,15,15,745.5,108.0,4.2,22.0,522.5,80.22,62.93
2017,10,10,15,30,725.0,104.0,4.1,22.0,478.0,78.17,61.4
2017,10,10,15,45,698.5,98.5,4.0,22.0,429.5,74.96,58.87
2017,10,10,16,0,672.0,93.0,3.9,22.0,381.0,71.65,56.25
2017,10,10,16,15,631.5,87.0,3.65,21.5,329.0,67.67,53.12
2017,10,10,16,30,591.0,81.0,3.4,21.0,277.0,63.66,49.88
2017,10,10,16,45,533.0,72.5,3.2,21.0,225.0,57.51,44.56
2017,10,10,17,0,475.0,64.0,3.0,21.0,173.0,51.31,39.03
2017,10,10,17,15,381.5,52.0,2.75,20.5,124.0,41.97,30.61
2017,10,10,17,30,288.0,40.0,2.5,20.0,75.0,30.5,20.06
2017,10,10,17,45,144.0,20.0,2.25,19.5,37.5,15.29,3.33
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
