Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,21,6,45,83.0,12.0,2.7,20.5,17.5,76.5,0.0
2017,10,21,7,0,166.0,24.0,2.9,21.0,35.0,211.47,114.63
2017,10,21,7,15,286.0,37.5,3.1,21.5,78.0,344.39,271.94
2017,10,21,7,30,406.0,51.0,3.3,22.0,121.0,467.89,375.86
2017,10,21,7,45,486.0,58.5,3.55,22.5,171.5,551.44,443.73
2017,10,21,8,0,566.0,66.0,3.8,23.0,222.0,634.09,507.6
2017,10,21,8,15,614.0,72.5,4.0,23.5,273.5,685.16,544.99
2017,10,21,8,30,662.0,79.0,4.2,24.0,325.0,733.76,579.16
2017,10,21,8,45,331.0,90.0,4.45,24.5,213.0,431.11,347.51
2017,10,21,9,0,0.0,101.0,4.7,25.0,101.0,79.79,59.23
2017,10,21,9,15,37.0,168.0,4.8,25.5,188.0,189.0,147.8
2017,10,21,9,30,74.0,235.0,4.9,26.0,275.0,289.54,226.45
2017,10,21,9,45,447.5,164.5,5.0,26.5,434.0,580.97,455.61
2017,10,21,10,0,821.0,94.0,5.1,27.0,593.0,803.37,617.11
2017,10,21,10,15,540.5,201.0,5.1,27.5,537.0,658.55,506.03
2017,10,21,10,30,260.0,308.0,5.1,28.0,481.0,506.02,386.59
2017,10,21,10,45,172.0,319.5,5.2,28.5,436.0,419.33,319.68
2017,10,21,11,0,84.0,331.0,5.3,29.0,391.0,341.07,258.45
2017,10,21,11,15,241.5,325.0,5.3,29.0,502.0,452.48,343.2
2017,10,21,11,30,399.0,319.0,5.3,29.0,613.0,524.6,395.96
2017,10,21,11,45,352.0,336.0,5.3,29.5,598.0,483.74,362.84
2017,10,21,12,0,305.0,353.0,5.3,30.0,583.0,445.19,331.97
2017,10,21,12,15,405.5,317.0,5.2,30.0,622.5,440.12,325.93
2017,10,21,12,30,506.0,281.0,5.1,30.0,662.0,427.82,312.81
2017,10,21,12,45,680.0,196.0,5.1,30.0,702.5,395.08,281.66
2017,10,21,13,0,854.0,111.0,5.1,30.0,743.0,347.64,236.31
2017,10,21,13,15,541.0,226.5,5.05,30.0,623.5,286.04,194.76
2017,10,21,13,30,228.0,342.0,5.0,30.0,504.0,265.38,189.43
2017,10,21,13,45,525.0,225.5,4.95,30.0,581.5,201.84,130.5
2017,10,21,14,0,822.0,109.0,4.9,30.0,659.0,116.66,67.85
2017,10,21,14,15,567.5,189.0,4.85,30.0,560.0,121.67,94.19
2017,10,21,14,30,313.0,269.0,4.8,30.0,461.0,165.68,129.97
2017,10,21,14,45,532.0,186.5,4.75,30.0,488.0,121.77,94.66
2017,10,21,15,0,751.0,104.0,4.7,30.0,515.0,84.59,64.5
2017,10,21,15,15,509.0,150.0,4.65,30.0,418.0,102.29,79.3
2017,10,21,15,30,267.0,196.0,4.6,30.0,321.0,128.38,100.98
2017,10,21,15,45,452.5,141.5,4.55,30.0,325.5,97.82,76.07
2017,10,21,16,0,638.0,87.0,4.5,30.0,330.0,67.78,51.32
2017,10,21,16,15,590.5,80.0,4.1,29.5,279.0,62.88,47.45
2017,10,21,16,30,543.0,73.0,3.7,29.0,228.0,57.93,43.42
2017,10,21,16,45,467.0,64.5,3.35,28.5,177.5,51.51,37.96
2017,10,21,17,0,391.0,56.0,3.0,28.0,127.0,45.14,32.32
2017,10,21,17,15,278.5,42.0,2.7,27.0,83.5,31.91,20.73
2017,10,21,17,30,166.0,28.0,2.4,26.0,40.0,21.2,9.09
2017,10,21,17,45,83.0,14.0,2.15,25.5,20.0,11.02,0.0
2017,10,21,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,10.0,3.25,19.0,10.0,7.87,0.0
2017,10,22,7,0,0.0,20.0,3.7,19.0,20.0,16.91,3.01
2017,10,22,7,15,35.0,43.0,4.1,18.5,49.0,85.72,64.84
2017,10,22,7,30,70.0,66.0,4.5,18.0,78.0,158.49,128.21
2017,10,22,7,45,104.5,89.0,4.95,18.0,114.0,213.8,176.49
2017,10,22,8,0,139.0,112.0,5.4,18.0,150.0,268.11,223.0
2017,10,22,8,15,169.0,131.0,5.45,18.0,187.0,311.42,259.2
2017,10,22,8,30,199.0,150.0,5.5,18.0,224.0,354.25,294.1
2017,10,22,8,45,214.0,172.0,5.6,18.0,261.5,386.52,319.32
2017,10,22,9,0,229.0,194.0,5.7,18.0,299.0,417.06,342.76
2017,10,22,9,15,144.0,211.0,5.7,18.5,279.5,351.84,286.25
2017,10,22,9,30,59.0,228.0,5.7,19.0,260.0,268.69,215.73
2017,10,22,9,45,86.0,253.5,5.7,20.0,303.5,311.43,249.06
2017,10,22,10,0,113.0,279.0,5.7,21.0,347.0,351.79,279.56
2017,10,22,10,15,464.0,201.5,5.7,21.5,505.0,596.3,474.01
2017,10,22,10,30,815.0,124.0,5.7,22.0,663.0,772.22,606.97
2017,10,22,10,45,835.0,121.5,5.7,22.5,692.0,751.98,588.23
2017,10,22,11,0,855.0,119.0,5.7,23.0,721.0,727.48,566.86
2017,10,22,11,15,861.5,120.0,5.65,23.0,739.0,693.15,538.73
2017,10,22,11,30,868.0,121.0,5.6,23.0,757.0,655.55,507.71
2017,10,22,11,45,894.5,109.5,5.6,23.5,772.0,612.04,471.13
2017,10,22,12,0,921.0,98.0,5.6,24.0,787.0,569.07,433.89
2017,10,22,12,15,922.0,98.0,5.6,24.5,788.0,519.13,390.36
2017,10,22,12,30,923.0,98.0,5.6,25.0,789.0,467.09,344.3
2017,10,22,12,45,924.0,96.5,5.6,25.5,781.5,412.04,295.06
2017,10,22,13,0,925.0,95.0,5.6,26.0,774.0,355.39,244.05
2017,10,22,13,15,922.0,94.0,5.55,26.0,758.0,296.71,192.41
2017,10,22,13,30,919.0,93.0,5.5,26.0,742.0,237.3,142.53
2017,10,22,13,45,917.5,90.0,5.5,26.0,719.0,176.29,97.74
2017,10,22,14,0,916.0,87.0,5.5,26.0,696.0,114.88,66.72
2017,10,22,14,15,908.0,85.0,5.4,26.0,664.0,83.62,64.34
2017,10,22,14,30,900.0,83.0,5.3,26.0,632.0,81.98,63.13
2017,10,22,14,45,892.5,79.0,5.2,26.0,594.0,78.98,60.79
2017,10,22,15,0,885.0,75.0,5.1,26.0,556.0,75.8,58.3
2017,10,22,15,15,867.0,72.5,4.85,25.5,510.5,73.19,56.4
2017,10,22,15,30,849.0,70.0,4.6,25.0,465.0,63.89,48.83
2017,10,22,15,45,827.0,66.0,4.4,25.0,415.0,60.58,46.18
2017,10,22,16,0,805.0,62.0,4.2,25.0,365.0,57.17,43.42
2017,10,22,16,15,765.0,57.5,3.7,24.0,311.0,53.04,40.16
2017,10,22,16,30,725.0,53.0,3.2,23.0,257.0,48.9,36.77
2017,10,22,16,45,664.0,46.5,2.7,22.0,202.5,42.89,31.6
2017,10,22,17,0,603.0,40.0,2.2,21.0,148.0,36.88,26.22
2017,10,22,17,15,482.0,31.0,2.05,20.0,98.0,28.37,18.38
2017,10,22,17,30,361.0,22.0,1.9,19.0,48.0,20.03,7.93
2017,10,22,17,45,180.5,11.0,1.8,18.0,24.0,8.65,0.0
2017,10,22,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,45,166.0,9.5,0.7,11.5,19.5,140.84,0.0
2017,10,23,7,0,332.0,19.0,0.7,12.0,39.0,331.0,147.8
2017,10,23,7,15,459.5,28.5,0.85,12.5,87.0,468.88,369.58
2017,10,23,7,30,587.0,38.0,1.0,13.0,135.0,596.94,477.55
2017,10,23,7,45,655.0,43.5,1.2,14.0,189.5,669.57,535.78
2017,10,23,8,0,723.0,49.0,1.4,15.0,244.0,740.64,589.2
2017,10,23,8,15,765.0,53.5,1.5,16.0,298.5,784.97,619.32
2017,10,23,8,30,807.0,58.0,1.6,17.0,353.0,826.32,645.82
2017,10,23,8,45,834.0,61.0,1.75,18.0,404.0,838.96,651.73
2017,10,23,9,0,861.0,64.0,1.9,19.0,455.0,857.76,661.84
2017,10,23,9,15,880.5,66.5,2.1,19.5,502.0,865.44,665.69
2017,10,23,9,30,900.0,69.0,2.3,20.0,549.0,869.12,666.81
2017,10,23,9,45,913.0,71.5,2.5,21.0,589.5,863.11,660.0
2017,10,23,10,0,926.0,74.0,2.7,22.0,630.0,852.97,650.46
2017,10,23,10,15,935.5,75.5,2.75,22.5,663.5,834.74,635.67
2017,10,23,10,30,945.0,77.0,2.8,23.0,697.0,812.54,618.36
2017,10,23,10,45,950.5,78.5,2.85,23.5,722.5,783.45,596.43
2017,10,23,11,0,956.0,80.0,2.9,24.0,748.0,750.73,571.12
2017,10,23,11,15,959.5,80.5,2.85,24.5,766.0,712.18,539.88
2017,10,23,11,30,963.0,81.0,2.8,25.0,784.0,670.45,505.92
2017,10,23,11,45,960.5,84.0,2.75,25.5,792.0,624.53,468.3
2017,10,23,12,0,958.0,87.0,2.7,26.0,800.0,576.15,428.13
2017,10,23,12,15,958.0,87.0,2.6,26.0,800.0,524.22,385.12
2017,10,23,12,30,958.0,87.0,2.5,26.0,800.0,470.22,339.4
2017,10,23,12,45,954.0,87.0,2.45,26.5,790.5,412.95,289.72
2017,10,23,13,0,950.0,87.0,2.4,27.0,781.0,354.49,238.57
2017,10,23,13,15,945.0,86.5,2.3,27.0,763.5,294.49,187.01
2017,10,23,13,30,940.0,86.0,2.2,27.0,746.0,233.94,137.36
2017,10,23,13,45,930.5,85.5,2.1,27.0,719.5,172.54,93.73
2017,10,23,14,0,921.0,85.0,2.0,27.0,693.0,111.6,64.69
2017,10,23,14,15,910.5,83.5,1.85,27.0,660.0,82.75,63.25
2017,10,23,14,30,900.0,82.0,1.7,27.0,627.0,81.33,62.25
2017,10,23,14,45,883.5,80.5,1.55,27.0,586.5,79.66,61.03
2017,10,23,15,0,867.0,79.0,1.4,27.0,546.0,77.91,59.74
2017,10,23,15,15,846.5,76.0,1.25,26.5,500.0,67.98,51.75
2017,10,23,15,30,826.0,73.0,1.1,26.0,454.0,65.58,50.03
2017,10,23,15,45,795.5,70.0,1.0,26.0,403.0,62.95,47.98
2017,10,23,16,0,765.0,67.0,0.9,26.0,352.0,60.32,45.9
2017,10,23,16,15,721.5,62.0,0.85,25.5,298.5,55.96,42.38
2017,10,23,16,30,678.0,57.0,0.8,25.0,245.0,51.58,38.74
2017,10,23,16,45,608.5,50.5,0.75,24.5,191.5,42.15,30.62
2017,10,23,17,0,539.0,44.0,0.7,24.0,138.0,36.71,25.71
2017,10,23,17,15,416.0,33.5,0.8,23.0,90.5,27.82,17.6
2017,10,23,17,30,293.0,23.0,0.9,22.0,43.0,19.05,6.25
2017,10,23,17,45,146.5,11.5,1.05,21.0,21.5,9.05,0.0
2017,10,23,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,6,45,154.0,9.5,3.4,11.5,18.0,130.84,0.0
2017,10,24,7,0,308.0,19.0,3.6,12.0,36.0,308.42,115.99
2017,10,24,7,15,437.5,28.5,3.7,12.5,83.5,448.82,360.87
2017,10,24,7,30,567.0,38.0,3.8,13.0,131.0,577.9,474.9
2017,10,24,7,45,638.0,44.0,3.9,14.0,185.0,653.42,537.59
2017,10,24,8,0,709.0,50.0,4.0,15.0,239.0,727.48,594.89
2017,10,24,8,15,752.5,54.0,4.2,16.0,293.0,772.27,627.14
2017,10,24,8,30,796.0,58.0,4.4,17.0,347.0,814.09,655.81
2017,10,24,8,45,824.5,61.5,4.6,18.0,398.0,838.44,670.61
2017,10,24,9,0,853.0,65.0,4.8,19.0,449.0,849.44,675.24
2017,10,24,9,15,873.0,67.5,4.85,19.5,495.5,857.5,678.06
2017,10,24,9,30,893.0,70.0,4.9,20.0,542.0,861.6,678.04
2017,10,24,9,45,906.0,72.0,5.0,20.5,582.5,855.02,670.77
2017,10,24,10,0,919.0,74.0,5.1,21.0,623.0,844.4,660.81
2017,10,24,10,15,929.0,75.5,5.1,21.5,656.5,826.72,645.42
2017,10,24,10,30,939.0,77.0,5.1,22.0,690.0,805.07,627.42
2017,10,24,10,45,945.0,78.5,5.1,22.5,716.0,776.54,604.67
2017,10,24,11,0,951.0,80.0,5.1,23.0,742.0,744.36,578.33
2017,10,24,11,15,955.5,81.0,5.1,23.0,759.5,707.17,548.23
2017,10,24,11,30,960.0,82.0,5.1,23.0,777.0,666.68,515.11
2017,10,24,11,45,956.5,85.0,5.15,23.5,785.0,620.35,476.08
2017,10,24,12,0,953.0,88.0,5.2,24.0,793.0,571.66,434.48
2017,10,24,12,15,953.5,88.0,5.25,24.0,793.5,520.23,390.66
2017,10,24,12,30,954.0,88.0,5.3,24.0,794.0,466.69,343.99
2017,10,24,12,45,953.5,86.5,5.35,24.0,786.0,409.75,293.62
2017,10,24,13,0,953.0,85.0,5.4,24.0,778.0,351.33,241.35
2017,10,24,13,15,949.5,84.5,5.4,24.0,761.0,291.64,188.5
2017,10,24,13,30,946.0,84.0,5.4,24.0,744.0,231.21,137.71
2017,10,24,13,45,941.5,81.5,5.45,24.0,719.5,168.85,92.49
2017,10,24,14,0,937.0,79.0,5.5,24.0,695.0,106.44,62.49
2017,10,24,14,15,928.5,78.0,5.45,24.0,662.5,79.8,61.72
2017,10,24,14,30,920.0,77.0,5.4,24.0,630.0,78.66,60.91
2017,10,24,14,45,910.0,74.0,5.4,24.0,590.5,76.1,58.92
2017,10,24,15,0,900.0,71.0,5.4,24.0,551.0,73.4,56.8
2017,10,24,15,15,882.0,68.5,5.35,23.5,505.5,70.71,54.81
2017,10,24,15,30,864.0,66.0,5.3,23.0,460.0,67.89,52.7
2017,10,24,15,45,839.0,62.5,5.25,23.0,409.5,64.11,49.63
2017,10,24,16,0,814.0,59.0,5.2,23.0,359.0,55.03,41.97
2017,10,24,16,15,773.5,55.0,4.75,22.0,305.0,51.2,38.92
2017,10,24,16,30,733.0,51.0,4.3,21.0,251.0,47.37,35.75
2017,10,24,16,45,666.0,45.0,3.9,20.5,196.5,41.65,30.7
2017,10,24,17,0,599.0,39.0,3.5,20.0,142.0,36.0,25.49
2017,10,24,17,15,473.5,30.0,3.2,19.0,92.5,27.47,17.53
2017,10,24,17,30,348.0,21.0,2.9,18.0,43.0,19.12,5.32
2017,10,24,17,45,174.0,10.5,2.6,17.0,21.5,8.26,0.0
2017,10,24,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,25,6,45,161.5,9.0,1.75,9.5,18.0,136.07,0.0
2017,10,25,7,0,323.0,18.0,1.8,10.0,36.0,317.9,89.81
2017,10,25,7,15,457.0,27.5,2.1,11.0,84.5,462.99,369.25
2017,10,25,7,30,591.0,37.0,2.4,12.0,133.0,595.7,485.58
2017,10,25,7,45,661.0,43.5,2.75,13.0,187.5,670.96,548.47
2017,10,25,8,0,731.0,50.0,3.1,14.0,242.0,744.79,606.24
2017,10,25,8,15,774.0,54.0,2.95,15.0,297.0,789.12,636.09
2017,10,25,8,30,817.0,58.0,2.8,16.0,352.0,830.37,661.65
2017,10,25,8,45,845.5,61.0,2.65,17.0,403.5,844.23,666.09
2017,10,25,9,0,874.0,64.0,2.5,18.0,455.0,864.03,674.45
2017,10,25,9,15,893.5,66.5,2.5,19.0,502.0,871.4,674.9
2017,10,25,9,30,913.0,69.0,2.5,20.0,549.0,874.73,672.68
2017,10,25,9,45,927.0,71.0,2.55,21.0,590.5,868.61,664.49
2017,10,25,10,0,941.0,73.0,2.6,22.0,632.0,858.32,653.72
2017,10,25,10,15,951.0,74.5,2.6,22.5,666.0,840.08,638.6
2017,10,25,10,30,961.0,76.0,2.6,23.0,700.0,817.78,620.96
2017,10,25,10,45,967.5,77.0,2.65,23.5,726.0,788.4,598.94
2017,10,25,11,0,974.0,78.0,2.7,24.0,752.0,755.29,573.28
2017,10,25,11,15,978.5,79.0,2.7,24.0,770.0,717.26,543.7
2017,10,25,11,30,983.0,80.0,2.7,24.0,788.0,675.88,511.1
2017,10,25,11,45,977.5,84.5,2.7,24.5,795.5,628.84,472.65
2017,10,25,12,0,972.0,89.0,2.7,25.0,803.0,579.46,431.69
2017,10,25,12,15,971.5,88.5,2.65,25.0,803.5,526.21,387.57
2017,10,25,12,30,971.0,88.0,2.6,25.0,804.0,470.94,340.72
2017,10,25,12,45,969.5,87.5,2.55,25.5,795.0,413.53,290.53
2017,10,25,13,0,968.0,87.0,2.5,26.0,786.0,354.66,238.66
2017,10,25,13,15,963.0,86.5,2.4,26.0,768.5,293.75,186.19
2017,10,25,13,30,958.0,86.0,2.3,26.0,751.0,232.26,135.9
2017,10,25,13,45,951.5,84.5,2.25,26.0,725.0,169.61,91.87
2017,10,25,14,0,945.0,83.0,2.2,26.0,699.0,107.1,63.37
2017,10,25,14,15,934.5,81.0,2.1,26.0,665.0,81.79,62.79
2017,10,25,14,30,924.0,79.0,2.0,26.0,631.0,79.98,61.45
2017,10,25,14,45,894.0,82.5,1.9,26.0,587.5,81.09,62.53
2017,10,25,15,0,864.0,86.0,1.8,26.0,544.0,75.07,57.68
2017,10,25,15,15,842.0,82.5,1.65,25.5,497.5,72.48,55.81
2017,10,25,15,30,820.0,79.0,1.5,25.0,451.0,69.83,53.87
2017,10,25,15,45,789.0,75.0,1.4,25.0,399.5,66.59,51.3
2017,10,25,16,0,758.0,71.0,1.3,25.0,348.0,63.32,48.67
2017,10,25,16,15,711.0,65.5,1.2,24.0,294.0,58.62,44.95
2017,10,25,16,30,664.0,60.0,1.1,23.0,240.0,49.75,37.5
2017,10,25,16,45,589.5,52.5,1.0,22.5,186.0,43.54,32.06
2017,10,25,17,0,515.0,45.0,0.9,22.0,132.0,37.39,26.45
2017,10,25,17,15,383.0,33.5,1.0,21.0,84.5,27.72,17.51
2017,10,25,17,30,251.0,22.0,1.1,20.0,37.0,18.17,3.33
2017,10,25,17,45,125.5,11.0,1.2,19.0,18.5,8.65,0.0
2017,10,25,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,6,45,109.5,10.0,3.0,10.5,15.5,95.07,0.0
2017,10,26,7,0,219.0,20.0,3.2,11.0,31.0,240.91,38.53
2017,10,26,7,15,359.0,32.0,3.4,11.5,77.0,395.63,317.56
2017,10,26,7,30,499.0,44.0,3.6,12.0,123.0,533.36,440.52
2017,10,26,7,45,577.5,51.5,3.8,13.0,176.5,614.8,508.98
2017,10,26,8,0,656.0,59.0,4.0,14.0,230.0,695.48,572.62
2017,10,26,8,15,704.0,64.5,4.15,15.0,284.0,738.13,603.67
2017,10,26,8,30,752.0,70.0,4.3,16.0,338.0,785.71,636.89
2017,10,26,8,45,784.5,74.0,4.5,17.0,389.5,814.21,655.06
2017,10,26,9,0,817.0,78.0,4.7,18.0,441.0,838.86,669.92
2017,10,26,9,15,839.0,81.5,5.1,19.0,487.5,849.64,675.54
2017,10,26,9,30,861.0,85.0,5.5,20.0,534.0,856.27,678.01
2017,10,26,9,45,876.5,87.5,5.95,21.0,574.5,851.96,672.64
2017,10,26,10,0,892.0,90.0,6.4,22.0,615.0,834.92,657.92
2017,10,26,10,15,903.0,91.5,6.4,22.5,649.0,818.1,642.97
2017,10,26,10,30,914.0,93.0,6.4,23.0,683.0,797.36,625.37
2017,10,26,10,45,920.5,94.5,6.4,23.5,708.5,769.45,602.7
2017,10,26,11,0,927.0,96.0,6.4,24.0,734.0,737.95,575.65
2017,10,26,11,15,931.5,97.0,6.35,24.5,751.5,701.19,544.28
2017,10,26,11,30,936.0,98.0,6.3,25.0,769.0,661.24,510.12
2017,10,26,11,45,946.5,94.0,6.3,25.5,780.0,617.22,472.56
2017,10,26,12,0,957.0,90.0,6.3,26.0,791.0,569.98,431.75
2017,10,26,12,15,956.5,90.0,6.25,26.0,790.5,517.92,387.09
2017,10,26,12,30,956.0,90.0,6.2,26.0,790.0,463.85,339.81
2017,10,26,12,45,951.5,90.5,6.2,26.5,780.5,406.99,288.95
2017,10,26,13,0,947.0,91.0,6.2,27.0,771.0,348.98,236.88
2017,10,26,13,15,942.0,90.0,6.15,27.0,753.0,288.91,184.39
2017,10,26,13,30,937.0,89.0,6.1,27.0,735.0,228.31,134.38
2017,10,26,13,45,927.5,88.5,6.05,27.0,708.5,167.25,91.54
2017,10,26,14,0,918.0,88.0,6.0,27.0,682.0,106.65,64.61
2017,10,26,14,15,906.5,86.0,5.9,27.0,648.5,84.09,64.56
2017,10,26,14,30,895.0,84.0,5.8,27.0,615.0,82.34,63.26
2017,10,26,14,45,877.5,82.5,5.75,27.0,574.5,80.65,62.02
2017,10,26,15,0,860.0,81.0,5.7,27.0,534.0,71.59,54.62
2017,10,26,15,15,838.5,78.0,5.5,26.5,487.5,69.26,52.95
2017,10,26,15,30,817.0,75.0,5.3,26.0,441.0,66.89,51.23
2017,10,26,15,45,784.0,71.5,5.1,26.0,390.0,63.91,48.86
2017,10,26,16,0,751.0,68.0,4.9,26.0,339.0,60.92,46.46
2017,10,26,16,15,704.5,63.0,4.4,25.0,285.5,56.57,43.01
2017,10,26,16,30,658.0,58.0,3.9,24.0,232.0,48.2,35.98
2017,10,26,16,45,579.0,51.0,3.4,23.5,179.0,42.3,30.81
2017,10,26,17,0,500.0,44.0,2.9,23.0,126.0,36.51,25.51
2017,10,26,17,15,368.5,32.5,2.7,22.0,80.0,26.86,16.58
2017,10,26,17,30,237.0,21.0,2.5,21.0,34.0,17.32,1.2
2017,10,26,17,45,118.5,10.5,2.35,20.0,17.0,8.26,0.0
2017,10,26,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,10,27,6,45,75.0,9.0,6.65,10.0,13.0,66.63,0.0
2017,10,27,7,0,150.0,18.0,6.9,10.0,26.0,177.17,0.79
2017,10,27,7,15,277.0,32.5,7.2,10.0,68.0,326.45,265.71
2017,10,27,7,30,404.0,47.0,7.5,10.0,110.0,453.96,385.39
2017,10,27,7,45,478.5,57.5,7.8,10.5,160.5,534.74,457.87
2017,10,27,8,0,553.0,68.0,8.1,11.0,211.0,614.85,526.35
2017,10,27,8,15,604.0,75.5,8.1,11.0,262.5,669.02,571.27
2017,10,27,8,30,655.0,83.0,8.1,11.0,314.0,720.58,612.37
2017,10,27,8,45,685.5,89.5,8.1,11.5,362.5,749.7,633.07
2017,10,27,9,0,716.0,96.0,8.1,12.0,411.0,775.35,650.48
2017,10,27,9,15,741.0,100.5,8.0,12.5,456.5,790.02,658.63
2017,10,27,9,30,766.0,105.0,7.9,13.0,502.0,800.79,663.67
2017,10,27,9,45,777.5,110.5,7.85,13.5,540.5,792.51,654.06
2017,10,27,10,0,789.0,116.0,7.8,14.0,579.0,785.65,645.83
2017,10,27,10,15,802.0,118.5,7.7,14.0,612.0,773.0,634.39
2017,10,27,10,30,815.0,121.0,7.6,14.0,645.0,756.42,619.87
2017,10,27,10,45,816.5,126.5,7.55,14.5,668.5,730.54,595.96
2017,10,27,11,0,818.0,132.0,7.5,15.0,692.0,701.4,569.44
2017,10,27,11,15,824.0,133.5,7.4,15.0,709.5,668.43,540.77
2017,10,27,11,30,830.0,135.0,7.3,15.0,727.0,632.32,509.19
2017,10,27,11,45,610.5,225.5,7.2,15.5,664.0,542.71,433.21
2017,10,27,12,0,391.0,316.0,7.1,16.0,601.0,454.47,359.91
2017,10,27,12,15,357.0,325.5,7.0,16.0,585.5,416.94,328.06
2017,10,27,12,30,323.0,335.0,6.9,16.0,570.0,381.49,297.84
2017,10,27,12,45,237.0,342.0,6.85,16.5,514.0,329.28,255.38
2017,10,27,13,0,151.0,349.0,6.8,17.0,458.0,286.93,222.14
2017,10,27,13,15,75.5,254.5,6.7,16.5,309.5,198.87,154.14
2017,10,27,13,30,0.0,160.0,6.6,16.0,161.0,120.31,93.82
2017,10,27,13,45,94.0,233.0,6.5,16.0,294.0,165.07,126.83
2017,10,27,14,0,188.0,306.0,6.4,16.0,427.0,194.37,151.53
2017,10,27,14,15,240.5,282.5,6.35,16.0,429.5,178.15,148.07
2017,10,27,14,30,293.0,259.0,6.3,16.0,432.0,160.69,133.5
2017,10,27,14,45,488.0,198.0,6.25,16.0,462.5,128.2,105.95
2017,10,27,15,0,683.0,137.0,6.2,16.0,493.0,98.62,80.66
2017,10,27,15,15,656.5,130.5,6.15,15.5,448.5,95.31,78.19
2017,10,27,15,30,630.0,124.0,6.1,15.0,404.0,91.94,75.63
2017,10,27,15,45,616.0,110.5,6.1,15.0,358.5,83.66,68.58
2017,10,27,16,0,602.0,97.0,6.1,15.0,313.0,74.99,61.1
2017,10,27,16,15,551.0,88.5,5.95,14.5,262.0,69.21,56.18
2017,10,27,16,30,500.0,80.0,5.8,14.0,211.0,63.38,51.05
2017,10,27,16,45,443.5,66.0,5.65,13.5,162.5,52.99,41.64
2017,10,27,17,0,387.0,52.0,5.5,13.0,114.0,42.33,31.73
2017,10,27,17,15,267.0,36.0,5.25,12.5,71.0,27.49,17.76
2017,10,27,17,30,147.0,20.0,5.0,12.0,28.0,15.26,0.0
2017,10,27,17,45,73.5,10.0,4.75,11.5,14.0,7.87,0.0
2017,10,27,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,10,28,6,45,137.0,8.5,3.15,2.5,14.5,115.15,0.0
2017,10,28,7,0,274.0,17.0,3.3,3.0,29.0,278.37,0.0
2017,10,28,7,15,417.0,27.5,3.3,3.5,76.0,424.95,345.97
2017,10,28,7,30,560.0,38.0,3.3,4.0,123.0,564.63,476.63
2017,10,28,7,45,631.5,45.0,3.35,5.0,176.5,641.28,542.94
2017,10,28,8,0,703.0,52.0,3.4,6.0,230.0,716.28,603.25
2017,10,28,8,15,749.0,56.5,3.65,7.0,284.5,763.52,639.23
2017,10,28,8,30,795.0,61.0,3.9,8.0,339.0,807.65,670.95
2017,10,28,8,45,821.5,65.5,4.15,9.0,390.0,831.13,685.83
2017,10,28,9,0,848.0,70.0,4.4,10.0,441.0,850.81,697.88
2017,10,28,9,15,869.0,73.0,4.4,10.5,487.5,850.5,694.19
2017,10,28,9,30,890.0,76.0,4.4,11.0,534.0,855.57,694.73
2017,10,28,9,45,901.0,79.5,4.4,11.5,574.0,848.72,686.49
2017,10,28,10,0,912.0,83.0,4.4,12.0,614.0,837.85,675.54
2017,10,28,10,15,922.5,84.5,4.3,12.0,648.0,820.32,660.5
2017,10,28,10,30,933.0,86.0,4.2,12.0,682.0,798.84,642.78
2017,10,28,10,45,937.0,88.5,4.15,12.5,707.0,769.78,618.73
2017,10,28,11,0,941.0,91.0,4.1,13.0,732.0,737.19,590.34
2017,10,28,11,15,945.5,92.0,4.05,13.5,749.5,700.09,558.26
2017,10,28,11,30,950.0,93.0,4.0,14.0,767.0,659.76,523.26
2017,10,28,11,45,950.5,94.0,4.0,14.5,775.5,614.13,483.73
2017,10,28,12,0,951.0,95.0,4.0,15.0,784.0,565.95,441.39
2017,10,28,12,15,951.0,95.0,4.0,15.0,783.5,514.38,396.21
2017,10,28,12,30,951.0,95.0,4.0,15.0,783.0,460.77,348.2
2017,10,28,12,45,949.0,94.0,4.05,15.0,774.5,403.9,296.61
2017,10,28,13,0,947.0,93.0,4.1,15.0,766.0,345.7,243.31
2017,10,28,13,15,942.0,92.0,4.1,15.0,748.5,285.72,189.22
2017,10,28,13,30,937.0,91.0,4.1,15.0,731.0,225.21,137.82
2017,10,28,13,45,931.0,89.0,4.15,15.5,705.0,163.67,93.42
2017,10,28,14,0,925.0,87.0,4.2,16.0,679.0,102.24,66.23
2017,10,28,14,15,914.0,85.5,4.15,16.0,646.0,83.92,67.36
2017,10,28,14,30,903.0,84.0,4.1,16.0,613.0,82.46,66.27
2017,10,28,14,45,887.5,81.5,4.1,16.0,572.5,80.17,64.45
2017,10,28,15,0,872.0,79.0,4.1,16.0,532.0,70.53,56.25
2017,10,28,15,15,850.5,76.0,4.0,15.5,485.5,68.14,54.44
2017,10,28,15,30,829.0,73.0,3.9,15.0,439.0,65.7,52.58
2017,10,28,15,45,797.5,69.5,3.85,15.0,388.0,62.67,50.07
2017,10,28,16,0,766.0,66.0,3.8,15.0,337.0,59.63,47.52
2017,10,28,16,15,719.0,61.0,3.3,14.0,283.0,55.2,43.83
2017,10,28,16,30,672.0,56.0,2.8,13.0,229.0,50.77,40.0
2017,10,28,16,45,596.0,48.5,2.35,12.5,176.0,40.55,30.73
2017,10,28,17,0,520.0,41.0,1.9,12.0,123.0,34.29,24.76
2017,10,28,17,15,382.0,30.0,1.75,11.0,77.0,24.91,15.61
2017,10,28,17,30,244.0,19.0,1.6,10.0,31.0,15.7,0.0
2017,10,28,17,45,122.0,9.5,1.45,9.5,15.5,7.47,0.0
2017,10,28,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,10,29,6,45,126.0,8.0,1.8,4.5,13.5,6.29,0.0
2017,10,29,7,0,252.0,16.0,1.9,5.0,27.0,257.06,0.0
2017,10,29,7,15,397.5,27.0,2.3,6.0,73.0,418.62,333.93
2017,10,29,7,30,543.0,38.0,2.7,7.0,119.0,548.3,456.38
2017,10,29,7,45,621.0,44.5,3.1,8.5,173.0,629.7,526.0
2017,10,29,8,0,699.0,51.0,3.5,10.0,227.0,709.42,589.67
2017,10,29,8,15,746.0,55.5,3.55,11.0,281.0,757.32,624.9
2017,10,29,8,30,793.0,60.0,3.6,12.0,335.0,802.17,655.81
2017,10,29,8,45,824.5,63.5,3.7,13.0,387.0,828.63,671.87
2017,10,29,9,0,856.0,67.0,3.8,14.0,439.0,851.29,684.58
2017,10,29,9,15,877.5,70.0,3.8,14.5,486.0,851.41,681.28
2017,10,29,9,30,899.0,73.0,3.8,15.0,533.0,856.84,682.07
2017,10,29,9,45,914.0,75.0,3.8,16.0,574.0,851.46,673.8
2017,10,29,10,0,929.0,77.0,3.8,17.0,615.0,841.95,662.87
2017,10,29,10,15,939.5,78.5,3.7,17.5,648.5,824.18,647.0
2017,10,29,10,30,950.0,80.0,3.6,18.0,682.0,802.41,628.55
2017,10,29,10,45,956.5,81.5,3.5,19.0,708.0,773.79,604.28
2017,10,29,11,0,963.0,83.0,3.4,20.0,734.0,741.47,575.67
2017,10,29,11,15,967.0,83.5,3.35,20.0,751.5,703.0,544.6
2017,10,29,11,30,971.0,84.0,3.3,20.0,769.0,661.31,510.58
2017,10,29,11,45,971.0,85.5,3.3,20.5,777.5,615.25,471.78
2017,10,29,12,0,971.0,87.0,3.3,21.0,786.0,566.6,430.19
2017,10,29,12,15,970.5,87.0,3.3,21.0,786.0,514.09,385.47
2017,10,29,12,30,970.0,87.0,3.3,21.0,786.0,459.55,337.95
2017,10,29,12,45,968.0,86.0,3.35,21.5,776.5,401.92,286.48
2017,10,29,13,0,966.0,85.0,3.4,22.0,767.0,342.93,233.47
2017,10,29,13,15,961.0,84.5,3.4,22.0,749.5,282.5,180.52
2017,10,29,13,30,956.0,84.0,3.4,22.0,732.0,221.49,130.28
2017,10,29,13,45,949.0,82.5,3.4,22.0,706.0,159.28,87.26
2017,10,29,14,0,942.0,81.0,3.4,22.0,680.0,97.26,61.76
2017,10,29,14,15,931.5,79.5,3.35,22.0,647.0,80.63,62.98
2017,10,29,14,30,921.0,78.0,3.3,22.0,614.0,79.09,61.85
2017,10,29,14,45,900.5,78.0,3.3,22.0,572.5,78.19,61.24
2017,10,29,15,0,880.0,78.0,3.3,22.0,531.0,77.22,60.59
2017,10,29,15,15,858.5,75.0,3.2,21.5,484.5,67.61,52.68
2017,10,29,15,30,837.0,72.0,3.1,21.0,438.0,65.13,50.83
2017,10,29,15,45,806.0,68.0,3.05,21.0,387.0,61.7,48.03
2017,10,29,16,0,775.0,64.0,3.0,21.0,336.0,58.23,45.15
2017,10,29,16,15,728.5,59.0,2.65,20.0,282.0,53.74,41.48
2017,10,29,16,30,682.0,54.0,2.3,19.0,228.0,49.25,37.67
2017,10,29,16,45,606.0,47.0,2.0,18.0,174.5,42.82,31.97
2017,10,29,17,0,530.0,40.0,1.7,17.0,121.0,33.57,23.55
2017,10,29,17,15,390.0,29.0,1.75,16.0,75.5,24.15,14.44
2017,10,29,17,30,250.0,18.0,1.8,15.0,30.0,14.89,0.0
2017,10,29,17,45,125.0,9.0,1.9,14.0,15.0,7.08,0.0
2017,10,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,6,45,109.5,8.0,2.05,6.5,12.5,6.29,0.0
2017,10,30,7,0,219.0,16.0,2.1,7.0,25.0,228.14,0.0
2017,10,30,7,15,367.0,27.5,2.35,8.0,69.5,393.13,309.42
2017,10,30,7,30,515.0,39.0,2.6,9.0,114.0,534.76,441.74
2017,10,30,7,45,592.0,46.5,2.9,10.5,167.0,613.65,508.75
2017,10,30,8,0,669.0,54.0,3.2,12.0,220.0,684.78,565.2
2017,10,30,8,15,717.5,59.0,3.25,13.0,273.5,734.6,601.9
2017,10,30,8,30,766.0,64.0,3.3,14.0,327.0,781.31,634.15
2017,10,30,8,45,796.0,68.0,3.4,15.0,377.5,807.12,649.74
2017,10,30,9,0,826.0,72.0,3.5,16.0,428.0,829.16,662.06
2017,10,30,9,15,848.0,75.0,3.8,17.0,474.5,839.05,666.27
2017,10,30,9,30,870.0,78.0,4.1,18.0,521.0,844.82,667.46
2017,10,30,9,45,884.5,81.0,4.4,19.0,561.0,831.57,655.03
2017,10,30,10,0,899.0,84.0,4.7,20.0,601.0,823.19,646.85
2017,10,30,10,15,910.0,86.0,4.65,20.5,634.5,806.86,632.15
2017,10,30,10,30,921.0,88.0,4.6,21.0,668.0,786.59,614.88
2017,10,30,10,45,926.5,89.5,4.6,21.5,693.0,757.94,591.67
2017,10,30,11,0,932.0,91.0,4.6,22.0,718.0,725.79,564.43
2017,10,30,11,15,936.5,92.0,4.5,22.5,735.5,689.11,533.12
2017,10,30,11,30,941.0,93.0,4.4,23.0,753.0,649.23,499.07
2017,10,30,11,45,941.0,94.5,4.35,23.5,761.5,604.28,460.94
2017,10,30,12,0,941.0,96.0,4.3,24.0,770.0,556.82,420.21
2017,10,30,12,15,940.5,96.0,4.15,24.0,769.5,505.62,376.39
2017,10,30,12,30,940.0,96.0,4.0,24.0,769.0,452.46,330.03
2017,10,30,12,45,935.5,96.0,3.85,24.5,759.5,396.21,279.93
2017,10,30,13,0,931.0,96.0,3.7,25.0,750.0,338.88,228.77
2017,10,30,13,15,925.5,95.5,3.55,25.0,732.0,280.13,177.89
2017,10,30,13,30,920.0,95.0,3.4,25.0,714.0,220.91,129.86
2017,10,30,13,45,909.5,94.0,3.25,25.0,688.0,160.63,89.13
2017,10,30,14,0,899.0,93.0,3.1,25.0,662.0,100.96,65.69
2017,10,30,14,15,887.0,91.0,2.95,25.0,628.5,86.51,67.12
2017,10,30,14,30,875.0,89.0,2.8,25.0,595.0,76.88,59.24
2017,10,30,14,45,854.0,88.0,2.7,25.0,553.5,76.06,58.71
2017,10,30,15,0,833.0,87.0,2.6,25.0,512.0,75.27,58.21
2017,10,30,15,15,809.0,83.5,2.45,24.5,466.5,72.68,56.32
2017,10,30,15,30,785.0,80.0,2.3,24.0,421.0,70.05,54.38
2017,10,30,15,45,748.5,76.5,2.2,24.0,370.0,67.18,52.1
2017,10,30,16,0,712.0,73.0,2.1,24.0,319.0,59.41,45.59
2017,10,30,16,15,661.5,67.0,1.85,23.0,266.5,54.73,41.8
2017,10,30,16,30,611.0,61.0,1.6,22.0,214.0,50.05,37.87
2017,10,30,16,45,528.0,52.5,1.35,21.0,162.5,43.14,31.81
2017,10,30,17,0,445.0,44.0,1.1,20.0,111.0,36.3,25.53
2017,10,30,17,15,306.5,31.0,1.15,19.0,68.0,25.5,15.17
2017,10,30,17,30,168.0,18.0,1.2,18.0,25.0,14.75,0.0
2017,10,30,17,45,84.0,9.0,1.25,17.5,12.5,7.08,0.0
2017,10,30,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
