Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,45,13.5,7.0,3.55,9.0,7.5,0.0,0.0
2017,10,31,7,0,27.0,14.0,3.6,9.0,15.0,32.7,0.0
2017,10,31,7,15,114.0,36.5,3.65,9.0,51.5,178.53,138.38
2017,10,31,7,30,201.0,59.0,3.7,9.0,88.0,279.23,234.95
2017,10,31,7,45,100.5,55.5,3.75,9.5,70.0,156.63,132.6
2017,10,31,8,0,0.0,52.0,3.8,10.0,52.0,39.82,28.97
2017,10,31,8,15,0.0,66.0,3.9,10.0,66.0,51.79,39.48
2017,10,31,8,30,0.0,80.0,4.0,10.0,80.0,63.69,49.75
2017,10,31,8,45,0.0,89.0,4.1,10.5,89.0,70.69,55.55
2017,10,31,9,0,0.0,98.0,4.2,11.0,98.0,77.76,61.32
2017,10,31,9,15,0.0,109.5,4.25,11.5,109.5,87.12,68.96
2017,10,31,9,30,0.0,121.0,4.3,12.0,121.0,96.4,76.45
2017,10,31,9,45,0.0,99.0,4.35,12.5,99.0,76.83,59.61
2017,10,31,10,0,0.0,77.0,4.4,13.0,77.0,59.22,44.53
2017,10,31,10,15,0.0,116.0,4.35,13.0,116.0,90.47,70.64
2017,10,31,10,30,0.0,155.0,4.3,13.0,155.0,122.45,97.05
2017,10,31,10,45,0.0,115.5,4.25,13.5,115.5,89.67,69.52
2017,10,31,11,0,0.0,76.0,4.2,14.0,76.0,58.55,43.44
2017,10,31,11,15,0.0,68.0,4.1,14.5,68.0,52.37,38.18
2017,10,31,11,30,0.0,60.0,4.0,15.0,60.0,46.19,32.93
2017,10,31,11,45,4.5,139.0,3.9,15.5,142.5,109.91,85.38
2017,10,31,12,0,9.0,218.0,3.8,16.0,225.0,172.19,135.55
2017,10,31,12,15,42.5,274.5,3.65,16.0,305.0,229.57,180.98
2017,10,31,12,30,76.0,331.0,3.5,16.0,385.0,276.13,216.69
2017,10,31,12,45,39.5,255.5,3.4,16.5,284.0,202.64,158.33
2017,10,31,13,0,3.0,180.0,3.3,17.0,183.0,136.65,106.23
2017,10,31,13,15,1.5,114.0,3.15,17.0,115.5,87.74,66.69
2017,10,31,13,30,0.0,48.0,3.0,17.0,48.0,36.89,25.02
2017,10,31,13,45,0.0,56.0,2.95,17.0,56.0,43.05,30.18
2017,10,31,14,0,0.0,64.0,2.9,17.0,64.0,49.21,35.35
2017,10,31,14,15,0.0,57.5,2.75,17.0,57.5,44.16,32.85
2017,10,31,14,30,0.0,51.0,2.6,17.0,51.0,39.12,28.55
2017,10,31,14,45,5.0,114.0,2.5,17.0,116.5,86.3,69.57
2017,10,31,15,0,10.0,177.0,2.4,17.0,182.0,127.04,104.73
2017,10,31,15,15,5.0,132.5,2.35,16.5,135.0,97.83,79.99
2017,10,31,15,30,0.0,88.0,2.3,16.0,88.0,67.03,53.55
2017,10,31,15,45,0.0,77.0,2.25,16.0,77.0,58.91,46.59
2017,10,31,16,0,0.0,66.0,2.2,16.0,66.0,50.61,39.38
2017,10,31,16,15,0.0,54.5,2.25,15.5,54.5,41.72,31.62
2017,10,31,16,30,0.0,43.0,2.3,15.0,43.0,32.86,23.73
2017,10,31,16,45,0.0,32.0,2.4,14.5,32.0,24.41,16.08
2017,10,31,17,0,0.0,21.0,2.5,14.0,21.0,15.98,8.38
2017,10,31,17,15,0.0,12.0,2.45,13.5,12.0,9.11,1.87
2017,10,31,17,30,0.0,3.0,2.4,13.0,3.0,2.27,0.0
2017,10,31,17,45,0.0,1.5,2.4,13.0,1.5,1.18,0.0
2017,10,31,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,45,48.5,7.5,1.3,10.5,9.0,0.0,0.0
2017,11,1,7,0,97.0,15.0,1.4,11.0,18.0,89.44,0.0
2017,11,1,7,15,229.0,30.5,1.55,11.5,57.5,279.54,213.04
2017,11,1,7,30,361.0,46.0,1.7,12.0,97.0,409.53,336.01
2017,11,1,7,45,456.0,55.0,1.9,12.5,147.0,504.98,417.05
2017,11,1,8,0,551.0,64.0,2.1,13.0,197.0,599.66,493.41
2017,11,1,8,15,416.0,98.0,2.1,13.5,212.0,517.6,428.98
2017,11,1,8,30,281.0,132.0,2.1,14.0,227.0,418.34,347.2
2017,11,1,8,45,303.0,148.0,2.1,14.5,264.5,449.0,370.73
2017,11,1,9,0,325.0,164.0,2.1,15.0,302.0,477.97,391.47
2017,11,1,9,15,557.0,127.5,2.25,16.0,394.5,652.72,526.11
2017,11,1,9,30,789.0,91.0,2.4,17.0,487.0,787.39,620.71
2017,11,1,9,45,633.5,148.0,2.55,18.0,482.0,708.3,558.73
2017,11,1,10,0,478.0,205.0,2.7,19.0,477.0,614.98,484.53
2017,11,1,10,15,668.5,151.5,2.85,20.0,555.0,696.72,545.34
2017,11,1,10,30,859.0,98.0,3.0,21.0,633.0,753.16,584.7
2017,11,1,10,45,871.0,98.0,3.15,22.0,659.0,722.22,558.62
2017,11,1,11,0,883.0,98.0,3.3,23.0,685.0,694.75,534.94
2017,11,1,11,15,888.0,99.0,3.4,23.5,702.0,660.17,506.46
2017,11,1,11,30,893.0,100.0,3.5,24.0,719.0,622.5,475.2
2017,11,1,11,45,888.5,104.0,3.65,25.0,726.5,579.33,438.43
2017,11,1,12,0,884.0,108.0,3.8,26.0,734.0,534.03,399.41
2017,11,1,12,15,884.0,108.0,3.8,26.5,734.0,485.7,357.83
2017,11,1,12,30,884.0,108.0,3.8,27.0,734.0,435.49,313.95
2017,11,1,12,45,883.0,106.5,3.85,27.5,725.5,382.18,267.06
2017,11,1,13,0,882.0,105.0,3.9,28.0,717.0,327.58,218.92
2017,11,1,13,15,876.5,104.0,3.9,28.0,700.0,271.25,170.86
2017,11,1,13,30,871.0,103.0,3.9,28.0,683.0,214.54,125.7
2017,11,1,13,45,863.5,101.0,3.9,28.5,658.5,149.73,81.93
2017,11,1,14,0,856.0,99.0,3.9,29.0,634.0,91.35,59.75
2017,11,1,14,15,843.5,97.0,3.9,28.5,601.5,81.04,61.72
2017,11,1,14,30,831.0,95.0,3.9,28.0,569.0,79.89,61.05
2017,11,1,14,45,805.0,95.0,3.9,28.0,528.5,79.81,61.14
2017,11,1,15,0,779.0,95.0,3.9,28.0,488.0,79.85,61.34
2017,11,1,15,15,754.5,91.5,3.8,27.5,443.5,77.48,59.68
2017,11,1,15,30,730.0,88.0,3.7,27.0,399.0,69.32,53.13
2017,11,1,15,45,692.0,83.5,3.65,27.0,350.0,66.14,50.6
2017,11,1,16,0,654.0,79.0,3.6,27.0,301.0,62.97,48.03
2017,11,1,16,15,601.5,72.0,3.4,26.0,250.0,57.77,43.85
2017,11,1,16,30,549.0,65.0,3.2,25.0,199.0,52.56,39.49
2017,11,1,16,45,464.5,55.5,3.0,24.0,149.5,45.08,32.97
2017,11,1,17,0,380.0,46.0,2.8,23.0,100.0,37.65,26.2
2017,11,1,17,15,248.0,31.0,2.8,22.0,60.0,25.36,14.38
2017,11,1,17,30,116.0,16.0,2.8,21.0,20.0,12.59,0.0
2017,11,1,17,45,58.0,8.0,2.8,20.5,10.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,45,27.5,7.0,2.5,17.5,8.0,0.0,0.0
2017,11,2,7,0,55.0,14.0,2.6,18.0,16.0,54.89,0.0
2017,11,2,7,15,177.0,32.0,2.85,18.5,53.5,240.57,175.84
2017,11,2,7,30,299.0,50.0,3.1,19.0,91.0,362.51,292.5
2017,11,2,7,45,381.5,63.0,3.4,20.0,138.5,446.78,363.97
2017,11,2,8,0,464.0,76.0,3.7,21.0,186.0,532.25,432.59
2017,11,2,8,15,277.0,106.0,3.85,21.5,176.0,386.96,316.58
2017,11,2,8,30,90.0,136.0,4.0,22.0,166.0,221.56,179.11
2017,11,2,8,45,370.0,122.0,4.2,22.5,273.5,494.57,401.3
2017,11,2,9,0,650.0,108.0,4.4,23.0,381.0,719.47,570.93
2017,11,2,9,15,404.0,165.0,4.45,23.5,341.0,554.82,441.01
2017,11,2,9,30,158.0,222.0,4.5,24.0,301.0,364.21,288.15
2017,11,2,9,45,460.0,171.0,4.55,24.5,425.5,581.19,458.72
2017,11,2,10,0,762.0,120.0,4.6,25.0,550.0,758.87,589.49
2017,11,2,10,15,776.0,122.5,4.55,25.5,582.0,746.83,577.03
2017,11,2,10,30,790.0,125.0,4.5,26.0,614.0,727.45,559.73
2017,11,2,10,45,806.0,124.0,4.5,26.5,640.5,706.48,541.47
2017,11,2,11,0,822.0,123.0,4.5,27.0,667.0,681.59,520.18
2017,11,2,11,15,827.5,124.0,4.45,27.0,683.5,648.11,493.16
2017,11,2,11,30,833.0,125.0,4.4,27.0,700.0,611.59,463.47
2017,11,2,11,45,837.0,125.0,4.35,27.5,708.5,570.49,428.95
2017,11,2,12,0,841.0,125.0,4.3,28.0,717.0,526.84,391.87
2017,11,2,12,15,840.5,125.0,4.2,28.0,717.0,478.82,351.46
2017,11,2,12,30,840.0,125.0,4.1,28.0,717.0,429.07,308.81
2017,11,2,12,45,838.5,123.5,4.05,28.5,708.5,376.31,262.67
2017,11,2,13,0,837.0,122.0,4.0,29.0,700.0,322.44,215.5
2017,11,2,13,15,830.5,121.0,3.95,29.0,683.0,266.94,168.6
2017,11,2,13,30,824.0,120.0,3.9,29.0,666.0,211.32,124.74
2017,11,2,13,45,815.5,117.5,3.85,29.5,641.0,154.62,87.43
2017,11,2,14,0,807.0,115.0,3.8,30.0,616.0,98.56,75.46
2017,11,2,14,15,793.5,112.5,3.75,29.5,583.5,90.09,68.89
2017,11,2,14,30,780.0,110.0,3.7,29.0,551.0,88.89,68.21
2017,11,2,14,45,760.0,107.0,3.65,29.0,512.5,80.45,61.42
2017,11,2,15,0,740.0,104.0,3.6,29.0,474.0,78.87,60.28
2017,11,2,15,15,713.5,99.5,3.5,28.5,430.0,76.15,58.33
2017,11,2,15,30,687.0,95.0,3.4,28.0,386.0,73.41,56.34
2017,11,2,15,45,647.0,90.0,3.35,28.0,337.5,70.07,53.69
2017,11,2,16,0,607.0,85.0,3.3,28.0,289.0,66.74,51.01
2017,11,2,16,15,552.0,77.0,2.9,27.0,239.5,60.99,46.39
2017,11,2,16,30,497.0,69.0,2.5,26.0,190.0,55.21,41.56
2017,11,2,16,45,410.5,58.5,2.15,25.5,141.5,47.12,34.45
2017,11,2,17,0,324.0,48.0,1.8,25.0,93.0,36.46,24.92
2017,11,2,17,15,199.5,31.5,1.8,24.5,55.5,23.89,12.81
2017,11,2,17,30,75.0,15.0,1.8,24.0,18.0,11.8,0.0
2017,11,2,17,45,37.5,7.5,1.8,23.5,9.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,45,3.5,4.5,1.05,19.5,5.0,0.0,0.0
2017,11,3,7,0,7.0,9.0,1.1,20.0,10.0,12.65,0.0
2017,11,3,7,15,76.5,33.0,1.35,20.5,43.5,141.13,98.13
2017,11,3,7,30,146.0,57.0,1.6,21.0,77.0,231.09,183.15
2017,11,3,7,45,239.5,74.0,1.9,21.5,123.0,325.1,262.97
2017,11,3,8,0,333.0,91.0,2.2,22.0,169.0,439.45,355.21
2017,11,3,8,15,392.0,103.5,2.2,22.5,217.0,501.75,403.34
2017,11,3,8,30,451.0,116.0,2.2,23.0,265.0,562.77,448.58
2017,11,3,8,45,507.0,121.5,2.25,23.5,313.0,610.62,482.65
2017,11,3,9,0,563.0,127.0,2.3,24.0,361.0,655.87,513.51
2017,11,3,9,15,281.5,134.0,2.25,24.5,251.0,393.44,311.9
2017,11,3,9,30,0.0,141.0,2.2,25.0,141.0,114.89,86.9
2017,11,3,9,45,115.0,197.0,2.2,25.5,261.5,291.03,228.02
2017,11,3,10,0,230.0,253.0,2.2,26.0,382.0,432.28,334.62
2017,11,3,10,15,246.5,267.0,2.15,26.5,412.5,445.7,342.06
2017,11,3,10,30,263.0,281.0,2.1,27.0,443.0,472.16,359.26
2017,11,3,10,45,516.5,210.5,2.1,27.5,544.5,580.33,438.91
2017,11,3,11,0,770.0,140.0,2.1,28.0,646.0,663.45,496.58
2017,11,3,11,15,776.5,141.0,2.05,28.0,663.0,631.49,470.72
2017,11,3,11,30,783.0,142.0,2.0,28.0,680.0,595.42,442.35
2017,11,3,11,45,764.5,154.0,2.0,28.5,684.0,554.93,409.47
2017,11,3,12,0,746.0,166.0,2.0,29.0,688.0,512.13,374.5
2017,11,3,12,15,746.0,166.0,2.0,29.0,688.0,467.2,338.03
2017,11,3,12,30,746.0,166.0,2.0,29.0,688.0,420.66,299.46
2017,11,3,12,45,750.5,161.0,2.0,29.5,681.5,370.53,256.84
2017,11,3,13,0,755.0,156.0,2.0,30.0,675.0,318.97,212.82
2017,11,3,13,15,748.5,154.5,2.0,30.0,658.0,266.19,169.35
2017,11,3,13,30,742.0,153.0,2.0,30.0,641.0,213.46,128.66
2017,11,3,13,45,736.0,148.5,2.0,30.0,617.5,159.12,93.46
2017,11,3,14,0,730.0,144.0,2.0,30.0,594.0,105.33,80.83
2017,11,3,14,15,715.0,140.5,2.0,30.0,562.5,98.5,75.53
2017,11,3,14,30,700.0,137.0,2.0,30.0,531.0,97.22,74.66
2017,11,3,14,45,682.5,131.5,2.0,30.0,493.5,94.61,72.71
2017,11,3,15,0,665.0,126.0,2.0,30.0,456.0,91.96,70.75
2017,11,3,15,15,636.0,120.5,1.95,29.5,413.0,89.04,68.7
2017,11,3,15,30,607.0,115.0,1.9,29.0,370.0,86.12,66.63
2017,11,3,15,45,569.5,107.0,1.9,29.0,323.0,81.22,62.74
2017,11,3,16,0,532.0,99.0,1.9,29.0,276.0,76.23,58.71
2017,11,3,16,15,475.0,89.5,1.65,28.0,227.5,66.4,50.72
2017,11,3,16,30,418.0,80.0,1.4,27.0,179.0,59.46,44.95
2017,11,3,16,45,335.5,66.0,1.2,26.5,133.0,49.18,36.0
2017,11,3,17,0,253.0,52.0,1.0,26.0,87.0,38.82,26.72
2017,11,3,17,15,146.0,32.5,1.0,25.5,51.0,24.39,12.85
2017,11,3,17,30,39.0,13.0,1.0,25.0,15.0,10.23,0.0
2017,11,3,17,45,19.5,6.5,1.05,24.5,7.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,6,45,6.0,5.0,2.45,20.0,5.0,0.0,0.0
2017,11,4,7,0,12.0,10.0,2.6,20.0,10.0,17.38,0.0
2017,11,4,7,15,98.0,32.0,2.75,20.5,44.0,155.56,106.49
2017,11,4,7,30,184.0,54.0,2.9,21.0,78.0,256.95,204.8
2017,11,4,7,45,265.0,70.5,3.1,21.5,123.0,357.9,290.08
2017,11,4,8,0,346.0,87.0,3.3,22.0,168.0,444.47,361.23
2017,11,4,8,15,405.0,99.0,3.35,22.0,215.5,506.11,410.64
2017,11,4,8,30,464.0,111.0,3.4,22.0,263.0,566.49,457.24
2017,11,4,8,45,501.5,121.5,3.5,22.5,308.5,604.46,484.38
2017,11,4,9,0,539.0,132.0,3.6,23.0,354.0,639.8,508.79
2017,11,4,9,15,570.0,138.5,3.6,23.5,397.0,661.92,522.55
2017,11,4,9,30,601.0,145.0,3.6,24.0,440.0,688.84,539.31
2017,11,4,9,45,300.5,133.0,3.6,24.5,280.5,408.37,323.45
2017,11,4,10,0,0.0,121.0,3.6,25.0,121.0,95.12,70.95
2017,11,4,10,15,0.0,125.0,3.55,25.0,125.0,98.02,73.38
2017,11,4,10,30,0.0,129.0,3.5,25.0,129.0,100.93,75.55
2017,11,4,10,45,0.0,131.5,3.5,25.5,131.5,102.63,76.6
2017,11,4,11,0,0.0,134.0,3.5,26.0,134.0,104.34,77.68
2017,11,4,11,15,9.0,192.0,3.5,26.0,198.0,156.07,118.32
2017,11,4,11,30,18.0,250.0,3.5,26.0,262.0,206.16,156.98
2017,11,4,11,45,136.0,291.0,3.5,26.5,385.5,311.72,237.31
2017,11,4,12,0,254.0,332.0,3.5,27.0,509.0,386.82,291.23
2017,11,4,12,15,209.0,336.0,3.5,27.0,482.0,349.52,261.86
2017,11,4,12,30,164.0,340.0,3.5,27.0,455.0,316.05,236.07
2017,11,4,12,45,155.5,335.5,3.55,27.5,443.5,293.08,217.4
2017,11,4,13,0,147.0,331.0,3.6,28.0,432.0,270.91,199.48
2017,11,4,13,15,457.0,234.0,3.55,28.0,536.0,254.72,174.35
2017,11,4,13,30,767.0,137.0,3.5,28.0,640.0,205.4,123.13
2017,11,4,13,45,471.0,213.0,3.5,28.0,518.5,172.91,114.44
2017,11,4,14,0,175.0,289.0,3.5,28.0,397.0,180.83,142.99
2017,11,4,14,15,205.5,270.5,3.45,28.0,390.5,170.97,135.27
2017,11,4,14,30,236.0,252.0,3.4,28.0,384.0,162.22,128.48
2017,11,4,14,45,288.5,225.0,3.4,28.0,375.0,143.98,113.94
2017,11,4,15,0,341.0,198.0,3.4,28.0,366.0,130.9,103.54
2017,11,4,15,15,294.0,185.0,3.3,28.0,320.0,122.9,97.25
2017,11,4,15,30,247.0,172.0,3.2,28.0,274.0,114.77,90.79
2017,11,4,15,45,236.0,152.5,3.15,28.0,240.5,103.37,81.55
2017,11,4,16,0,225.0,133.0,3.1,28.0,207.0,91.56,71.84
2017,11,4,16,15,204.0,112.0,2.75,27.0,171.0,78.32,61.01
2017,11,4,16,30,183.0,91.0,2.4,26.0,135.0,64.66,49.53
2017,11,4,16,45,155.5,70.0,2.05,25.5,100.5,50.54,37.27
2017,11,4,17,0,128.0,49.0,1.7,25.0,66.0,36.03,24.45
2017,11,4,17,15,64.0,30.0,1.6,24.5,38.5,22.48,11.15
2017,11,4,17,30,0.0,11.0,1.5,24.0,11.0,8.65,0.0
2017,11,4,17,45,0.0,5.5,1.45,23.5,5.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,7,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,7,15,0.0,1.5,3.25,20.5,1.5,1.13,0.0
2017,11,5,7,30,0.0,3.0,3.5,21.0,3.0,2.27,0.0
2017,11,5,7,45,0.0,4.5,3.75,21.5,4.5,3.4,0.0
2017,11,5,8,0,0.0,6.0,4.0,22.0,6.0,4.55,0.0
2017,11,5,8,15,0.0,8.0,4.1,22.5,8.0,6.07,0.0
2017,11,5,8,30,0.0,10.0,4.2,23.0,10.0,7.6,0.68
2017,11,5,8,45,0.0,51.5,4.3,23.5,51.5,39.4,27.02
2017,11,5,9,0,0.0,93.0,4.4,24.0,93.0,73.57,54.87
2017,11,5,9,15,0.0,104.5,4.4,24.5,104.5,82.96,62.19
2017,11,5,9,30,0.0,116.0,4.4,25.0,116.0,92.28,69.38
2017,11,5,9,45,0.0,96.0,4.4,25.5,96.0,74.41,54.69
2017,11,5,10,0,0.0,76.0,4.4,26.0,76.0,58.43,41.6
2017,11,5,10,15,78.0,181.0,4.35,26.0,228.5,216.25,168.66
2017,11,5,10,30,156.0,286.0,4.3,26.0,381.0,383.11,296.9
2017,11,5,10,45,78.0,213.0,4.3,26.5,260.5,235.06,181.1
2017,11,5,11,0,0.0,140.0,4.3,27.0,140.0,109.17,81.1
2017,11,5,11,15,5.0,179.5,4.25,27.5,183.0,143.51,107.88
2017,11,5,11,30,10.0,219.0,4.2,28.0,226.0,176.77,133.27
2017,11,5,11,45,150.5,271.0,4.2,28.5,375.5,303.08,229.57
2017,11,5,12,0,291.0,323.0,4.2,29.0,525.0,402.63,301.16
2017,11,5,12,15,527.5,237.5,4.2,29.0,603.5,421.4,310.7
2017,11,5,12,30,764.0,152.0,4.2,29.0,682.0,413.61,297.21
2017,11,5,12,45,768.0,148.0,4.2,29.5,675.0,363.57,253.51
2017,11,5,13,0,772.0,144.0,4.2,30.0,668.0,312.06,208.66
2017,11,5,13,15,765.5,142.5,4.15,30.0,652.0,258.8,164.15
2017,11,5,13,30,759.0,141.0,4.1,30.0,636.0,205.54,122.76
2017,11,5,13,45,757.0,135.5,4.05,30.0,613.0,150.36,87.04
2017,11,5,14,0,755.0,130.0,4.0,30.0,590.0,95.25,72.84
2017,11,5,14,15,740.5,127.0,3.95,30.0,559.0,91.05,69.59
2017,11,5,14,30,726.0,124.0,3.9,30.0,528.0,89.84,68.76
2017,11,5,14,45,454.5,170.5,3.85,30.0,417.5,112.75,87.73
2017,11,5,15,0,183.0,217.0,3.8,30.0,307.0,141.92,111.78
2017,11,5,15,15,428.0,155.5,3.6,29.5,339.5,105.33,82.22
2017,11,5,15,30,673.0,94.0,3.4,29.0,372.0,72.67,55.5
2017,11,5,15,45,643.5,86.5,3.25,29.0,326.0,67.7,51.51
2017,11,5,16,0,614.0,79.0,3.1,29.0,280.0,62.61,47.33
2017,11,5,16,15,559.5,72.0,2.75,28.0,231.0,57.46,43.2
2017,11,5,16,30,505.0,65.0,2.4,27.0,182.0,52.33,38.9
2017,11,5,16,45,427.0,53.5,2.05,26.5,135.0,43.39,31.07
2017,11,5,17,0,349.0,42.0,1.7,26.0,88.0,34.36,22.91
2017,11,5,17,15,216.5,27.0,1.75,25.5,51.0,22.04,10.4
2017,11,5,17,30,84.0,12.0,1.8,25.0,14.0,9.44,0.0
2017,11,5,17,45,42.0,6.0,1.85,24.5,7.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,6,45,16.0,5.0,2.55,19.0,5.0,0.0,0.0
2017,11,6,7,0,32.0,10.0,2.7,19.0,10.0,33.06,0.0
2017,11,6,7,15,151.0,27.5,3.0,19.5,44.5,203.58,132.02
2017,11,6,7,30,270.0,45.0,3.3,20.0,79.0,328.9,262.7
2017,11,6,7,45,368.5,56.0,3.6,20.5,125.5,421.91,342.96
2017,11,6,8,0,467.0,67.0,3.9,21.0,172.0,522.9,425.21
2017,11,6,8,15,525.0,75.0,4.0,21.5,221.0,582.17,471.54
2017,11,6,8,30,583.0,83.0,4.1,22.0,270.0,638.88,513.92
2017,11,6,8,45,635.0,85.5,4.2,22.5,318.5,680.94,543.72
2017,11,6,9,0,687.0,88.0,4.3,23.0,367.0,719.38,569.99
2017,11,6,9,15,437.0,152.0,4.25,23.5,336.5,563.19,448.01
2017,11,6,9,30,187.0,216.0,4.2,24.0,306.0,380.46,301.36
2017,11,6,9,45,192.5,233.5,4.2,25.0,333.0,392.99,309.29
2017,11,6,10,0,198.0,251.0,4.2,26.0,360.0,404.04,315.34
2017,11,6,10,15,510.5,176.0,4.15,26.0,479.5,584.23,454.82
2017,11,6,10,30,823.0,101.0,4.1,26.0,599.0,718.56,554.1
2017,11,6,10,45,835.5,101.5,4.1,26.5,624.0,696.0,533.67
2017,11,6,11,0,848.0,102.0,4.1,27.0,649.0,669.73,511.25
2017,11,6,11,15,853.5,103.0,4.05,27.5,666.0,635.97,482.96
2017,11,6,11,30,859.0,104.0,4.0,28.0,683.0,599.14,452.04
2017,11,6,11,45,863.0,104.0,3.95,28.5,692.0,555.39,415.59
2017,11,6,12,0,867.0,104.0,3.9,29.0,701.0,512.5,378.96
2017,11,6,12,15,866.5,104.0,3.85,29.0,701.0,465.27,339.06
2017,11,6,12,30,866.0,104.0,3.8,29.0,701.0,416.26,296.88
2017,11,6,12,45,862.0,104.0,3.75,29.0,692.0,364.52,251.98
2017,11,6,13,0,858.0,104.0,3.7,29.0,683.0,308.15,203.4
2017,11,6,13,15,852.0,103.0,3.6,28.5,666.5,252.35,156.62
2017,11,6,13,30,846.0,102.0,3.5,28.0,650.0,196.31,113.04
2017,11,6,13,45,835.0,101.5,3.45,28.0,625.0,140.16,77.58
2017,11,6,14,0,824.0,101.0,3.4,28.0,600.0,84.82,64.88
2017,11,6,14,15,811.0,98.5,3.3,28.0,568.5,81.55,62.35
2017,11,6,14,30,798.0,96.0,3.2,28.0,537.0,80.09,61.28
2017,11,6,14,45,777.0,94.0,3.15,28.0,498.5,78.79,60.37
2017,11,6,15,0,756.0,92.0,3.1,28.0,460.0,77.53,59.48
2017,11,6,15,15,730.5,88.5,2.85,27.5,417.0,69.35,52.94
2017,11,6,15,30,705.0,85.0,2.6,27.0,374.0,67.05,51.27
2017,11,6,15,45,673.5,79.0,2.4,27.0,327.0,62.88,47.89
2017,11,6,16,0,642.0,73.0,2.2,27.0,280.0,58.64,44.38
2017,11,6,16,15,588.0,66.0,1.95,26.0,231.0,53.3,40.04
2017,11,6,16,30,534.0,59.0,1.7,25.0,182.0,47.96,35.51
2017,11,6,16,45,451.0,49.5,1.45,24.5,134.5,40.39,28.79
2017,11,6,17,0,368.0,40.0,1.2,24.0,87.0,32.85,21.82
2017,11,6,17,15,184.0,27.0,1.2,23.5,50.5,20.54,9.06
2017,11,6,17,30,0.0,14.0,1.2,23.0,14.0,11.02,0.0
2017,11,6,17,45,0.0,7.0,1.2,22.5,7.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,11,7,7,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,7,7,15,0.0,10.0,1.35,18.5,10.0,7.59,0.0
2017,11,7,7,30,0.0,20.0,1.7,19.0,20.0,15.22,6.73
2017,11,7,7,45,0.0,32.0,2.1,20.0,32.0,24.42,14.64
2017,11,7,8,0,0.0,44.0,2.5,21.0,44.0,33.65,22.46
2017,11,7,8,15,0.0,56.5,2.7,21.5,56.5,43.29,30.55
2017,11,7,8,30,0.0,69.0,2.9,22.0,69.0,53.82,39.24
2017,11,7,8,45,0.0,94.0,3.1,22.5,94.0,76.4,57.69
2017,11,7,9,0,0.0,119.0,3.3,23.0,119.0,98.8,75.71
2017,11,7,9,15,0.0,133.5,3.25,23.0,133.5,110.47,84.92
2017,11,7,9,30,0.0,148.0,3.2,23.0,148.0,122.01,93.97
2017,11,7,9,45,1.0,158.5,3.15,23.5,159.0,130.49,100.33
2017,11,7,10,0,2.0,169.0,3.1,24.0,170.0,138.94,106.62
2017,11,7,10,15,3.5,178.0,2.9,24.5,180.5,146.34,112.02
2017,11,7,10,30,5.0,187.0,2.7,25.0,191.0,153.63,117.28
2017,11,7,10,45,6.5,196.0,2.55,25.5,201.0,160.74,122.38
2017,11,7,11,0,8.0,205.0,2.4,26.0,211.0,167.62,127.26
2017,11,7,11,15,9.0,210.0,2.15,26.0,216.5,170.67,129.37
2017,11,7,11,30,10.0,215.0,1.9,26.0,222.0,173.57,131.36
2017,11,7,11,45,22.5,249.0,1.7,26.5,264.5,204.97,154.97
2017,11,7,12,0,35.0,283.0,1.5,27.0,307.0,238.07,179.22
2017,11,7,12,15,60.5,302.5,1.25,27.0,344.0,257.08,192.53
2017,11,7,12,30,86.0,322.0,1.0,27.0,381.0,271.93,202.19
2017,11,7,12,45,104.5,322.5,0.75,27.0,393.0,267.54,197.23
2017,11,7,13,0,123.0,323.0,0.5,27.0,405.0,258.56,188.66
2017,11,7,13,15,141.5,315.5,0.5,27.0,408.5,242.7,175.62
2017,11,7,13,30,160.0,308.0,0.5,27.0,412.0,224.68,161.51
2017,11,7,13,45,261.0,281.0,0.5,27.0,442.0,195.6,138.19
2017,11,7,14,0,362.0,254.0,0.5,27.0,472.0,159.99,125.49
2017,11,7,14,15,222.5,249.5,0.7,26.5,381.5,161.14,127.26
2017,11,7,14,30,83.0,245.0,0.9,26.0,291.0,160.91,127.76
2017,11,7,14,45,177.0,224.5,1.15,26.0,313.5,146.32,116.35
2017,11,7,15,0,271.0,204.0,1.4,26.0,336.0,132.74,105.65
2017,11,7,15,15,191.0,188.5,1.55,25.5,277.0,126.27,100.87
2017,11,7,15,30,111.0,173.0,1.7,25.0,218.0,115.49,92.41
2017,11,7,15,45,281.5,141.0,1.9,25.0,236.0,97.37,77.46
2017,11,7,16,0,452.0,109.0,2.1,25.0,254.0,78.7,61.82
2017,11,7,16,15,395.0,96.5,2.1,24.5,207.5,70.11,54.64
2017,11,7,16,30,338.0,84.0,2.1,24.0,161.0,61.38,47.11
2017,11,7,16,45,257.5,67.0,2.15,23.5,117.0,49.26,36.42
2017,11,7,17,0,177.0,50.0,2.2,23.0,73.0,36.79,25.14
2017,11,7,17,15,88.5,29.0,2.5,22.0,40.5,21.62,9.43
2017,11,7,17,30,0.0,8.0,2.8,21.0,8.0,6.29,0.0
2017,11,7,17,45,0.0,4.0,3.15,20.5,4.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,4.0,4.9,10.0,4.0,3.02,0.0
2017,11,8,7,30,0.0,8.0,4.9,10.0,8.0,6.06,0.0
2017,11,8,7,45,0.0,13.0,4.95,10.0,13.0,9.86,2.83
2017,11,8,8,0,0.0,18.0,5.0,10.0,18.0,13.68,6.24
2017,11,8,8,15,0.0,24.0,5.0,10.0,24.0,18.26,10.29
2017,11,8,8,30,0.0,30.0,5.0,10.0,30.0,22.86,14.32
2017,11,8,8,45,0.0,52.5,5.0,10.0,52.5,40.17,29.34
2017,11,8,9,0,0.0,75.0,5.0,10.0,75.0,57.58,44.31
2017,11,8,9,15,0.0,78.0,5.0,10.0,78.0,59.91,46.18
2017,11,8,9,30,0.0,81.0,5.0,10.0,81.0,62.25,48.05
2017,11,8,9,45,0.0,72.0,5.0,10.0,72.0,55.3,41.95
2017,11,8,10,0,0.0,63.0,5.0,10.0,63.0,48.36,35.91
2017,11,8,10,15,0.0,83.0,5.1,10.0,83.0,63.87,49.05
2017,11,8,10,30,0.0,103.0,5.2,10.0,103.0,79.74,62.41
2017,11,8,10,45,0.0,107.0,5.3,10.5,107.0,82.87,64.81
2017,11,8,11,0,0.0,111.0,5.4,11.0,111.0,85.96,67.19
2017,11,8,11,15,0.0,89.0,5.45,11.0,89.0,68.62,52.52
2017,11,8,11,30,0.0,67.0,5.5,11.0,67.0,51.58,38.1
2017,11,8,11,45,0.0,92.5,5.55,11.0,92.5,71.37,54.76
2017,11,8,12,0,0.0,118.0,5.6,11.0,118.0,91.01,71.22
2017,11,8,12,15,0.0,139.5,5.55,11.0,140.0,107.23,84.76
2017,11,8,12,30,0.0,161.0,5.5,11.0,162.0,123.01,97.91
2017,11,8,12,45,0.0,119.0,5.5,11.5,119.5,91.34,71.35
2017,11,8,13,0,0.0,77.0,5.5,12.0,77.0,59.32,44.45
2017,11,8,13,15,0.0,79.5,5.4,12.0,79.5,61.25,46.12
2017,11,8,13,30,0.0,82.0,5.3,12.0,82.0,63.17,47.79
2017,11,8,13,45,0.0,108.0,5.2,12.0,108.0,82.59,64.19
2017,11,8,14,0,0.0,134.0,5.1,12.0,134.0,100.49,83.05
2017,11,8,14,15,0.0,108.0,5.05,12.0,108.0,82.22,67.17
2017,11,8,14,30,0.0,82.0,5.0,12.0,82.0,63.07,50.44
2017,11,8,14,45,0.0,75.5,4.95,12.0,75.5,58.01,46.09
2017,11,8,15,0,0.0,69.0,4.9,12.0,69.0,52.96,41.73
2017,11,8,15,15,0.0,46.5,4.8,11.5,46.5,35.58,26.37
2017,11,8,15,30,0.0,24.0,4.7,11.0,24.0,18.3,10.91
2017,11,8,15,45,0.0,21.0,4.6,11.0,21.0,15.99,8.86
2017,11,8,16,0,0.0,18.0,4.5,11.0,18.0,13.69,6.79
2017,11,8,16,15,0.0,14.5,4.35,10.5,14.5,11.01,4.38
2017,11,8,16,30,0.0,11.0,4.2,10.0,11.0,8.34,1.93
2017,11,8,16,45,0.0,7.5,4.1,10.0,7.5,5.68,0.0
2017,11,8,17,0,0.0,4.0,4.0,10.0,4.0,3.02,0.0
2017,11,8,17,15,0.0,2.0,3.95,9.5,2.0,1.51,0.0
2017,11,8,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,7,15,131.0,22.0,3.3,6.5,37.0,171.2,95.19
2017,11,9,7,30,262.0,44.0,3.4,7.0,74.0,320.18,266.16
2017,11,9,7,45,359.5,56.5,3.55,7.5,121.0,413.24,351.65
2017,11,9,8,0,457.0,69.0,3.7,8.0,168.0,511.41,435.93
2017,11,9,8,15,516.5,78.5,3.7,8.5,217.0,573.59,487.12
2017,11,9,8,30,576.0,88.0,3.7,9.0,266.0,633.07,533.81
2017,11,9,8,45,619.0,94.0,3.75,9.5,314.5,671.72,562.43
2017,11,9,9,0,662.0,100.0,3.8,10.0,363.0,706.78,587.39
2017,11,9,9,15,332.0,127.5,3.75,10.5,260.0,445.0,374.0
2017,11,9,9,30,2.0,155.0,3.7,11.0,157.0,130.69,105.5
2017,11,9,9,45,11.5,179.0,3.65,11.5,186.0,158.45,128.97
2017,11,9,10,0,21.0,203.0,3.6,12.0,215.0,185.3,150.85
2017,11,9,10,15,39.0,230.5,3.5,12.5,253.5,235.63,191.77
2017,11,9,10,30,57.0,258.0,3.4,13.0,292.0,269.27,218.34
2017,11,9,10,45,121.5,280.0,3.35,13.5,356.0,340.14,275.03
2017,11,9,11,0,186.0,302.0,3.3,14.0,420.0,390.36,313.79
2017,11,9,11,15,119.5,296.5,3.2,14.5,373.0,330.43,264.11
2017,11,9,11,30,53.0,291.0,3.1,15.0,326.0,267.38,212.62
2017,11,9,11,45,40.5,280.0,3.05,15.5,307.0,244.67,193.89
2017,11,9,12,0,28.0,269.0,3.0,16.0,288.0,223.86,176.72
2017,11,9,12,15,61.0,294.5,2.95,16.0,336.0,251.15,197.81
2017,11,9,12,30,94.0,320.0,2.9,16.0,384.0,273.09,213.87
2017,11,9,12,45,172.0,316.5,2.85,16.5,431.5,284.17,219.21
2017,11,9,13,0,250.0,313.0,2.8,17.0,479.0,284.86,215.19
2017,11,9,13,15,192.0,308.0,2.75,17.0,434.0,247.93,187.13
2017,11,9,13,30,134.0,303.0,2.7,17.0,389.0,217.49,165.55
2017,11,9,13,45,75.0,259.5,2.7,17.0,307.5,179.88,139.15
2017,11,9,14,0,16.0,216.0,2.7,17.0,226.0,153.58,126.36
2017,11,9,14,15,14.5,204.5,2.65,17.0,213.0,145.82,120.08
2017,11,9,14,30,13.0,193.0,2.6,17.0,200.0,137.94,113.65
2017,11,9,14,45,74.5,202.0,2.55,17.0,238.0,137.2,113.31
2017,11,9,15,0,136.0,211.0,2.5,17.0,276.0,137.57,113.92
2017,11,9,15,15,68.0,135.0,2.45,16.5,167.5,97.15,79.58
2017,11,9,15,30,0.0,59.0,2.4,16.0,59.0,45.2,34.45
2017,11,9,15,45,0.0,51.0,2.4,16.0,51.0,39.01,29.09
2017,11,9,16,0,0.0,43.0,2.4,16.0,43.0,32.85,23.66
2017,11,9,16,15,208.0,60.5,2.25,15.5,106.5,43.93,33.56
2017,11,9,16,30,416.0,78.0,2.1,15.0,170.0,58.09,45.99
2017,11,9,16,45,331.5,63.0,2.0,14.5,124.0,47.06,35.86
2017,11,9,17,0,247.0,48.0,1.9,14.0,78.0,35.94,25.33
2017,11,9,17,15,123.5,24.0,1.8,13.5,39.0,18.15,6.46
2017,11,9,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
