Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,9,0,675.0,75.0,1.7,14.0,297.0,656.37,532.31
2017,11,30,9,15,337.5,102.0,1.5,15.0,213.0,405.98,333.41
2017,11,30,9,30,0.0,129.0,1.3,16.0,129.0,107.47,84.26
2017,11,30,9,45,23.0,161.5,1.1,17.5,172.5,153.87,122.83
2017,11,30,10,0,46.0,194.0,0.9,19.0,216.0,213.47,169.69
2017,11,30,10,15,431.0,145.5,0.95,19.5,371.0,474.64,376.5
2017,11,30,10,30,816.0,97.0,1.0,20.0,526.0,674.36,520.56
2017,11,30,10,45,826.5,99.0,1.1,21.0,551.5,653.86,500.32
2017,11,30,11,0,837.0,101.0,1.2,22.0,577.0,629.83,479.7
2017,11,30,11,15,844.0,102.5,1.1,22.0,594.5,599.81,454.62
2017,11,30,11,30,851.0,104.0,1.0,22.0,612.0,566.65,426.85
2017,11,30,11,45,609.5,183.0,0.95,22.5,550.0,474.43,355.93
2017,11,30,12,0,368.0,262.0,0.9,23.0,488.0,383.11,287.13
2017,11,30,12,15,293.5,276.5,0.85,23.0,457.5,339.05,253.43
2017,11,30,12,30,219.0,291.0,0.8,23.0,427.0,297.66,221.96
2017,11,30,12,45,299.5,273.0,0.8,23.5,456.0,292.32,213.83
2017,11,30,13,0,380.0,255.0,0.8,24.0,485.0,276.07,196.27
2017,11,30,13,15,613.0,178.0,0.75,24.0,538.5,243.19,160.09
2017,11,30,13,30,846.0,101.0,0.7,24.0,592.0,184.67,106.01
2017,11,30,13,45,837.5,99.0,0.7,24.0,569.5,129.74,73.57
2017,11,30,14,0,829.0,97.0,0.7,24.0,547.0,81.65,63.45
2017,11,30,14,15,815.0,94.5,0.75,24.0,517.0,80.0,62.3
2017,11,30,14,30,801.0,92.0,0.8,24.0,487.0,78.35,61.06
2017,11,30,14,45,772.5,91.5,0.85,24.0,449.5,77.88,60.81
2017,11,30,15,0,744.0,91.0,0.9,24.0,412.0,71.55,55.61
2017,11,30,15,15,715.0,86.5,0.9,23.5,370.5,68.44,53.24
2017,11,30,15,30,686.0,82.0,0.9,23.0,329.0,65.33,50.81
2017,11,30,15,45,644.5,76.5,0.95,23.0,283.5,61.3,47.43
2017,11,30,16,0,603.0,71.0,1.0,23.0,238.0,57.27,43.97
2017,11,30,16,15,540.5,63.0,1.0,21.5,191.5,51.09,38.79
2017,11,30,16,30,478.0,55.0,1.0,20.0,145.0,44.91,33.37
2017,11,30,16,45,380.5,43.5,1.0,19.0,101.5,35.63,24.94
2017,11,30,17,0,283.0,32.0,1.0,18.0,58.0,26.35,15.54
2017,11,30,17,15,141.5,16.0,1.1,17.5,29.0,13.01,0.0
2017,11,30,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,13.5,0.8,9.5,13.5,10.62,0.0
2017,12,1,7,30,0.0,27.0,0.9,10.0,27.0,35.66,0.0
2017,12,1,7,45,177.0,39.5,1.05,11.0,66.0,236.7,187.18
2017,12,1,8,0,354.0,52.0,1.2,12.0,105.0,385.42,317.07
2017,12,1,8,15,429.5,63.0,1.2,12.5,150.5,457.43,377.39
2017,12,1,8,30,505.0,74.0,1.2,13.0,196.0,529.08,434.51
2017,12,1,8,45,562.5,80.5,1.2,13.5,242.5,579.34,472.49
2017,12,1,9,0,620.0,87.0,1.2,14.0,289.0,626.09,506.21
2017,12,1,9,15,654.5,92.5,1.35,15.0,332.0,650.04,522.16
2017,12,1,9,30,689.0,98.0,1.5,16.0,375.0,670.24,535.01
2017,12,1,9,45,718.0,100.5,1.7,17.5,414.0,678.98,538.54
2017,12,1,10,0,747.0,103.0,1.9,19.0,453.0,683.69,538.42
2017,12,1,10,15,764.5,106.0,1.95,19.5,485.5,676.65,530.46
2017,12,1,10,30,782.0,109.0,2.0,20.0,518.0,665.8,519.67
2017,12,1,10,45,796.5,110.0,2.1,20.5,544.0,644.77,501.69
2017,12,1,11,0,811.0,111.0,2.2,21.0,570.0,623.13,482.91
2017,12,1,11,15,818.5,112.5,2.2,21.5,587.5,594.23,457.92
2017,12,1,11,30,826.0,114.0,2.2,22.0,605.0,562.21,430.22
2017,12,1,11,45,848.0,107.0,2.25,22.5,618.5,526.73,399.59
2017,12,1,12,0,870.0,100.0,2.3,23.0,632.0,487.34,365.14
2017,12,1,12,15,870.0,100.0,2.3,23.0,633.5,441.42,325.54
2017,12,1,12,30,870.0,100.0,2.3,23.0,635.0,393.61,283.6
2017,12,1,12,45,868.0,99.5,2.3,23.5,628.5,343.13,238.52
2017,12,1,13,0,866.0,99.0,2.3,24.0,622.0,291.4,192.63
2017,12,1,13,15,860.0,98.0,2.3,24.0,607.0,237.51,147.09
2017,12,1,13,30,854.0,97.0,2.3,24.0,592.0,183.29,105.42
2017,12,1,13,45,844.5,95.5,2.3,24.0,569.0,128.34,72.46
2017,12,1,14,0,835.0,94.0,2.3,24.0,546.0,79.75,62.01
2017,12,1,14,15,821.0,91.5,2.25,24.0,516.5,78.05,60.75
2017,12,1,14,30,807.0,89.0,2.2,24.0,487.0,76.36,59.45
2017,12,1,14,45,783.5,87.5,2.2,24.0,450.0,75.19,58.61
2017,12,1,15,0,760.0,86.0,2.2,24.0,413.0,74.09,57.82
2017,12,1,15,15,732.5,82.0,1.95,23.5,371.5,65.62,50.85
2017,12,1,15,30,705.0,78.0,1.7,23.0,330.0,62.77,48.64
2017,12,1,15,45,664.5,72.5,1.5,22.5,285.0,58.63,45.25
2017,12,1,16,0,624.0,67.0,1.3,22.0,240.0,54.49,41.77
2017,12,1,16,15,563.0,60.0,1.2,21.0,193.5,48.98,37.05
2017,12,1,16,30,502.0,53.0,1.1,20.0,147.0,43.5,32.15
2017,12,1,16,45,403.5,42.0,1.05,19.5,103.0,34.54,23.94
2017,12,1,17,0,305.0,31.0,1.0,19.0,59.0,25.59,14.83
2017,12,1,17,15,152.5,15.5,1.05,18.5,29.5,12.61,0.0
2017,12,1,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,7.0,1.65,10.5,7.0,5.51,0.0
2017,12,2,7,30,0.0,14.0,1.9,11.0,14.0,10.67,0.0
2017,12,2,7,45,13.5,33.0,2.2,12.0,35.0,49.97,34.85
2017,12,2,8,0,27.0,52.0,2.5,13.0,56.0,81.74,63.93
2017,12,2,8,15,39.0,72.5,2.55,13.5,80.5,112.72,91.31
2017,12,2,8,30,51.0,93.0,2.6,14.0,105.0,142.09,116.82
2017,12,2,8,45,61.0,112.0,2.65,15.0,129.5,166.55,137.29
2017,12,2,9,0,71.0,131.0,2.7,16.0,154.0,190.28,156.55
2017,12,2,9,15,401.0,109.0,2.85,17.0,266.5,463.09,382.77
2017,12,2,9,30,731.0,87.0,3.0,18.0,379.0,688.83,555.0
2017,12,2,9,45,756.5,90.5,3.15,19.0,418.0,695.52,555.67
2017,12,2,10,0,782.0,94.0,3.3,20.0,457.0,694.61,552.18
2017,12,2,10,15,798.5,96.5,3.3,20.5,490.0,686.5,542.92
2017,12,2,10,30,815.0,99.0,3.3,21.0,523.0,674.5,530.71
2017,12,2,10,45,827.0,101.0,3.3,21.5,549.0,655.16,512.93
2017,12,2,11,0,839.0,103.0,3.3,22.0,575.0,632.18,492.25
2017,12,2,11,15,846.0,104.0,3.25,22.0,593.0,601.76,466.54
2017,12,2,11,30,853.0,105.0,3.2,22.0,611.0,568.22,437.99
2017,12,2,11,45,867.5,101.5,3.2,22.5,623.5,531.27,405.59
2017,12,2,12,0,882.0,98.0,3.2,23.0,636.0,490.95,369.85
2017,12,2,12,15,681.0,164.0,3.15,23.0,580.5,417.16,311.34
2017,12,2,12,30,480.0,230.0,3.1,23.0,525.0,351.7,260.95
2017,12,2,12,45,678.0,164.0,3.05,23.5,575.0,333.43,237.44
2017,12,2,13,0,876.0,98.0,3.0,24.0,625.0,293.46,194.47
2017,12,2,13,15,870.0,97.0,2.95,24.0,610.0,239.12,148.26
2017,12,2,13,30,864.0,96.0,2.9,24.0,595.0,184.43,106.03
2017,12,2,13,45,854.0,94.5,2.9,24.0,572.5,128.95,72.55
2017,12,2,14,0,844.0,93.0,2.9,24.0,550.0,79.3,61.66
2017,12,2,14,15,830.0,91.0,2.85,24.0,520.0,77.92,60.66
2017,12,2,14,30,816.0,89.0,2.8,24.0,490.0,76.56,59.64
2017,12,2,14,45,729.0,96.5,2.75,24.0,435.0,74.47,58.01
2017,12,2,15,0,642.0,104.0,2.7,24.0,380.0,78.67,61.73
2017,12,2,15,15,601.0,104.0,2.5,23.5,342.0,78.97,62.25
2017,12,2,15,30,560.0,104.0,2.3,23.0,304.0,79.54,63.0
2017,12,2,15,45,533.5,92.5,2.15,23.0,262.5,71.81,56.46
2017,12,2,16,0,507.0,81.0,2.0,23.0,221.0,63.85,49.62
2017,12,2,16,15,457.0,70.0,1.75,22.0,178.0,55.81,42.75
2017,12,2,16,30,407.0,59.0,1.5,21.0,135.0,47.62,35.53
2017,12,2,16,45,327.5,45.5,1.25,20.0,94.5,34.72,24.02
2017,12,2,17,0,248.0,32.0,1.0,19.0,54.0,24.45,13.91
2017,12,2,17,15,124.0,16.0,1.0,18.5,27.0,12.23,0.0
2017,12,2,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,12,3,7,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,3,7,45,0.0,1.5,1.7,15.5,1.5,1.13,0.0
2017,12,3,8,0,0.0,3.0,2.0,16.0,3.0,2.27,0.0
2017,12,3,8,15,0.0,5.0,2.0,16.5,5.0,3.78,0.0
2017,12,3,8,30,0.0,7.0,2.0,17.0,7.0,5.3,0.0
2017,12,3,8,45,0.0,8.5,2.05,17.5,8.5,6.45,0.0
2017,12,3,9,0,0.0,10.0,2.1,18.0,10.0,7.59,0.8
2017,12,3,9,15,0.0,11.5,2.25,18.5,11.5,8.74,1.76
2017,12,3,9,30,0.0,13.0,2.4,19.0,13.0,9.89,2.7
2017,12,3,9,45,0.0,25.5,2.55,20.0,25.5,19.45,10.67
2017,12,3,10,0,0.0,38.0,2.7,21.0,38.0,29.05,18.55
2017,12,3,10,15,0.0,29.5,2.75,21.0,29.5,22.54,13.09
2017,12,3,10,30,0.0,21.0,2.8,21.0,21.0,16.04,7.67
2017,12,3,10,45,0.0,90.0,2.85,21.5,90.0,69.31,51.39
2017,12,3,11,0,0.0,159.0,2.9,22.0,159.0,125.44,96.52
2017,12,3,11,15,88.0,219.0,2.9,22.0,271.0,233.43,183.0
2017,12,3,11,30,176.0,279.0,2.9,22.0,383.0,333.69,260.05
2017,12,3,11,45,128.0,278.5,2.95,22.5,355.0,295.39,228.69
2017,12,3,12,0,80.0,278.0,3.0,23.0,327.0,255.34,196.86
2017,12,3,12,15,46.5,247.0,3.0,23.0,276.0,209.88,161.44
2017,12,3,12,30,13.0,216.0,3.0,23.0,225.0,168.1,129.06
2017,12,3,12,45,6.5,165.0,3.05,23.5,169.5,127.08,96.58
2017,12,3,13,0,0.0,114.0,3.1,24.0,114.0,87.27,64.94
2017,12,3,13,15,82.5,192.5,3.15,24.0,240.0,154.58,115.14
2017,12,3,13,30,165.0,271.0,3.2,24.0,366.0,202.55,149.39
2017,12,3,13,45,181.0,259.5,3.25,24.0,360.0,180.75,133.78
2017,12,3,14,0,197.0,248.0,3.3,24.0,354.0,158.83,127.93
2017,12,3,14,15,248.5,227.5,3.35,24.0,354.0,144.52,116.34
2017,12,3,14,30,300.0,207.0,3.4,24.0,354.0,134.93,108.61
2017,12,3,14,45,389.5,174.5,3.5,24.0,350.5,118.91,95.47
2017,12,3,15,0,479.0,142.0,3.6,24.0,347.0,98.56,78.56
2017,12,3,15,15,454.5,132.5,3.5,23.5,312.0,92.84,74.06
2017,12,3,15,30,430.0,123.0,3.4,23.0,277.0,86.99,69.38
2017,12,3,15,45,490.5,99.0,3.35,23.0,252.0,72.75,57.28
2017,12,3,16,0,551.0,75.0,3.3,23.0,227.0,59.74,46.1
2017,12,3,16,15,488.5,66.5,2.9,22.0,182.5,53.35,40.64
2017,12,3,16,30,426.0,58.0,2.5,21.0,138.0,46.96,34.95
2017,12,3,16,45,329.5,45.5,2.1,20.5,96.5,34.73,23.95
2017,12,3,17,0,233.0,33.0,1.7,20.0,55.0,25.11,14.33
2017,12,3,17,15,116.5,16.5,1.75,19.5,27.5,12.58,0.0
2017,12,3,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,7,15,54.0,9.0,3.55,18.0,11.0,46.97,0.0
2017,12,4,7,30,108.0,18.0,3.7,18.0,22.0,131.64,0.0
2017,12,4,7,45,236.5,31.5,3.9,18.5,59.0,268.67,203.76
2017,12,4,8,0,365.0,45.0,4.1,19.0,96.0,384.45,311.27
2017,12,4,8,15,444.0,54.5,4.25,19.5,140.5,458.19,374.64
2017,12,4,8,30,523.0,64.0,4.4,20.0,185.0,530.37,433.87
2017,12,4,8,45,580.0,69.0,4.55,20.5,230.5,577.69,471.33
2017,12,4,9,0,637.0,74.0,4.7,21.0,276.0,621.85,504.87
2017,12,4,9,15,422.5,121.5,4.9,21.5,263.5,493.72,401.89
2017,12,4,9,30,208.0,169.0,5.1,22.0,251.0,340.66,276.07
2017,12,4,9,45,215.0,185.5,5.35,22.5,278.0,354.15,285.85
2017,12,4,10,0,222.0,202.0,5.6,23.0,305.0,366.18,293.91
2017,12,4,10,15,226.0,216.5,5.65,23.5,327.5,372.35,297.05
2017,12,4,10,30,230.0,231.0,5.7,24.0,350.0,377.1,299.01
2017,12,4,10,45,115.0,127.0,5.8,24.5,186.5,190.27,149.79
2017,12,4,11,0,0.0,23.0,5.9,25.0,23.0,17.59,8.65
2017,12,4,11,15,422.5,59.0,5.8,25.0,307.5,312.23,247.76
2017,12,4,11,30,845.0,95.0,5.7,25.0,592.0,554.39,429.83
2017,12,4,11,45,845.5,97.0,5.6,25.5,601.5,516.37,395.08
2017,12,4,12,0,846.0,99.0,5.5,26.0,611.0,476.01,358.9
2017,12,4,12,15,611.0,179.0,5.4,26.0,549.5,401.5,299.82
2017,12,4,12,30,376.0,259.0,5.3,26.0,488.0,333.5,248.21
2017,12,4,12,45,332.5,265.0,5.2,26.5,466.5,297.71,218.71
2017,12,4,13,0,289.0,271.0,5.1,27.0,445.0,265.38,192.64
2017,12,4,13,15,466.5,214.0,4.95,27.0,486.5,238.27,163.09
2017,12,4,13,30,644.0,157.0,4.8,27.0,528.0,193.55,121.2
2017,12,4,13,45,642.0,150.5,4.7,27.0,508.0,145.94,91.21
2017,12,4,14,0,640.0,144.0,4.6,27.0,488.0,101.53,79.42
2017,12,4,14,15,718.0,115.0,4.45,27.0,481.5,85.17,65.98
2017,12,4,14,30,796.0,86.0,4.3,27.0,475.0,74.03,56.81
2017,12,4,14,45,775.5,83.5,4.15,27.0,439.5,72.16,55.38
2017,12,4,15,0,755.0,81.0,4.0,27.0,404.0,70.3,53.95
2017,12,4,15,15,727.0,77.5,3.7,26.5,363.5,67.56,51.88
2017,12,4,15,30,699.0,74.0,3.4,26.0,323.0,59.85,45.55
2017,12,4,15,45,659.0,69.0,3.1,26.0,279.0,56.02,42.36
2017,12,4,16,0,619.0,64.0,2.8,26.0,235.0,52.19,39.08
2017,12,4,16,15,557.5,57.0,2.4,25.0,189.0,46.61,34.37
2017,12,4,16,30,496.0,50.0,2.0,24.0,143.0,41.06,29.48
2017,12,4,16,45,400.0,40.0,1.65,23.5,100.5,32.88,22.08
2017,12,4,17,0,304.0,30.0,1.3,23.0,58.0,24.74,13.82
2017,12,4,17,15,152.0,15.0,1.35,22.5,29.0,12.19,0.0
2017,12,4,17,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.5,5.85,11.5,5.5,4.33,0.0
2017,12,5,7,30,0.0,11.0,6.0,11.0,11.0,8.37,0.0
2017,12,5,7,45,13.5,30.0,6.15,11.0,32.0,46.2,30.9
2017,12,5,8,0,27.0,49.0,6.3,11.0,53.0,78.55,61.48
2017,12,5,8,15,42.5,69.5,6.35,11.0,78.5,112.53,92.14
2017,12,5,8,30,58.0,90.0,6.4,11.0,104.0,144.78,120.97
2017,12,5,8,45,74.0,109.5,6.5,11.0,130.5,174.72,147.36
2017,12,5,9,0,90.0,129.0,6.6,11.0,157.0,219.49,185.76
2017,12,5,9,15,107.0,148.5,6.55,11.0,186.5,248.36,210.17
2017,12,5,9,30,124.0,168.0,6.5,11.0,216.0,275.82,232.98
2017,12,5,9,45,77.0,174.5,6.5,11.5,205.5,223.33,186.61
2017,12,5,10,0,30.0,181.0,6.5,12.0,195.0,189.01,155.65
2017,12,5,10,15,36.5,197.0,6.5,12.5,215.0,204.55,168.08
2017,12,5,10,30,43.0,213.0,6.5,13.0,235.0,219.21,179.56
2017,12,5,10,45,43.5,224.0,6.5,13.5,247.5,224.12,182.78
2017,12,5,11,0,44.0,235.0,6.5,14.0,260.0,228.66,185.69
2017,12,5,11,15,22.0,186.5,6.45,14.0,199.0,159.89,128.43
2017,12,5,11,30,0.0,138.0,6.4,14.0,138.0,107.16,84.33
2017,12,5,11,45,0.0,140.5,6.4,14.5,140.5,108.72,85.43
2017,12,5,12,0,0.0,143.0,6.4,15.0,143.0,110.25,86.49
2017,12,5,12,15,3.5,169.5,6.35,15.0,171.5,131.37,103.87
2017,12,5,12,30,7.0,196.0,6.3,15.0,200.0,151.32,120.17
2017,12,5,12,45,3.5,133.5,6.25,15.5,135.5,103.01,80.19
2017,12,5,13,0,0.0,71.0,6.2,16.0,71.0,54.6,40.04
2017,12,5,13,15,0.0,115.0,6.15,16.0,115.0,87.79,67.69
2017,12,5,13,30,0.0,159.0,6.1,16.0,159.0,118.45,93.12
2017,12,5,13,45,0.0,109.0,6.1,16.5,109.0,82.97,63.69
2017,12,5,14,0,0.0,59.0,6.1,17.0,59.0,45.27,33.96
2017,12,5,14,15,35.0,135.0,6.1,16.5,152.5,97.64,79.75
2017,12,5,14,30,70.0,211.0,6.1,16.0,246.0,140.88,117.53
2017,12,5,14,45,67.0,196.5,6.1,16.0,227.5,132.09,110.14
2017,12,5,15,0,64.0,182.0,6.1,16.0,209.0,123.06,102.57
2017,12,5,15,15,61.0,164.5,6.05,15.5,188.0,112.24,93.54
2017,12,5,15,30,58.0,147.0,6.0,15.0,167.0,101.15,84.17
2017,12,5,15,45,52.0,127.5,6.0,15.0,144.0,88.69,73.29
2017,12,5,16,0,46.0,108.0,6.0,15.0,121.0,75.96,62.02
2017,12,5,16,15,36.5,88.5,5.75,14.5,97.5,62.94,50.42
2017,12,5,16,30,27.0,69.0,5.5,14.0,74.0,49.7,38.4
2017,12,5,16,45,13.5,49.0,5.3,14.0,51.5,35.9,25.66
2017,12,5,17,0,0.0,29.0,5.1,14.0,29.0,21.73,12.02
2017,12,5,17,15,0.0,14.5,5.05,13.5,14.5,11.06,0.0
2017,12,5,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,1.0,3.85,4.0,1.0,0.79,0.0
2017,12,6,7,30,0.0,2.0,3.8,4.0,2.0,1.57,0.0
2017,12,6,7,45,0.0,7.0,3.75,4.5,7.0,5.3,0.0
2017,12,6,8,0,0.0,12.0,3.7,5.0,12.0,9.1,2.2
2017,12,6,8,15,0.0,18.5,3.7,5.0,18.5,14.06,6.7
2017,12,6,8,30,0.0,25.0,3.7,5.0,25.0,19.03,11.21
2017,12,6,8,45,0.0,31.5,3.7,5.0,31.5,24.01,15.69
2017,12,6,9,0,0.0,38.0,3.7,5.0,38.0,29.0,20.13
2017,12,6,9,15,0.0,39.0,3.75,5.0,39.0,29.78,20.79
2017,12,6,9,30,0.0,40.0,3.8,5.0,40.0,30.56,21.43
2017,12,6,9,45,0.0,55.5,3.85,5.0,55.5,42.5,31.89
2017,12,6,10,0,0.0,71.0,3.9,5.0,71.0,54.49,42.31
2017,12,6,10,15,0.0,83.5,3.9,5.0,83.5,64.2,50.67
2017,12,6,10,30,0.0,96.0,3.9,5.0,96.0,74.3,59.33
2017,12,6,10,45,0.0,104.5,3.9,5.0,104.5,81.07,65.07
2017,12,6,11,0,0.0,113.0,3.9,5.0,113.0,87.75,70.72
2017,12,6,11,15,0.0,127.5,3.95,5.0,127.5,99.16,80.44
2017,12,6,11,30,0.0,142.0,4.0,5.0,142.0,110.35,89.94
2017,12,6,11,45,0.0,94.0,4.1,5.5,94.0,72.43,57.17
2017,12,6,12,0,0.0,46.0,4.2,6.0,46.0,35.29,25.01
2017,12,6,12,15,0.0,61.0,4.3,6.0,61.0,46.87,35.03
2017,12,6,12,30,0.0,76.0,4.4,6.0,76.0,58.48,45.04
2017,12,6,12,45,0.0,103.0,4.55,6.0,103.0,79.18,62.86
2017,12,6,13,0,0.0,130.0,4.7,6.0,130.0,99.04,79.9
2017,12,6,13,15,0.0,126.0,4.75,6.0,126.0,95.78,77.16
2017,12,6,13,30,0.0,122.0,4.8,6.0,122.0,92.55,74.48
2017,12,6,13,45,0.0,132.5,4.85,6.0,132.5,99.44,80.5
2017,12,6,14,0,0.0,143.0,4.9,6.0,143.0,105.77,90.09
2017,12,6,14,15,0.0,148.5,4.85,6.0,148.5,108.98,93.13
2017,12,6,14,30,0.0,154.0,4.8,6.0,154.0,111.95,95.99
2017,12,6,14,45,0.0,85.0,4.8,6.0,85.0,65.14,53.88
2017,12,6,15,0,0.0,16.0,4.8,6.0,16.0,12.19,5.56
2017,12,6,15,15,0.0,14.5,4.7,6.0,14.5,11.04,4.53
2017,12,6,15,30,0.0,13.0,4.6,6.0,13.0,9.89,3.48
2017,12,6,15,45,0.0,11.0,4.6,6.0,11.0,8.36,2.08
2017,12,6,16,0,0.0,9.0,4.6,6.0,9.0,6.83,0.66
2017,12,6,16,15,0.0,7.0,4.35,5.5,7.0,5.3,0.0
2017,12,6,16,30,0.0,5.0,4.1,5.0,5.0,3.78,0.0
2017,12,6,16,45,0.0,3.5,3.95,5.0,3.5,2.65,0.0
2017,12,6,17,0,0.0,2.0,3.8,5.0,2.0,1.51,0.0
2017,12,6,17,15,0.0,1.0,3.6,5.0,1.0,0.75,0.0
2017,12,6,17,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.8,5.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.8,5.0,3.0,2.36,0.0
2017,12,7,7,45,0.0,8.5,2.8,5.0,8.5,6.44,0.0
2017,12,7,8,0,0.0,14.0,2.8,5.0,14.0,10.63,3.5
2017,12,7,8,15,0.0,21.0,2.9,5.0,21.0,15.97,8.38
2017,12,7,8,30,0.0,28.0,3.0,5.0,28.0,21.33,13.25
2017,12,7,8,45,0.0,35.0,3.1,5.0,35.0,26.7,18.08
2017,12,7,9,0,0.0,42.0,3.2,5.0,42.0,32.08,22.86
2017,12,7,9,15,0.0,52.0,3.3,5.0,52.0,39.78,29.65
2017,12,7,9,30,0.0,62.0,3.4,5.0,62.0,47.51,36.39
2017,12,7,9,45,0.0,55.0,3.55,5.0,55.0,42.12,31.55
2017,12,7,10,0,0.0,48.0,3.7,5.0,48.0,36.74,26.74
2017,12,7,10,15,0.0,86.0,3.85,5.0,86.0,66.23,52.46
2017,12,7,10,30,0.0,124.0,4.0,5.0,124.0,97.72,79.63
2017,12,7,10,45,2.5,152.5,4.15,5.5,154.5,122.76,100.86
2017,12,7,11,0,5.0,181.0,4.3,6.0,185.0,147.22,121.37
2017,12,7,11,15,2.5,157.0,4.4,6.0,159.0,124.53,101.83
2017,12,7,11,30,0.0,133.0,4.5,6.0,133.0,103.21,83.52
2017,12,7,11,45,4.0,166.5,4.65,6.0,169.5,131.15,107.32
2017,12,7,12,0,8.0,200.0,4.8,6.0,206.0,157.95,129.91
2017,12,7,12,15,4.0,184.5,4.9,6.0,187.5,142.98,117.17
2017,12,7,12,30,0.0,169.0,5.0,6.0,169.0,128.87,105.26
2017,12,7,12,45,1.5,174.5,5.15,6.0,175.5,132.56,108.39
2017,12,7,13,0,3.0,180.0,5.3,6.0,182.0,135.84,111.17
2017,12,7,13,15,1.5,148.0,5.45,6.0,149.0,111.84,90.84
2017,12,7,13,30,0.0,116.0,5.6,6.0,116.0,88.25,70.8
2017,12,7,13,45,0.0,65.5,5.75,6.0,65.5,50.3,38.13
2017,12,7,14,0,0.0,15.0,5.9,6.0,15.0,11.46,4.8
2017,12,7,14,15,0.0,34.5,5.9,6.0,34.5,26.39,18.45
2017,12,7,14,30,0.0,54.0,5.9,6.0,54.0,41.38,32.18
2017,12,7,14,45,9.5,107.5,5.9,6.0,111.5,81.02,68.32
2017,12,7,15,0,19.0,161.0,5.9,6.0,169.0,114.84,99.11
2017,12,7,15,15,15.5,146.0,5.8,5.5,152.0,104.5,90.11
2017,12,7,15,30,12.0,131.0,5.7,5.0,135.0,94.04,80.92
2017,12,7,15,45,7.0,114.0,5.65,4.5,116.5,82.22,70.35
2017,12,7,16,0,2.0,97.0,5.6,4.0,98.0,70.29,59.49
2017,12,7,16,15,1.0,78.5,5.35,3.5,79.0,57.35,47.49
2017,12,7,16,30,0.0,60.0,5.1,3.0,60.0,44.28,35.17
2017,12,7,16,45,0.0,42.0,4.9,2.5,42.0,31.4,22.88
2017,12,7,17,0,0.0,24.0,4.7,2.0,24.0,18.34,9.94
2017,12,7,17,15,0.0,12.0,4.55,1.5,12.0,9.14,0.0
2017,12,7,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.05,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.5,1.75,-0.5,10.5,0.0,0.0
2017,12,8,7,30,0.0,21.0,1.8,0.0,21.0,16.52,0.0
2017,12,8,7,45,260.0,28.5,1.9,0.0,62.0,281.65,216.05
2017,12,8,8,0,520.0,36.0,2.0,0.0,103.0,481.45,407.82
2017,12,8,8,15,600.5,43.0,1.95,0.5,152.0,555.57,474.24
2017,12,8,8,30,681.0,50.0,1.9,1.0,201.0,627.15,534.33
2017,12,8,8,45,733.0,54.5,1.9,2.0,250.5,670.68,568.15
2017,12,8,9,0,785.0,59.0,1.9,3.0,300.0,710.61,597.16
2017,12,8,9,15,817.5,62.5,1.9,3.5,346.0,730.37,610.31
2017,12,8,9,30,850.0,66.0,1.9,4.0,392.0,746.13,619.95
2017,12,8,9,45,874.0,68.5,1.95,4.5,433.5,750.12,620.82
2017,12,8,10,0,898.0,71.0,2.0,5.0,475.0,743.23,613.51
2017,12,8,10,15,914.0,72.5,2.05,5.5,510.0,732.38,603.39
2017,12,8,10,30,930.0,74.0,2.1,6.0,545.0,717.6,589.13
2017,12,8,10,45,941.5,75.5,2.2,7.0,573.0,695.89,568.42
2017,12,8,11,0,953.0,77.0,2.3,8.0,601.0,670.39,544.51
2017,12,8,11,15,960.0,78.0,2.35,8.0,621.0,638.03,516.57
2017,12,8,11,30,967.0,79.0,2.4,8.0,641.0,602.3,485.34
2017,12,8,11,45,772.5,134.0,2.5,8.5,588.0,514.6,412.72
2017,12,8,12,0,578.0,189.0,2.6,9.0,535.0,427.75,341.44
2017,12,8,12,15,774.5,135.5,2.65,9.0,601.5,433.85,340.0
2017,12,8,12,30,971.0,82.0,2.7,9.0,668.0,418.63,317.92
2017,12,8,12,45,969.5,81.5,2.75,9.5,662.0,365.32,267.38
2017,12,8,13,0,968.0,81.0,2.8,10.0,656.0,310.49,215.78
2017,12,8,13,15,963.0,80.5,2.9,10.0,641.5,253.66,164.62
2017,12,8,13,30,958.0,80.0,3.0,10.0,627.0,196.12,117.27
2017,12,8,13,45,949.0,79.0,3.1,10.5,603.5,137.42,78.92
2017,12,8,14,0,940.0,78.0,3.2,11.0,580.0,78.93,64.67
2017,12,8,14,15,926.5,76.5,3.2,11.0,549.5,77.22,63.33
2017,12,8,14,30,913.0,75.0,3.2,11.0,519.0,75.48,61.92
2017,12,8,14,45,890.5,73.5,3.25,11.0,480.5,67.21,54.7
2017,12,8,15,0,868.0,72.0,3.3,11.0,442.0,65.71,53.5
2017,12,8,15,15,840.5,69.0,3.05,10.5,398.5,63.03,51.33
2017,12,8,15,30,813.0,66.0,2.8,10.0,355.0,60.34,49.12
2017,12,8,15,45,773.5,62.0,2.6,10.0,307.5,56.7,45.9
2017,12,8,16,0,734.0,58.0,2.4,10.0,260.0,53.06,42.6
2017,12,8,16,15,672.5,52.0,2.05,9.0,210.0,47.56,37.66
2017,12,8,16,30,611.0,46.0,1.7,8.0,160.0,42.1,32.55
2017,12,8,16,45,510.5,37.5,1.35,7.5,113.0,31.49,22.54
2017,12,8,17,0,410.0,29.0,1.0,7.0,66.0,24.3,14.74
2017,12,8,17,15,205.0,14.5,1.0,6.5,33.0,11.86,0.0
2017,12,8,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,131.5,6.0,4.0,1.5,10.0,0.0,0.0
2017,12,9,7,30,263.0,12.0,4.1,2.0,20.0,205.16,0.0
2017,12,9,7,45,406.5,21.5,4.25,2.5,60.5,374.13,279.42
2017,12,9,8,0,550.0,31.0,4.4,3.0,101.0,499.9,422.7
2017,12,9,8,15,627.0,37.0,4.25,3.5,149.5,568.95,487.13
2017,12,9,8,30,704.0,43.0,4.1,4.0,198.0,636.13,544.8
2017,12,9,8,45,741.5,49.0,3.95,5.0,245.0,669.85,571.0
2017,12,9,9,0,779.0,55.0,3.8,6.0,292.0,700.36,592.94
2017,12,9,9,15,811.0,58.0,3.9,7.5,337.5,719.19,604.16
2017,12,9,9,30,843.0,61.0,4.0,9.0,383.0,734.16,611.72
2017,12,9,9,45,866.0,63.0,4.1,10.5,423.5,730.02,604.18
2017,12,9,10,0,889.0,65.0,4.2,12.0,464.0,729.3,599.52
2017,12,9,10,15,904.5,67.0,4.45,12.5,498.5,719.22,590.74
2017,12,9,10,30,920.0,69.0,4.7,13.0,533.0,705.22,577.84
2017,12,9,10,45,932.0,69.5,5.0,14.0,560.5,683.33,557.23
2017,12,9,11,0,944.0,70.0,5.3,15.0,588.0,657.73,533.3
2017,12,9,11,15,951.0,71.0,5.25,15.0,607.5,626.04,505.02
2017,12,9,11,30,958.0,72.0,5.2,15.0,627.0,591.03,473.57
2017,12,9,11,45,962.5,72.0,5.2,15.5,638.0,550.58,436.48
2017,12,9,12,0,967.0,72.0,5.2,16.0,649.0,507.28,396.4
2017,12,9,12,15,967.5,72.0,5.1,16.0,651.5,459.67,352.66
2017,12,9,12,30,968.0,72.0,5.0,16.0,654.0,409.89,306.32
2017,12,9,12,45,967.0,71.0,4.95,16.5,648.5,356.87,256.37
2017,12,9,13,0,966.0,70.0,4.9,17.0,643.0,302.3,205.38
2017,12,9,13,15,961.0,69.5,4.85,17.0,628.5,245.99,155.17
2017,12,9,13,30,956.0,69.0,4.8,17.0,614.0,188.97,108.8
2017,12,9,13,45,948.5,67.5,4.75,17.0,591.5,130.55,71.13
2017,12,9,14,0,941.0,66.0,4.7,17.0,569.0,72.21,57.38
2017,12,9,14,15,929.0,65.0,4.6,17.0,539.0,69.62,55.27
2017,12,9,14,30,917.0,64.0,4.5,17.0,509.0,68.17,54.13
2017,12,9,14,45,894.5,64.0,4.45,17.0,472.0,67.12,53.34
2017,12,9,15,0,872.0,64.0,4.4,17.0,435.0,66.01,52.49
2017,12,9,15,15,847.5,61.5,4.0,16.5,393.0,57.54,45.28
2017,12,9,15,30,823.0,59.0,3.6,16.0,351.0,55.12,43.34
2017,12,9,15,45,787.5,55.0,3.25,15.5,304.5,51.37,40.16
2017,12,9,16,0,752.0,51.0,2.9,15.0,258.0,47.6,36.89
2017,12,9,16,15,695.5,46.5,2.6,13.5,209.5,43.2,33.08
2017,12,9,16,30,639.0,42.0,2.3,12.0,161.0,38.87,29.14
2017,12,9,16,45,542.5,34.5,2.0,11.0,114.5,31.76,22.42
2017,12,9,17,0,446.0,27.0,1.7,10.0,68.0,24.77,14.92
2017,12,9,17,15,223.0,13.5,1.7,9.5,34.0,12.05,0.0
2017,12,9,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,7,15,131.0,6.5,1.3,2.5,10.0,0.0,0.0
2017,12,10,7,30,262.0,13.0,1.3,3.0,20.0,204.86,0.0
2017,12,10,7,45,417.0,22.5,1.3,4.0,62.0,380.65,272.31
2017,12,10,8,0,572.0,32.0,1.3,5.0,104.0,516.88,423.29
2017,12,10,8,15,651.0,38.0,1.5,6.0,153.5,588.03,487.03
2017,12,10,8,30,730.0,44.0,1.7,7.0,203.0,656.96,544.14
2017,12,10,8,45,776.0,48.5,1.9,8.0,252.5,695.46,574.71
2017,12,10,9,0,822.0,53.0,2.1,9.0,302.0,730.56,600.87
2017,12,10,9,15,852.5,56.0,1.95,10.0,348.0,740.53,604.2
2017,12,10,9,30,883.0,59.0,1.8,11.0,394.0,754.11,609.68
2017,12,10,9,45,904.5,61.0,1.65,12.0,435.0,755.72,605.85
2017,12,10,10,0,926.0,63.0,1.5,13.0,476.0,753.36,599.12
2017,12,10,10,15,940.5,64.5,1.5,13.5,511.0,741.34,588.09
2017,12,10,10,30,955.0,66.0,1.5,14.0,546.0,725.36,573.53
2017,12,10,10,45,965.5,66.5,1.5,15.0,573.5,701.69,551.56
2017,12,10,11,0,976.0,67.0,1.5,16.0,601.0,674.29,526.71
2017,12,10,11,15,779.0,122.5,1.5,16.5,557.5,582.64,454.35
2017,12,10,11,30,582.0,178.0,1.5,17.0,514.0,484.78,377.86
2017,12,10,11,45,784.5,126.5,1.55,17.5,588.0,514.82,396.95
2017,12,10,12,0,987.0,75.0,1.6,18.0,662.0,519.66,393.77
2017,12,10,12,15,987.5,75.0,1.6,18.0,665.0,471.11,351.19
2017,12,10,12,30,988.0,75.0,1.6,18.0,668.0,420.36,306.18
2017,12,10,12,45,987.0,74.0,1.6,18.5,662.5,366.32,257.31
2017,12,10,13,0,986.0,73.0,1.6,19.0,657.0,310.68,207.12
2017,12,10,13,15,981.5,72.5,1.55,19.0,642.5,253.36,157.4
2017,12,10,13,30,977.0,72.0,1.5,19.0,628.0,195.23,111.16
2017,12,10,13,45,816.0,104.5,1.45,19.0,557.0,140.22,82.06
2017,12,10,14,0,655.0,137.0,1.4,19.0,486.0,99.42,80.04
2017,12,10,14,15,766.5,101.5,1.35,19.0,489.5,84.05,67.13
2017,12,10,14,30,878.0,66.0,1.3,19.0,493.0,68.73,54.12
2017,12,10,14,45,886.5,66.0,1.3,19.0,470.0,68.33,53.93
2017,12,10,15,0,895.0,66.0,1.3,19.0,447.0,67.79,53.59
2017,12,10,15,15,870.5,63.5,1.1,18.5,404.0,59.41,46.54
2017,12,10,15,30,846.0,61.0,0.9,18.0,361.0,57.0,44.63
2017,12,10,15,45,811.0,57.0,0.75,17.5,314.0,53.25,41.51
2017,12,10,16,0,776.0,53.0,0.6,17.0,267.0,49.49,38.29
2017,12,10,16,15,719.5,48.0,0.65,16.5,217.0,44.68,34.01
2017,12,10,16,30,663.0,43.0,0.7,16.0,167.0,39.92,29.6
2017,12,10,16,45,566.5,35.5,0.75,15.5,119.0,32.79,22.9
2017,12,10,17,0,470.0,28.0,0.8,15.0,71.0,25.78,15.44
2017,12,10,17,15,235.0,14.0,0.9,14.0,35.5,12.53,0.0
