Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,7.0,2.4,6.5,7.0,0.0,0.0
2017,12,11,7,30,0.0,14.0,2.5,7.0,14.0,11.02,0.0
2017,12,11,7,45,153.5,27.5,2.6,7.5,46.5,194.3,134.2
2017,12,11,8,0,307.0,41.0,2.7,8.0,79.0,331.65,275.96
2017,12,11,8,15,367.0,53.5,2.75,8.5,118.5,389.58,330.08
2017,12,11,8,30,427.0,66.0,2.8,9.0,158.0,452.77,384.85
2017,12,11,8,45,465.0,75.5,2.9,10.0,197.0,490.91,416.06
2017,12,11,9,0,503.0,85.0,3.0,11.0,236.0,526.39,443.47
2017,12,11,9,15,530.0,95.0,2.85,11.5,275.5,550.96,460.92
2017,12,11,9,30,557.0,105.0,2.7,12.0,315.0,572.38,475.08
2017,12,11,9,45,725.5,88.0,2.6,13.0,391.5,665.69,544.74
2017,12,11,10,0,894.0,71.0,2.5,14.0,468.0,746.39,600.66
2017,12,11,10,15,823.5,84.5,2.2,15.0,471.5,688.54,551.16
2017,12,11,10,30,753.0,98.0,1.9,16.0,475.0,629.92,501.35
2017,12,11,10,45,852.5,87.0,1.65,17.0,535.0,656.3,515.86
2017,12,11,11,0,952.0,76.0,1.4,18.0,595.0,669.41,518.74
2017,12,11,11,15,959.0,77.0,1.5,19.0,615.0,637.45,490.92
2017,12,11,11,30,966.0,78.0,1.6,20.0,635.0,602.13,460.45
2017,12,11,11,45,968.5,79.0,1.75,21.0,646.0,561.31,425.49
2017,12,11,12,0,971.0,80.0,1.9,22.0,657.0,517.73,387.54
2017,12,11,12,15,741.0,146.5,2.05,22.0,588.0,431.54,321.15
2017,12,11,12,30,511.0,213.0,2.2,22.0,519.0,354.43,262.94
2017,12,11,12,45,740.5,146.0,2.4,22.5,585.5,344.32,245.16
2017,12,11,13,0,970.0,79.0,2.6,23.0,652.0,312.46,207.2
2017,12,11,13,15,965.5,78.5,2.65,22.5,638.0,255.9,158.74
2017,12,11,13,30,961.0,78.0,2.7,22.0,624.0,198.54,113.52
2017,12,11,13,45,632.5,154.0,2.8,22.0,508.0,153.58,97.78
2017,12,11,14,0,304.0,230.0,2.9,22.0,392.0,148.59,120.45
2017,12,11,14,15,473.0,176.5,2.9,22.0,413.5,117.11,94.28
2017,12,11,14,30,642.0,123.0,2.9,22.0,435.0,89.89,71.47
2017,12,11,14,45,742.5,92.0,2.9,22.0,427.0,71.81,56.24
2017,12,11,15,0,843.0,61.0,2.9,22.0,419.0,63.4,49.17
2017,12,11,15,15,841.5,61.5,2.6,21.0,389.5,57.44,44.35
2017,12,11,15,30,840.0,62.0,2.3,20.0,360.0,57.67,44.84
2017,12,11,15,45,803.5,58.0,2.0,19.0,313.0,53.94,41.83
2017,12,11,16,0,767.0,54.0,1.7,18.0,266.0,50.2,38.72
2017,12,11,16,15,710.5,49.0,1.7,16.5,216.5,45.43,34.63
2017,12,11,16,30,654.0,44.0,1.7,15.0,167.0,40.71,30.4
2017,12,11,16,45,556.5,36.0,1.7,14.0,119.0,33.17,23.36
2017,12,11,17,0,459.0,28.0,1.7,13.0,71.0,25.73,15.58
2017,12,11,17,15,229.5,14.0,1.7,12.5,35.5,12.51,0.0
2017,12,11,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,15,119.5,5.5,3.75,5.5,8.5,0.0,0.0
2017,12,12,7,30,239.0,11.0,3.9,6.0,17.0,185.61,0.0
2017,12,12,7,45,395.0,21.0,4.05,6.5,57.5,359.43,243.53
2017,12,12,8,0,551.0,31.0,4.2,7.0,98.0,498.38,412.57
2017,12,12,8,15,631.0,37.5,4.45,7.5,146.5,570.63,481.04
2017,12,12,8,30,711.0,44.0,4.7,8.0,195.0,640.9,542.57
2017,12,12,8,45,758.0,48.5,4.95,9.0,244.0,680.34,575.26
2017,12,12,9,0,805.0,53.0,5.2,10.0,293.0,716.43,603.28
2017,12,12,9,15,835.5,56.0,5.3,10.5,338.5,734.15,615.97
2017,12,12,9,30,866.0,59.0,5.4,11.0,384.0,740.69,619.29
2017,12,12,9,45,888.5,61.0,5.55,11.5,425.0,743.48,619.63
2017,12,12,10,0,911.0,63.0,5.7,12.0,466.0,742.34,616.82
2017,12,12,10,15,925.5,64.5,5.65,12.0,500.5,730.87,606.37
2017,12,12,10,30,940.0,66.0,5.6,12.0,535.0,715.51,592.08
2017,12,12,10,45,952.0,66.0,5.55,12.5,562.5,692.92,570.25
2017,12,12,11,0,964.0,66.0,5.5,13.0,590.0,666.58,545.26
2017,12,12,11,15,971.0,67.0,5.4,13.5,610.0,634.66,515.37
2017,12,12,11,30,978.0,68.0,5.3,14.0,630.0,599.34,482.4
2017,12,12,11,45,967.5,75.0,5.25,14.5,640.0,557.77,444.09
2017,12,12,12,0,957.0,82.0,5.2,15.0,650.0,514.04,403.51
2017,12,12,12,15,958.5,82.0,5.1,15.0,653.0,467.27,360.41
2017,12,12,12,30,960.0,82.0,5.0,15.0,656.0,418.25,314.63
2017,12,12,12,45,962.0,80.5,4.9,15.5,651.5,366.1,265.2
2017,12,12,13,0,964.0,79.0,4.8,16.0,647.0,312.12,214.43
2017,12,12,13,15,959.5,78.0,4.7,16.0,633.5,255.57,163.74
2017,12,12,13,30,955.0,77.0,4.6,16.0,620.0,198.26,116.62
2017,12,12,13,45,950.0,75.0,4.5,16.0,598.5,139.68,77.74
2017,12,12,14,0,945.0,73.0,4.4,16.0,577.0,80.89,65.15
2017,12,12,14,15,933.5,72.0,4.25,16.0,547.5,74.39,59.65
2017,12,12,14,30,922.0,71.0,4.1,16.0,518.0,73.0,58.56
2017,12,12,14,45,889.0,73.5,4.0,16.0,479.0,67.18,53.6
2017,12,12,15,0,856.0,76.0,3.9,16.0,440.0,68.45,54.85
2017,12,12,15,15,830.0,72.5,3.6,15.5,397.5,65.5,52.49
2017,12,12,15,30,804.0,69.0,3.3,15.0,355.0,62.53,50.07
2017,12,12,15,45,767.0,64.5,3.0,14.5,308.5,58.59,46.75
2017,12,12,16,0,730.0,60.0,2.7,14.0,262.0,54.65,43.33
2017,12,12,16,15,671.0,54.0,2.35,12.5,213.0,49.22,38.61
2017,12,12,16,30,612.0,48.0,2.0,11.0,164.0,40.38,30.63
2017,12,12,16,45,512.0,39.5,1.7,10.0,117.0,33.12,23.75
2017,12,12,17,0,412.0,31.0,1.4,9.0,70.0,25.97,16.16
2017,12,12,17,15,206.0,15.5,1.4,8.5,35.0,12.68,0.0
2017,12,12,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.0,1.35,3.5,3.0,0.0,0.0
2017,12,13,7,30,0.0,6.0,1.4,4.0,6.0,4.72,0.0
2017,12,13,7,45,0.0,22.5,1.45,4.5,22.5,19.61,7.48
2017,12,13,8,0,0.0,39.0,1.5,5.0,39.0,36.94,25.81
2017,12,13,8,15,6.5,58.0,1.75,5.5,59.5,60.45,47.22
2017,12,13,8,30,13.0,77.0,2.0,6.0,80.0,82.63,67.22
2017,12,13,8,45,19.5,95.0,2.3,7.0,100.5,102.76,84.98
2017,12,13,9,0,26.0,113.0,2.6,8.0,121.0,135.51,113.15
2017,12,13,9,15,13.0,118.0,2.7,8.0,122.0,112.28,92.57
2017,12,13,9,30,0.0,123.0,2.8,8.0,123.0,103.65,84.54
2017,12,13,9,45,35.0,155.5,2.9,8.5,171.0,172.57,144.05
2017,12,13,10,0,70.0,188.0,3.0,9.0,219.0,227.83,190.48
2017,12,13,10,15,151.5,204.0,3.15,9.5,277.5,308.82,258.11
2017,12,13,10,30,233.0,220.0,3.3,10.0,336.0,369.81,307.52
2017,12,13,10,45,239.5,232.0,3.45,10.5,357.0,372.67,307.97
2017,12,13,11,0,246.0,244.0,3.6,11.0,378.0,373.96,307.29
2017,12,13,11,15,287.0,246.5,3.65,11.0,408.0,395.71,323.57
2017,12,13,11,30,328.0,249.0,3.7,11.0,438.0,401.46,326.61
2017,12,13,11,45,313.0,257.5,3.8,11.5,440.5,380.23,307.18
2017,12,13,12,0,298.0,266.0,3.9,12.0,443.0,358.95,287.8
2017,12,13,12,15,320.5,263.0,3.9,12.0,454.0,344.16,273.58
2017,12,13,12,30,343.0,260.0,3.9,12.0,465.0,326.71,256.68
2017,12,13,12,45,368.0,251.5,3.9,12.5,470.0,303.41,234.1
2017,12,13,13,0,393.0,243.0,3.9,13.0,475.0,277.34,209.05
2017,12,13,13,15,390.5,238.0,3.85,13.0,464.0,245.18,180.96
2017,12,13,13,30,388.0,233.0,3.8,13.0,453.0,212.96,154.56
2017,12,13,13,45,392.5,222.5,3.75,13.0,438.0,178.17,129.57
2017,12,13,14,0,397.0,212.0,3.7,13.0,423.0,142.97,119.93
2017,12,13,14,15,392.0,202.0,3.65,13.0,401.0,134.1,112.49
2017,12,13,14,30,387.0,192.0,3.6,13.0,379.0,128.6,107.93
2017,12,13,14,45,427.5,167.5,3.55,13.0,361.0,112.45,94.06
2017,12,13,15,0,468.0,143.0,3.5,13.0,343.0,99.03,82.49
2017,12,13,15,15,452.5,132.5,3.25,12.5,310.0,92.83,77.36
2017,12,13,15,30,437.0,122.0,3.0,12.0,277.0,86.47,72.02
2017,12,13,15,45,421.5,107.0,2.75,12.0,241.0,77.01,63.68
2017,12,13,16,0,406.0,92.0,2.5,12.0,205.0,67.25,54.95
2017,12,13,16,15,370.5,78.5,2.4,11.0,166.5,57.98,46.7
2017,12,13,16,30,335.0,65.0,2.3,10.0,128.0,48.49,38.02
2017,12,13,16,45,280.5,49.0,2.2,9.5,91.5,36.9,27.15
2017,12,13,17,0,226.0,33.0,2.1,9.0,55.0,25.1,15.47
2017,12,13,17,15,113.0,16.5,2.15,8.5,27.5,12.59,0.0
2017,12,13,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.5,1.65,5.5,4.5,0.0,0.0
2017,12,14,7,30,0.0,9.0,1.9,6.0,9.0,7.08,0.0
2017,12,14,7,45,84.0,26.0,2.15,6.5,36.0,120.29,72.36
2017,12,14,8,0,168.0,43.0,2.4,7.0,63.0,210.89,174.51
2017,12,14,8,15,212.5,61.0,2.45,7.5,98.0,264.66,224.86
2017,12,14,8,30,257.0,79.0,2.5,8.0,133.0,317.31,271.59
2017,12,14,8,45,305.0,90.5,2.6,9.0,169.5,379.76,323.94
2017,12,14,9,0,353.0,102.0,2.7,10.0,206.0,424.14,359.87
2017,12,14,9,15,482.5,97.0,2.6,10.5,263.0,508.88,428.68
2017,12,14,9,30,612.0,92.0,2.5,11.0,320.0,599.67,498.8
2017,12,14,9,45,606.0,105.5,2.45,12.0,351.0,596.75,491.83
2017,12,14,10,0,600.0,119.0,2.4,13.0,382.0,590.83,483.12
2017,12,14,10,15,467.5,162.0,2.4,13.5,376.5,516.55,421.1
2017,12,14,10,30,335.0,205.0,2.4,14.0,371.0,437.57,355.69
2017,12,14,10,45,579.5,155.0,2.4,15.0,460.5,544.22,438.41
2017,12,14,11,0,824.0,105.0,2.4,16.0,550.0,626.34,497.36
2017,12,14,11,15,450.0,181.5,2.45,16.0,426.0,442.91,352.85
2017,12,14,11,30,76.0,258.0,2.5,16.0,302.0,255.49,203.16
2017,12,14,11,45,126.5,269.0,2.55,16.5,343.5,289.57,229.78
2017,12,14,12,0,177.0,280.0,2.6,17.0,385.0,309.16,243.41
2017,12,14,12,15,201.0,280.0,2.65,17.0,399.5,303.99,237.71
2017,12,14,12,30,225.0,280.0,2.7,17.0,414.0,296.11,229.52
2017,12,14,12,45,211.5,279.0,2.8,17.0,404.0,273.12,210.1
2017,12,14,13,0,198.0,278.0,2.9,17.0,394.0,251.05,191.65
2017,12,14,13,15,199.0,271.5,2.95,17.0,386.0,229.53,173.49
2017,12,14,13,30,200.0,265.0,3.0,17.0,378.0,207.77,155.98
2017,12,14,13,45,163.0,255.0,3.15,17.0,345.5,180.54,137.29
2017,12,14,14,0,126.0,245.0,3.3,17.0,313.0,157.61,130.5
2017,12,14,14,15,175.5,230.0,3.25,16.5,318.5,148.79,123.5
2017,12,14,14,30,225.0,215.0,3.2,16.0,324.0,141.66,117.86
2017,12,14,14,45,259.0,194.5,3.15,16.0,311.5,127.44,105.88
2017,12,14,15,0,293.0,174.0,3.1,16.0,299.0,116.74,96.88
2017,12,14,15,15,279.0,160.0,2.8,15.5,270.0,108.46,90.07
2017,12,14,15,30,265.0,146.0,2.5,15.0,241.0,99.95,82.97
2017,12,14,15,45,251.5,128.0,2.25,14.5,208.5,88.87,73.48
2017,12,14,16,0,238.0,110.0,2.0,14.0,176.0,77.45,63.53
2017,12,14,16,15,215.0,91.0,1.95,13.5,142.5,64.98,52.44
2017,12,14,16,30,192.0,72.0,1.9,13.0,109.0,52.18,40.82
2017,12,14,16,45,152.5,53.5,1.9,12.5,77.0,39.26,28.88
2017,12,14,17,0,113.0,35.0,1.9,12.0,45.0,26.09,16.13
2017,12,14,17,15,56.5,17.5,2.05,11.5,22.5,13.31,0.0
2017,12,14,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,15,7,45,0.0,6.0,3.45,5.5,6.0,4.54,0.0
2017,12,15,8,0,0.0,12.0,3.6,6.0,12.0,9.1,2.03
2017,12,15,8,15,0.0,19.0,3.7,6.5,19.0,14.44,6.89
2017,12,15,8,30,0.0,26.0,3.8,7.0,26.0,19.79,11.72
2017,12,15,8,45,0.0,33.0,3.95,7.5,33.0,25.16,16.49
2017,12,15,9,0,0.0,40.0,4.1,8.0,40.0,30.54,21.21
2017,12,15,9,15,0.0,78.0,4.25,8.5,78.0,61.67,48.31
2017,12,15,9,30,0.0,116.0,4.4,9.0,116.0,96.82,78.48
2017,12,15,9,45,119.5,151.0,4.6,9.5,203.5,245.58,208.0
2017,12,15,10,0,239.0,186.0,4.8,10.0,291.0,378.61,319.29
2017,12,15,10,15,355.0,180.0,4.7,10.5,349.5,440.9,369.91
2017,12,15,10,30,471.0,174.0,4.6,11.0,408.0,513.12,426.57
2017,12,15,10,45,377.0,205.5,4.55,11.5,399.0,449.04,371.16
2017,12,15,11,0,283.0,237.0,4.5,12.0,390.0,402.89,330.66
2017,12,15,11,15,221.5,252.5,4.35,12.0,375.0,353.27,288.76
2017,12,15,11,30,160.0,268.0,4.2,12.0,360.0,318.88,259.32
2017,12,15,11,45,298.5,250.0,4.1,12.5,425.5,367.75,296.91
2017,12,15,12,0,437.0,232.0,4.0,13.0,491.0,402.56,320.77
2017,12,15,12,15,399.5,243.0,3.85,13.0,480.5,362.06,285.82
2017,12,15,12,30,362.0,254.0,3.7,13.0,470.0,330.37,258.24
2017,12,15,12,45,460.0,222.5,3.6,13.5,494.5,315.1,240.02
2017,12,15,13,0,558.0,191.0,3.5,14.0,519.0,286.41,209.65
2017,12,15,13,15,719.5,142.0,3.35,14.0,555.5,250.09,170.41
2017,12,15,13,30,881.0,93.0,3.2,14.0,592.0,197.95,120.03
2017,12,15,13,45,873.0,91.5,3.05,14.0,571.0,142.37,81.99
2017,12,15,14,0,865.0,90.0,2.9,14.0,550.0,87.03,60.49
2017,12,15,14,15,852.0,88.0,2.7,14.0,521.5,76.39,61.86
2017,12,15,14,30,839.0,86.0,2.5,14.0,493.0,74.96,60.74
2017,12,15,14,45,821.5,83.0,2.4,14.0,458.0,72.72,58.9
2017,12,15,15,0,804.0,80.0,2.3,14.0,423.0,70.46,57.05
2017,12,15,15,15,777.5,76.5,2.05,13.5,382.0,67.65,54.81
2017,12,15,15,30,751.0,73.0,1.8,13.0,341.0,64.83,52.52
2017,12,15,15,45,714.5,68.0,1.55,13.0,296.5,56.03,44.75
2017,12,15,16,0,678.0,63.0,1.3,13.0,252.0,52.11,41.26
2017,12,15,16,15,620.0,56.5,1.1,12.5,205.0,46.82,36.5
2017,12,15,16,30,562.0,50.0,0.9,12.0,158.0,41.55,31.59
2017,12,15,16,45,469.5,40.5,0.75,11.5,113.0,33.65,24.14
2017,12,15,17,0,377.0,31.0,0.6,11.0,68.0,25.8,16.07
2017,12,15,17,15,188.5,15.5,0.55,10.5,34.0,12.62,0.0
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,2.5,0.95,6.5,2.5,1.89,0.0
2017,12,16,8,0,0.0,5.0,1.0,7.0,5.0,3.78,0.0
2017,12,16,8,15,0.0,8.5,1.05,7.5,8.5,6.44,0.0
2017,12,16,8,30,0.0,12.0,1.1,8.0,12.0,9.1,2.33
2017,12,16,8,45,0.0,15.0,1.2,8.5,15.0,11.39,4.37
2017,12,16,9,0,0.0,18.0,1.3,9.0,18.0,13.68,6.39
2017,12,16,9,15,0.0,33.0,1.5,9.0,33.0,25.17,16.45
2017,12,16,9,30,0.0,48.0,1.7,9.0,48.0,36.7,26.48
2017,12,16,9,45,0.0,91.5,1.9,9.5,91.5,71.96,56.81
2017,12,16,10,0,0.0,135.0,2.1,10.0,135.0,110.52,89.41
2017,12,16,10,15,0.0,146.0,2.15,9.5,146.0,118.79,96.31
2017,12,16,10,30,0.0,157.0,2.2,9.0,157.0,127.0,103.21
2017,12,16,10,45,0.0,139.5,2.3,9.0,139.5,110.47,89.05
2017,12,16,11,0,0.0,122.0,2.4,9.0,122.0,95.23,76.03
2017,12,16,11,15,0.0,73.0,2.45,9.0,73.0,56.11,42.64
2017,12,16,11,30,0.0,24.0,2.5,9.0,24.0,18.36,10.21
2017,12,16,11,45,8.5,121.0,2.55,9.0,126.5,97.77,78.08
2017,12,16,12,0,17.0,218.0,2.6,9.0,229.0,176.51,143.73
2017,12,16,12,15,8.5,136.0,2.5,9.0,141.5,108.07,86.34
2017,12,16,12,30,0.0,54.0,2.4,9.0,54.0,41.46,29.98
2017,12,16,12,45,0.0,81.5,2.3,9.0,81.5,62.73,48.2
2017,12,16,13,0,0.0,109.0,2.2,9.0,109.0,83.56,65.91
2017,12,16,13,15,0.0,136.0,2.05,9.0,136.0,103.04,82.39
2017,12,16,13,30,0.0,163.0,1.9,9.0,163.0,121.32,97.81
2017,12,16,13,45,0.0,99.5,1.8,9.0,99.5,76.16,59.72
2017,12,16,14,0,0.0,36.0,1.7,9.0,36.0,27.55,18.2
2017,12,16,14,15,0.0,38.0,1.65,8.5,38.0,29.08,20.74
2017,12,16,14,30,0.0,40.0,1.6,8.0,40.0,30.6,22.22
2017,12,16,14,45,0.0,73.0,1.55,8.0,73.0,56.04,45.33
2017,12,16,15,0,0.0,106.0,1.5,8.0,106.0,79.4,66.47
2017,12,16,15,15,0.0,95.5,1.35,7.5,95.5,71.81,59.86
2017,12,16,15,30,0.0,85.0,1.2,7.0,85.0,64.15,53.16
2017,12,16,15,45,0.0,73.5,1.05,7.0,73.5,55.74,45.59
2017,12,16,16,0,0.0,62.0,0.9,7.0,62.0,47.26,37.86
2017,12,16,16,15,0.0,50.0,0.8,7.0,50.0,38.28,29.56
2017,12,16,16,30,0.0,38.0,0.7,7.0,38.0,29.03,20.91
2017,12,16,16,45,0.0,27.0,0.65,7.0,27.0,20.59,12.93
2017,12,16,17,0,0.0,16.0,0.6,7.0,16.0,12.17,4.79
2017,12,16,17,15,0.0,8.0,0.65,7.0,8.0,6.07,0.0
2017,12,16,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,18.0,0.8,4.0,18.0,13.74,1.68
2017,12,17,8,0,0.0,36.0,0.8,4.0,36.0,33.94,23.12
2017,12,17,8,15,8.5,55.5,0.75,4.0,57.0,60.09,47.14
2017,12,17,8,30,17.0,75.0,0.7,4.0,78.0,84.61,69.48
2017,12,17,8,45,23.5,94.0,0.7,4.5,100.0,118.29,99.16
2017,12,17,9,0,30.0,113.0,0.7,5.0,122.0,140.19,118.07
2017,12,17,9,15,37.0,130.0,0.75,5.5,142.5,159.1,134.06
2017,12,17,9,30,44.0,147.0,0.8,6.0,163.0,177.54,149.3
2017,12,17,9,45,45.0,162.5,0.85,6.5,181.0,189.14,158.33
2017,12,17,10,0,46.0,178.0,0.9,7.0,199.0,200.36,166.93
2017,12,17,10,15,45.5,193.0,0.9,7.5,214.5,209.51,173.62
2017,12,17,10,30,45.0,208.0,0.9,8.0,230.0,218.22,179.87
2017,12,17,10,45,29.5,201.5,0.9,9.0,216.5,195.58,159.86
2017,12,17,11,0,14.0,195.0,0.9,10.0,203.0,165.52,134.07
2017,12,17,11,15,14.5,201.5,0.9,10.5,210.0,168.97,136.52
2017,12,17,11,30,15.0,208.0,0.9,11.0,217.0,172.32,138.76
2017,12,17,11,45,225.5,220.5,0.95,12.0,353.5,307.42,246.53
2017,12,17,12,0,436.0,233.0,1.0,13.0,490.0,404.36,316.85
2017,12,17,12,15,449.0,232.0,1.05,13.5,497.5,380.76,294.5
2017,12,17,12,30,462.0,231.0,1.1,14.0,505.0,354.9,270.81
2017,12,17,12,45,396.5,244.0,1.2,14.5,478.0,309.78,233.94
2017,12,17,13,0,331.0,257.0,1.3,15.0,451.0,273.75,205.0
2017,12,17,13,15,326.0,253.5,1.35,15.0,441.5,244.99,180.8
2017,12,17,13,30,321.0,250.0,1.4,15.0,432.0,216.4,157.93
2017,12,17,13,45,264.5,247.0,1.45,15.5,393.5,183.49,135.94
2017,12,17,14,0,208.0,244.0,1.5,16.0,355.0,161.27,125.46
2017,12,17,14,15,168.5,231.5,1.5,16.0,318.5,149.39,123.84
2017,12,17,14,30,129.0,219.0,1.5,16.0,282.0,141.68,117.55
2017,12,17,14,45,287.0,184.0,1.55,16.0,310.5,122.21,101.15
2017,12,17,15,0,445.0,149.0,1.6,16.0,339.0,102.26,84.19
2017,12,17,15,15,423.0,140.0,1.45,15.5,306.5,96.99,79.98
2017,12,17,15,30,401.0,131.0,1.3,15.0,274.0,91.61,75.59
2017,12,17,15,45,381.5,116.0,1.2,14.5,238.0,82.27,67.63
2017,12,17,16,0,362.0,101.0,1.1,14.0,202.0,72.65,59.28
2017,12,17,16,15,328.5,85.5,1.05,13.0,164.5,62.25,50.15
2017,12,17,16,30,295.0,70.0,1.0,12.0,127.0,51.58,40.51
2017,12,17,16,45,243.5,53.0,0.95,11.0,91.0,39.48,29.35
2017,12,17,17,0,192.0,36.0,0.9,10.0,55.0,27.12,17.38
2017,12,17,17,15,96.0,18.0,0.9,9.5,27.5,13.66,0.0
2017,12,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,5.5,1.55,7.0,5.5,4.16,0.0
2017,12,18,8,0,0.0,11.0,1.7,7.0,11.0,8.34,1.32
2017,12,18,8,15,0.0,17.5,1.7,7.0,17.5,13.3,5.87
2017,12,18,8,30,0.0,24.0,1.7,7.0,24.0,18.26,10.38
2017,12,18,8,45,0.0,31.0,1.75,7.5,31.0,23.63,15.17
2017,12,18,9,0,0.0,38.0,1.8,8.0,38.0,29.0,19.89
2017,12,18,9,15,7.0,86.5,1.75,8.0,89.0,75.47,60.71
2017,12,18,9,30,14.0,135.0,1.7,8.0,140.0,127.66,105.65
2017,12,18,9,45,15.5,149.5,1.7,8.5,156.0,139.47,115.15
2017,12,18,10,0,17.0,164.0,1.7,9.0,172.0,151.13,124.47
2017,12,18,10,15,8.5,108.0,1.65,9.5,112.0,90.97,72.88
2017,12,18,10,30,0.0,52.0,1.6,10.0,52.0,39.84,28.76
2017,12,18,10,45,0.0,96.5,1.55,10.5,96.5,74.65,58.38
2017,12,18,11,0,0.0,141.0,1.5,11.0,141.0,110.99,88.7
2017,12,18,11,15,0.0,114.0,1.45,11.0,114.0,88.44,69.59
2017,12,18,11,30,0.0,87.0,1.4,11.0,87.0,66.97,51.46
2017,12,18,11,45,0.0,118.5,1.4,11.5,118.5,91.59,72.02
2017,12,18,12,0,0.0,150.0,1.4,12.0,150.0,115.85,91.98
2017,12,18,12,15,0.0,120.0,1.4,12.0,120.0,92.36,72.36
2017,12,18,12,30,0.0,90.0,1.4,12.0,90.0,69.33,53.11
2017,12,18,12,45,0.0,62.5,1.45,12.5,62.5,48.02,35.12
2017,12,18,13,0,0.0,35.0,1.5,13.0,35.0,26.82,17.16
2017,12,18,13,15,12.0,128.0,1.5,13.0,135.0,99.76,77.97
2017,12,18,13,30,24.0,221.0,1.5,13.0,235.0,163.71,130.04
2017,12,18,13,45,12.0,182.5,1.55,13.5,189.5,134.27,106.3
2017,12,18,14,0,0.0,144.0,1.6,14.0,144.0,106.56,83.9
2017,12,18,14,15,0.0,117.0,1.55,14.0,117.0,87.95,71.88
2017,12,18,14,30,0.0,90.0,1.5,14.0,90.0,68.9,55.38
2017,12,18,14,45,0.0,71.0,1.5,14.0,71.0,54.49,42.83
2017,12,18,15,0,0.0,52.0,1.5,14.0,52.0,39.8,29.92
2017,12,18,15,15,0.0,47.0,1.4,13.5,47.0,35.94,26.62
2017,12,18,15,30,0.0,42.0,1.3,13.0,42.0,32.08,23.29
2017,12,18,15,45,0.0,36.5,1.25,13.0,36.5,27.85,19.52
2017,12,18,16,0,0.0,31.0,1.2,13.0,31.0,23.63,15.71
2017,12,18,16,15,0.0,25.0,1.1,12.5,25.0,19.03,11.56
2017,12,18,16,30,0.0,19.0,1.0,12.0,19.0,14.44,7.35
2017,12,18,16,45,0.0,13.5,0.9,12.0,13.5,10.24,3.44
2017,12,18,17,0,0.0,8.0,0.8,12.0,8.0,6.06,0.0
2017,12,18,17,15,0.0,4.0,0.8,11.5,4.0,3.02,0.0
2017,12,18,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,6.0,3.05,13.5,6.0,4.54,0.0
2017,12,19,8,0,0.0,12.0,3.2,14.0,12.0,9.1,1.74
2017,12,19,8,15,0.0,20.0,3.3,14.0,20.0,15.21,7.18
2017,12,19,8,30,0.0,28.0,3.4,14.0,28.0,21.33,12.58
2017,12,19,8,45,0.0,36.0,3.5,14.5,36.0,27.47,17.91
2017,12,19,9,0,0.0,44.0,3.6,15.0,44.0,33.62,23.18
2017,12,19,9,15,0.0,52.0,3.5,15.5,52.0,39.78,28.38
2017,12,19,9,30,0.0,60.0,3.4,16.0,60.0,45.96,33.51
2017,12,19,9,45,0.0,89.0,3.35,16.5,89.0,69.83,53.47
2017,12,19,10,0,0.0,118.0,3.3,17.0,118.0,94.95,74.19
2017,12,19,10,15,0.0,116.0,3.35,17.0,116.0,92.03,71.56
2017,12,19,10,30,0.0,114.0,3.4,17.0,114.0,89.57,69.37
2017,12,19,10,45,1.0,141.0,3.45,17.5,141.5,112.5,88.03
2017,12,19,11,0,2.0,168.0,3.5,18.0,169.0,135.03,106.11
2017,12,19,11,15,1.0,163.5,3.7,18.5,164.0,129.45,101.17
2017,12,19,11,30,0.0,159.0,3.9,19.0,159.0,124.29,96.68
2017,12,19,11,45,0.0,160.5,4.1,19.5,160.5,124.74,96.78
2017,12,19,12,0,0.0,162.0,4.3,20.0,162.0,125.21,96.92
2017,12,19,12,15,0.0,128.5,4.45,20.0,128.5,98.88,75.55
2017,12,19,12,30,0.0,95.0,4.6,20.0,95.0,73.17,54.59
2017,12,19,12,45,0.0,94.0,4.8,20.5,94.0,72.39,53.87
2017,12,19,13,0,0.0,93.0,5.0,21.0,93.0,71.61,53.15
2017,12,19,13,15,0.0,90.5,4.95,20.5,90.5,69.7,51.73
2017,12,19,13,30,0.0,88.0,4.9,20.0,88.0,67.75,50.29
2017,12,19,13,45,4.0,136.0,4.85,20.0,138.5,102.36,78.53
2017,12,19,14,0,8.0,184.0,4.8,20.0,189.0,132.63,103.29
2017,12,19,14,15,6.5,175.0,4.65,20.0,179.0,125.87,102.61
2017,12,19,14,30,5.0,166.0,4.5,20.0,169.0,119.57,97.45
2017,12,19,14,45,11.5,164.0,4.35,20.0,169.0,117.65,96.01
2017,12,19,15,0,18.0,162.0,4.2,20.0,169.0,115.53,94.4
2017,12,19,15,15,14.0,147.0,4.05,19.5,152.5,105.23,85.93
2017,12,19,15,30,10.0,132.0,3.9,19.0,136.0,94.8,77.27
2017,12,19,15,45,5.0,115.5,3.8,19.0,117.5,83.33,67.43
2017,12,19,16,0,0.0,99.0,3.7,19.0,99.0,71.74,57.35
2017,12,19,16,15,0.0,80.0,3.65,18.5,80.0,58.53,45.8
2017,12,19,16,30,0.0,61.0,3.6,18.0,61.0,45.16,33.91
2017,12,19,16,45,0.0,43.5,3.55,17.5,43.5,32.6,22.59
2017,12,19,17,0,0.0,26.0,3.5,17.0,26.0,19.87,10.87
2017,12,19,17,15,0.0,13.0,3.45,16.5,13.0,9.9,0.0
2017,12,19,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,20,7,45,245.0,14.5,3.7,8.5,40.5,230.84,82.81
2017,12,20,8,0,490.0,29.0,3.9,9.0,81.0,446.15,360.52
2017,12,20,8,15,579.5,36.0,3.8,9.5,128.5,526.19,437.92
2017,12,20,8,30,669.0,43.0,3.7,10.0,176.0,604.62,505.16
2017,12,20,8,45,721.0,48.0,3.6,10.5,224.0,649.25,541.9
2017,12,20,9,0,773.0,53.0,3.5,11.0,272.0,690.68,573.75
2017,12,20,9,15,806.5,56.0,3.4,11.5,318.0,711.76,588.19
2017,12,20,9,30,840.0,59.0,3.3,12.0,364.0,729.04,598.93
2017,12,20,9,45,864.0,61.5,3.25,13.0,405.0,727.52,594.07
2017,12,20,10,0,888.0,64.0,3.2,14.0,446.0,729.36,591.79
2017,12,20,10,15,904.0,65.5,3.15,14.5,481.0,720.29,582.38
2017,12,20,10,30,920.0,67.0,3.1,15.0,516.0,707.36,569.51
2017,12,20,10,45,932.0,68.0,3.1,16.0,544.5,687.31,549.7
2017,12,20,11,0,944.0,69.0,3.1,17.0,573.0,663.52,526.91
2017,12,20,11,15,951.0,70.0,3.0,17.5,594.0,633.07,499.47
2017,12,20,11,30,958.0,71.0,2.9,18.0,615.0,599.27,469.11
2017,12,20,11,45,961.5,72.0,2.8,19.0,627.5,560.43,433.62
2017,12,20,12,0,965.0,73.0,2.7,20.0,640.0,518.71,395.44
2017,12,20,12,15,966.0,73.0,2.55,20.0,644.0,472.35,354.41
2017,12,20,12,30,967.0,73.0,2.4,20.0,648.0,423.73,310.74
2017,12,20,12,45,964.0,73.5,2.3,20.5,643.0,372.18,263.75
2017,12,20,13,0,961.0,74.0,2.2,21.0,638.0,319.12,215.51
2017,12,20,13,15,956.5,73.5,2.1,21.0,625.5,263.7,166.87
2017,12,20,13,30,952.0,73.0,2.0,21.0,613.0,207.44,120.73
2017,12,20,13,45,944.0,72.0,1.9,21.5,592.0,149.85,80.97
2017,12,20,14,0,936.0,71.0,1.8,22.0,571.0,92.3,56.45
2017,12,20,14,15,924.5,69.5,1.7,21.5,542.5,72.57,56.72
2017,12,20,14,30,913.0,68.0,1.6,21.0,514.0,70.85,55.51
2017,12,20,14,45,895.5,66.5,1.5,21.0,478.5,68.92,53.98
2017,12,20,15,0,878.0,65.0,1.4,21.0,443.0,66.9,52.37
2017,12,20,15,15,854.5,62.5,1.3,20.5,401.5,58.42,45.28
2017,12,20,15,30,831.0,60.0,1.2,20.0,360.0,56.03,43.4
2017,12,20,15,45,794.0,57.0,1.1,20.0,314.0,53.04,40.88
2017,12,20,16,0,757.0,54.0,1.0,20.0,268.0,50.09,38.31
2017,12,20,16,15,703.5,49.0,1.05,18.5,220.0,45.36,34.33
2017,12,20,16,30,650.0,44.0,1.1,17.0,172.0,40.67,30.18
2017,12,20,16,45,558.5,36.5,1.2,16.0,125.0,33.59,23.66
2017,12,20,17,0,467.0,29.0,1.3,15.0,78.0,26.61,16.73
2017,12,20,17,15,233.5,14.5,1.35,14.5,39.0,12.92,0.0
2017,12,20,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
